Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930676,Burnsall Rd Covey,2024-01-28T15:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T15:20:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-28T15:20:00.000+00:00,feeder,02,L3 Current (Min),A,7.12
930676,Burnsall Rd Covey,2024-01-28T15:20:00.000+00:00,feeder,02,L3 Current (Max),A,7.38
930676,Burnsall Rd Covey,2024-01-28T15:20:00.000+00:00,feeder,02,L3 Current (RMS),A,7.25
930676,Burnsall Rd Covey,2024-01-28T15:20:00.000+00:00,feeder,02,L2 Current (Min),A,4.12
930676,Burnsall Rd Covey,2024-01-28T15:20:00.000+00:00,feeder,02,L2 Current (Max),A,4.88
930676,Burnsall Rd Covey,2024-01-28T15:20:00.000+00:00,feeder,02,L2 Current (RMS),A,4.38
930676,Burnsall Rd Covey,2024-01-28T15:20:00.000+00:00,feeder,02,L1 Current (Min),A,6.5
930676,Burnsall Rd Covey,2024-01-28T15:20:00.000+00:00,feeder,02,L1 Current (Max),A,6.62
930676,Burnsall Rd Covey,2024-01-28T15:20:00.000+00:00,feeder,02,L1 Current (RMS),A,6.5
930676,Burnsall Rd Covey,2024-01-28T15:20:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T15:20:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-66.19
930676,Burnsall Rd Covey,2024-01-28T15:20:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T15:20:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-103.37
930676,Burnsall Rd Covey,2024-01-28T15:20:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T15:20:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-77.19
930676,Burnsall Rd Covey,2024-01-28T15:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-28T15:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-28T15:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-28T15:20:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.34923
930676,Burnsall Rd Covey,2024-01-28T15:20:00.000+00:00,feeder,01,L2 Power Factor,Unitless,-0.04665
930676,Burnsall Rd Covey,2024-01-28T15:20:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.1884
930676,Burnsall Rd Covey,2024-01-28T15:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-28T15:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-28T15:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-28T15:20:00.000+00:00,feeder,01,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T15:20:00.000+00:00,feeder,01,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T15:20:00.000+00:00,feeder,01,L3 Current (Min),A,4.88
930676,Burnsall Rd Covey,2024-01-28T15:20:00.000+00:00,feeder,01,L3 Current (Max),A,5.12
930676,Burnsall Rd Covey,2024-01-28T15:20:00.000+00:00,feeder,01,L3 Current (RMS),A,5.0
930676,Burnsall Rd Covey,2024-01-28T15:20:00.000+00:00,feeder,01,L2 Current (Min),A,5.62
930676,Burnsall Rd Covey,2024-01-28T15:20:00.000+00:00,feeder,01,L2 Current (Max),A,8.12
930676,Burnsall Rd Covey,2024-01-28T15:20:00.000+00:00,feeder,01,L2 Current (RMS),A,6.88
930676,Burnsall Rd Covey,2024-01-28T15:20:00.000+00:00,feeder,01,L1 Current (Min),A,5.38
930676,Burnsall Rd Covey,2024-01-28T15:20:00.000+00:00,feeder,01,L1 Current (Max),A,5.75
930676,Burnsall Rd Covey,2024-01-28T15:20:00.000+00:00,feeder,01,L1 Current (RMS),A,5.62
930676,Burnsall Rd Covey,2024-01-28T15:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.95
930676,Burnsall Rd Covey,2024-01-28T15:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.0
930676,Burnsall Rd Covey,2024-01-28T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
930676,Burnsall Rd Covey,2024-01-28T15:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.39
930676,Burnsall Rd Covey,2024-01-28T15:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.41
930676,Burnsall Rd Covey,2024-01-28T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
930676,Burnsall Rd Covey,2024-01-28T15:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.95
930676,Burnsall Rd Covey,2024-01-28T15:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.97
930676,Burnsall Rd Covey,2024-01-28T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
930676,Burnsall Rd Covey,2024-01-28T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930676,Burnsall Rd Covey,2024-01-28T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-28T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930676,Burnsall Rd Covey,2024-01-28T15:20:00.000+00:00,busbar,,L3 Active Power,kW,19.0
930676,Burnsall Rd Covey,2024-01-28T15:20:00.000+00:00,busbar,,L2 Active Power,kW,16.0
930676,Burnsall Rd Covey,2024-01-28T15:20:00.000+00:00,busbar,,L1 Active Power,kW,23.0
930676,Burnsall Rd Covey,2024-01-28T15:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T15:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T15:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-28T15:20:00.000+00:00,busbar,,L3 Current (Min),A,81.12
930676,Burnsall Rd Covey,2024-01-28T15:20:00.000+00:00,busbar,,L3 Current (Max),A,81.38
930676,Burnsall Rd Covey,2024-01-28T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.25
930676,Burnsall Rd Covey,2024-01-28T15:20:00.000+00:00,busbar,,L2 Current (Min),A,68.5
930676,Burnsall Rd Covey,2024-01-28T15:20:00.000+00:00,busbar,,L2 Current (Max),A,69.38
930676,Burnsall Rd Covey,2024-01-28T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.0
930676,Burnsall Rd Covey,2024-01-28T15:20:00.000+00:00,busbar,,L1 Current (Min),A,97.62
930676,Burnsall Rd Covey,2024-01-28T15:20:00.000+00:00,busbar,,L1 Current (Max),A,98.12
930676,Burnsall Rd Covey,2024-01-28T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.0
930676,Burnsall Rd Covey,2024-01-28T15:20:00.000+00:00,transformer,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-28T15:20:00.000+00:00,ambient,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-28T15:10:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T15:10:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-6.19
930676,Burnsall Rd Covey,2024-01-28T15:10:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T15:10:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-70.62
930676,Burnsall Rd Covey,2024-01-28T15:10:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T15:10:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-6.19
930676,Burnsall Rd Covey,2024-01-28T15:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-28T15:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-28T15:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-28T15:10:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.99075
930676,Burnsall Rd Covey,2024-01-28T15:10:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.27593
930676,Burnsall Rd Covey,2024-01-28T15:10:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99173
930676,Burnsall Rd Covey,2024-01-28T15:10:00.000+00:00,feeder,05,L3 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-28T15:10:00.000+00:00,feeder,05,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-28T15:10:00.000+00:00,feeder,05,L1 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-28T15:10:00.000+00:00,feeder,05,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T15:10:00.000+00:00,feeder,05,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T15:10:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-28T15:10:00.000+00:00,feeder,05,L3 Current (Min),A,9.88
930676,Burnsall Rd Covey,2024-01-28T15:10:00.000+00:00,feeder,05,L3 Current (Max),A,10.0
930676,Burnsall Rd Covey,2024-01-28T15:10:00.000+00:00,feeder,05,L3 Current (RMS),A,10.0
930676,Burnsall Rd Covey,2024-01-28T15:10:00.000+00:00,feeder,05,L2 Current (Min),A,0.75
930676,Burnsall Rd Covey,2024-01-28T15:10:00.000+00:00,feeder,05,L2 Current (Max),A,0.75
930676,Burnsall Rd Covey,2024-01-28T15:10:00.000+00:00,feeder,05,L2 Current (RMS),A,0.75
930676,Burnsall Rd Covey,2024-01-28T15:10:00.000+00:00,feeder,05,L1 Current (Min),A,12.75
930676,Burnsall Rd Covey,2024-01-28T15:10:00.000+00:00,feeder,05,L1 Current (Max),A,12.88
930676,Burnsall Rd Covey,2024-01-28T15:10:00.000+00:00,feeder,05,L1 Current (RMS),A,12.88
930676,Burnsall Rd Covey,2024-01-28T15:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T15:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-5.75
930676,Burnsall Rd Covey,2024-01-28T15:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T15:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,0.88
930676,Burnsall Rd Covey,2024-01-28T15:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T15:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-4.62
930676,Burnsall Rd Covey,2024-01-28T15:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-28T15:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-28T15:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-28T15:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99091
930676,Burnsall Rd Covey,2024-01-28T15:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99539
930676,Burnsall Rd Covey,2024-01-28T15:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98541
930676,Burnsall Rd Covey,2024-01-28T15:10:00.000+00:00,feeder,04,L3 Active Power,kW,9.0
930676,Burnsall Rd Covey,2024-01-28T15:10:00.000+00:00,feeder,04,L2 Active Power,kW,9.0
930676,Burnsall Rd Covey,2024-01-28T15:10:00.000+00:00,feeder,04,L1 Active Power,kW,5.0
930676,Burnsall Rd Covey,2024-01-28T15:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T15:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T15:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-28T15:10:00.000+00:00,feeder,04,L3 Current (Min),A,35.75
930676,Burnsall Rd Covey,2024-01-28T15:10:00.000+00:00,feeder,04,L3 Current (Max),A,36.12
930676,Burnsall Rd Covey,2024-01-28T15:10:00.000+00:00,feeder,04,L3 Current (RMS),A,35.88
930676,Burnsall Rd Covey,2024-01-28T15:10:00.000+00:00,feeder,04,L2 Current (Min),A,35.5
930676,Burnsall Rd Covey,2024-01-28T15:10:00.000+00:00,feeder,04,L2 Current (Max),A,35.62
930676,Burnsall Rd Covey,2024-01-28T15:10:00.000+00:00,feeder,04,L2 Current (RMS),A,35.62
930676,Burnsall Rd Covey,2024-01-28T15:10:00.000+00:00,feeder,04,L1 Current (Min),A,22.0
930676,Burnsall Rd Covey,2024-01-28T15:10:00.000+00:00,feeder,04,L1 Current (Max),A,22.12
930676,Burnsall Rd Covey,2024-01-28T15:10:00.000+00:00,feeder,04,L1 Current (RMS),A,22.12
930676,Burnsall Rd Covey,2024-01-28T15:10:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T15:10:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-41.5
930676,Burnsall Rd Covey,2024-01-28T15:10:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T15:10:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-27.88
930676,Burnsall Rd Covey,2024-01-28T15:10:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T15:10:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-23.31
930676,Burnsall Rd Covey,2024-01-28T15:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-28T15:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-28T15:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.0
930676,Burnsall Rd Covey,2024-01-28T15:10:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.70565
930676,Burnsall Rd Covey,2024-01-28T15:10:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.84607
930676,Burnsall Rd Covey,2024-01-28T15:10:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.90396
930676,Burnsall Rd Covey,2024-01-28T15:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-28T15:10:00.000+00:00,feeder,03,L2 Active Power,kW,5.0
930676,Burnsall Rd Covey,2024-01-28T15:10:00.000+00:00,feeder,03,L1 Active Power,kW,9.0
930676,Burnsall Rd Covey,2024-01-28T15:10:00.000+00:00,feeder,03,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T15:10:00.000+00:00,feeder,03,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T15:10:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-28T15:10:00.000+00:00,feeder,03,L3 Current (Min),A,18.38
930676,Burnsall Rd Covey,2024-01-28T15:10:00.000+00:00,feeder,03,L3 Current (Max),A,18.5
930676,Burnsall Rd Covey,2024-01-28T15:10:00.000+00:00,feeder,03,L3 Current (RMS),A,18.5
930676,Burnsall Rd Covey,2024-01-28T15:10:00.000+00:00,feeder,03,L2 Current (Min),A,22.0
930676,Burnsall Rd Covey,2024-01-28T15:10:00.000+00:00,feeder,03,L2 Current (Max),A,22.12
930676,Burnsall Rd Covey,2024-01-28T15:10:00.000+00:00,feeder,03,L2 Current (RMS),A,22.12
930676,Burnsall Rd Covey,2024-01-28T15:10:00.000+00:00,feeder,03,L1 Current (Min),A,39.75
930676,Burnsall Rd Covey,2024-01-28T15:10:00.000+00:00,feeder,03,L1 Current (Max),A,40.0
930676,Burnsall Rd Covey,2024-01-28T15:10:00.000+00:00,feeder,03,L1 Current (RMS),A,39.88
930676,Burnsall Rd Covey,2024-01-28T15:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T15:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,22.12
930676,Burnsall Rd Covey,2024-01-28T15:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T15:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,51.12
930676,Burnsall Rd Covey,2024-01-28T15:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T15:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,34.81
930676,Burnsall Rd Covey,2024-01-28T15:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-28T15:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-28T15:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-28T15:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.90286
930676,Burnsall Rd Covey,2024-01-28T15:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.6033
930676,Burnsall Rd Covey,2024-01-28T15:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.79986
930676,Burnsall Rd Covey,2024-01-28T15:10:00.000+00:00,feeder,02,L3 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-28T15:10:00.000+00:00,feeder,02,L2 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-28T15:10:00.000+00:00,feeder,02,L1 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-28T15:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T15:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T15:10:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-28T15:10:00.000+00:00,feeder,02,L3 Current (Min),A,6.75
930676,Burnsall Rd Covey,2024-01-28T15:10:00.000+00:00,feeder,02,L3 Current (Max),A,6.75
930676,Burnsall Rd Covey,2024-01-28T15:10:00.000+00:00,feeder,02,L3 Current (RMS),A,6.75
930676,Burnsall Rd Covey,2024-01-28T15:10:00.000+00:00,feeder,02,L2 Current (Min),A,4.38
930676,Burnsall Rd Covey,2024-01-28T15:10:00.000+00:00,feeder,02,L2 Current (Max),A,4.5
930676,Burnsall Rd Covey,2024-01-28T15:10:00.000+00:00,feeder,02,L2 Current (RMS),A,4.5
930676,Burnsall Rd Covey,2024-01-28T15:10:00.000+00:00,feeder,02,L1 Current (Min),A,6.62
930676,Burnsall Rd Covey,2024-01-28T15:10:00.000+00:00,feeder,02,L1 Current (Max),A,6.62
930676,Burnsall Rd Covey,2024-01-28T15:10:00.000+00:00,feeder,02,L1 Current (RMS),A,6.62
930676,Burnsall Rd Covey,2024-01-28T15:10:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T15:10:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-75.25
930676,Burnsall Rd Covey,2024-01-28T15:10:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T15:10:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-92.12
930676,Burnsall Rd Covey,2024-01-28T15:10:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T15:10:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-72.06
930676,Burnsall Rd Covey,2024-01-28T15:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-28T15:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-28T15:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-28T15:10:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.23287
930676,Burnsall Rd Covey,2024-01-28T15:10:00.000+00:00,feeder,01,L2 Power Factor,Unitless,-0.02889
930676,Burnsall Rd Covey,2024-01-28T15:10:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.28222
930676,Burnsall Rd Covey,2024-01-28T15:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-28T15:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-28T15:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-28T15:10:00.000+00:00,feeder,01,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T15:10:00.000+00:00,feeder,01,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T15:10:00.000+00:00,feeder,01,L3 Current (Min),A,4.62
930676,Burnsall Rd Covey,2024-01-28T15:10:00.000+00:00,feeder,01,L3 Current (Max),A,4.75
930676,Burnsall Rd Covey,2024-01-28T15:10:00.000+00:00,feeder,01,L3 Current (RMS),A,4.75
930676,Burnsall Rd Covey,2024-01-28T15:10:00.000+00:00,feeder,01,L2 Current (Min),A,5.25
930676,Burnsall Rd Covey,2024-01-28T15:10:00.000+00:00,feeder,01,L2 Current (Max),A,5.5
930676,Burnsall Rd Covey,2024-01-28T15:10:00.000+00:00,feeder,01,L2 Current (RMS),A,5.38
930676,Burnsall Rd Covey,2024-01-28T15:10:00.000+00:00,feeder,01,L1 Current (Min),A,4.88
930676,Burnsall Rd Covey,2024-01-28T15:10:00.000+00:00,feeder,01,L1 Current (Max),A,4.88
930676,Burnsall Rd Covey,2024-01-28T15:10:00.000+00:00,feeder,01,L1 Current (RMS),A,4.88
930676,Burnsall Rd Covey,2024-01-28T15:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.77
930676,Burnsall Rd Covey,2024-01-28T15:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.84
930676,Burnsall Rd Covey,2024-01-28T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
930676,Burnsall Rd Covey,2024-01-28T15:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.36
930676,Burnsall Rd Covey,2024-01-28T15:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.45
930676,Burnsall Rd Covey,2024-01-28T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
930676,Burnsall Rd Covey,2024-01-28T15:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.8
930676,Burnsall Rd Covey,2024-01-28T15:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.89
930676,Burnsall Rd Covey,2024-01-28T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
930676,Burnsall Rd Covey,2024-01-28T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930676,Burnsall Rd Covey,2024-01-28T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-28T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930676,Burnsall Rd Covey,2024-01-28T15:10:00.000+00:00,busbar,,L3 Active Power,kW,16.0
930676,Burnsall Rd Covey,2024-01-28T15:10:00.000+00:00,busbar,,L2 Active Power,kW,14.0
930676,Burnsall Rd Covey,2024-01-28T15:10:00.000+00:00,busbar,,L1 Active Power,kW,19.0
930676,Burnsall Rd Covey,2024-01-28T15:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T15:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T15:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-28T15:10:00.000+00:00,busbar,,L3 Current (Min),A,69.25
930676,Burnsall Rd Covey,2024-01-28T15:10:00.000+00:00,busbar,,L3 Current (Max),A,69.5
930676,Burnsall Rd Covey,2024-01-28T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.38
930676,Burnsall Rd Covey,2024-01-28T15:10:00.000+00:00,busbar,,L2 Current (Min),A,58.62
930676,Burnsall Rd Covey,2024-01-28T15:10:00.000+00:00,busbar,,L2 Current (Max),A,59.0
930676,Burnsall Rd Covey,2024-01-28T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.88
930676,Burnsall Rd Covey,2024-01-28T15:10:00.000+00:00,busbar,,L1 Current (Min),A,80.62
930676,Burnsall Rd Covey,2024-01-28T15:10:00.000+00:00,busbar,,L1 Current (Max),A,80.88
930676,Burnsall Rd Covey,2024-01-28T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.75
930676,Burnsall Rd Covey,2024-01-28T15:10:00.000+00:00,transformer,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-28T15:10:00.000+00:00,ambient,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-28T15:00:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T15:00:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-6.75
930676,Burnsall Rd Covey,2024-01-28T15:00:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T15:00:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,2.5
930676,Burnsall Rd Covey,2024-01-28T15:00:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T15:00:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-6.25
930676,Burnsall Rd Covey,2024-01-28T15:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-28T15:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-28T15:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-28T15:00:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.9899
930676,Burnsall Rd Covey,2024-01-28T15:00:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.96753
930676,Burnsall Rd Covey,2024-01-28T15:00:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99127
930676,Burnsall Rd Covey,2024-01-28T15:00:00.000+00:00,feeder,05,L3 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-28T15:00:00.000+00:00,feeder,05,L2 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-28T15:00:00.000+00:00,feeder,05,L1 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-28T15:00:00.000+00:00,feeder,05,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T15:00:00.000+00:00,feeder,05,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T15:00:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-28T15:00:00.000+00:00,feeder,05,L3 Current (Min),A,9.88
930676,Burnsall Rd Covey,2024-01-28T15:00:00.000+00:00,feeder,05,L3 Current (Max),A,10.0
930676,Burnsall Rd Covey,2024-01-28T15:00:00.000+00:00,feeder,05,L3 Current (RMS),A,9.88
930676,Burnsall Rd Covey,2024-01-28T15:00:00.000+00:00,feeder,05,L2 Current (Min),A,4.5
930676,Burnsall Rd Covey,2024-01-28T15:00:00.000+00:00,feeder,05,L2 Current (Max),A,4.62
930676,Burnsall Rd Covey,2024-01-28T15:00:00.000+00:00,feeder,05,L2 Current (RMS),A,4.62
930676,Burnsall Rd Covey,2024-01-28T15:00:00.000+00:00,feeder,05,L1 Current (Min),A,12.62
930676,Burnsall Rd Covey,2024-01-28T15:00:00.000+00:00,feeder,05,L1 Current (Max),A,12.88
930676,Burnsall Rd Covey,2024-01-28T15:00:00.000+00:00,feeder,05,L1 Current (RMS),A,12.75
930676,Burnsall Rd Covey,2024-01-28T15:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T15:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-3.62
930676,Burnsall Rd Covey,2024-01-28T15:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T15:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,0.69
930676,Burnsall Rd Covey,2024-01-28T15:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T15:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-4.25
930676,Burnsall Rd Covey,2024-01-28T15:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-28T15:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-28T15:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-28T15:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99322
930676,Burnsall Rd Covey,2024-01-28T15:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99429
930676,Burnsall Rd Covey,2024-01-28T15:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.9856
930676,Burnsall Rd Covey,2024-01-28T15:00:00.000+00:00,feeder,04,L3 Active Power,kW,11.0
930676,Burnsall Rd Covey,2024-01-28T15:00:00.000+00:00,feeder,04,L2 Active Power,kW,8.0
930676,Burnsall Rd Covey,2024-01-28T15:00:00.000+00:00,feeder,04,L1 Active Power,kW,5.0
930676,Burnsall Rd Covey,2024-01-28T15:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T15:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T15:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-28T15:00:00.000+00:00,feeder,04,L3 Current (Min),A,41.62
930676,Burnsall Rd Covey,2024-01-28T15:00:00.000+00:00,feeder,04,L3 Current (Max),A,49.5
930676,Burnsall Rd Covey,2024-01-28T15:00:00.000+00:00,feeder,04,L3 Current (RMS),A,47.12
930676,Burnsall Rd Covey,2024-01-28T15:00:00.000+00:00,feeder,04,L2 Current (Min),A,33.5
930676,Burnsall Rd Covey,2024-01-28T15:00:00.000+00:00,feeder,04,L2 Current (Max),A,33.75
930676,Burnsall Rd Covey,2024-01-28T15:00:00.000+00:00,feeder,04,L2 Current (RMS),A,33.62
930676,Burnsall Rd Covey,2024-01-28T15:00:00.000+00:00,feeder,04,L1 Current (Min),A,21.88
930676,Burnsall Rd Covey,2024-01-28T15:00:00.000+00:00,feeder,04,L1 Current (Max),A,22.0
930676,Burnsall Rd Covey,2024-01-28T15:00:00.000+00:00,feeder,04,L1 Current (RMS),A,21.88
930676,Burnsall Rd Covey,2024-01-28T15:00:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T15:00:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-40.5
930676,Burnsall Rd Covey,2024-01-28T15:00:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T15:00:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-22.62
930676,Burnsall Rd Covey,2024-01-28T15:00:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T15:00:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-21.25
930676,Burnsall Rd Covey,2024-01-28T15:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-28T15:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-28T15:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-28T15:00:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.71069
930676,Burnsall Rd Covey,2024-01-28T15:00:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.90378
930676,Burnsall Rd Covey,2024-01-28T15:00:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.9169
930676,Burnsall Rd Covey,2024-01-28T15:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-28T15:00:00.000+00:00,feeder,03,L2 Active Power,kW,7.0
930676,Burnsall Rd Covey,2024-01-28T15:00:00.000+00:00,feeder,03,L1 Active Power,kW,9.0
930676,Burnsall Rd Covey,2024-01-28T15:00:00.000+00:00,feeder,03,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T15:00:00.000+00:00,feeder,03,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T15:00:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-28T15:00:00.000+00:00,feeder,03,L3 Current (Min),A,18.62
930676,Burnsall Rd Covey,2024-01-28T15:00:00.000+00:00,feeder,03,L3 Current (Max),A,19.0
930676,Burnsall Rd Covey,2024-01-28T15:00:00.000+00:00,feeder,03,L3 Current (RMS),A,18.88
930676,Burnsall Rd Covey,2024-01-28T15:00:00.000+00:00,feeder,03,L2 Current (Min),A,29.62
930676,Burnsall Rd Covey,2024-01-28T15:00:00.000+00:00,feeder,03,L2 Current (Max),A,29.62
930676,Burnsall Rd Covey,2024-01-28T15:00:00.000+00:00,feeder,03,L2 Current (RMS),A,29.62
930676,Burnsall Rd Covey,2024-01-28T15:00:00.000+00:00,feeder,03,L1 Current (Min),A,39.5
930676,Burnsall Rd Covey,2024-01-28T15:00:00.000+00:00,feeder,03,L1 Current (Max),A,39.62
930676,Burnsall Rd Covey,2024-01-28T15:00:00.000+00:00,feeder,03,L1 Current (RMS),A,39.5
930676,Burnsall Rd Covey,2024-01-28T15:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T15:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,21.75
930676,Burnsall Rd Covey,2024-01-28T15:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T15:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,51.25
930676,Burnsall Rd Covey,2024-01-28T15:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T15:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,34.81
930676,Burnsall Rd Covey,2024-01-28T15:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-28T15:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-28T15:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-28T15:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.90915
930676,Burnsall Rd Covey,2024-01-28T15:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.58032
930676,Burnsall Rd Covey,2024-01-28T15:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.78637
930676,Burnsall Rd Covey,2024-01-28T15:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-28T15:00:00.000+00:00,feeder,02,L2 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-28T15:00:00.000+00:00,feeder,02,L1 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-28T15:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T15:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T15:00:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-28T15:00:00.000+00:00,feeder,02,L3 Current (Min),A,7.0
930676,Burnsall Rd Covey,2024-01-28T15:00:00.000+00:00,feeder,02,L3 Current (Max),A,7.0
930676,Burnsall Rd Covey,2024-01-28T15:00:00.000+00:00,feeder,02,L3 Current (RMS),A,7.0
930676,Burnsall Rd Covey,2024-01-28T15:00:00.000+00:00,feeder,02,L2 Current (Min),A,4.5
930676,Burnsall Rd Covey,2024-01-28T15:00:00.000+00:00,feeder,02,L2 Current (Max),A,4.75
930676,Burnsall Rd Covey,2024-01-28T15:00:00.000+00:00,feeder,02,L2 Current (RMS),A,4.62
930676,Burnsall Rd Covey,2024-01-28T15:00:00.000+00:00,feeder,02,L1 Current (Min),A,6.5
930676,Burnsall Rd Covey,2024-01-28T15:00:00.000+00:00,feeder,02,L1 Current (Max),A,6.62
930676,Burnsall Rd Covey,2024-01-28T15:00:00.000+00:00,feeder,02,L1 Current (RMS),A,6.5
930676,Burnsall Rd Covey,2024-01-28T15:00:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T15:00:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-69.06
930676,Burnsall Rd Covey,2024-01-28T15:00:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T15:00:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-90.56
930676,Burnsall Rd Covey,2024-01-28T15:00:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T15:00:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-78.19
930676,Burnsall Rd Covey,2024-01-28T15:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-28T15:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-28T15:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-28T15:00:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.28103
930676,Burnsall Rd Covey,2024-01-28T15:00:00.000+00:00,feeder,01,L2 Power Factor,Unitless,-0.05049
930676,Burnsall Rd Covey,2024-01-28T15:00:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.16722
930676,Burnsall Rd Covey,2024-01-28T15:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-28T15:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-28T15:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-28T15:00:00.000+00:00,feeder,01,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T15:00:00.000+00:00,feeder,01,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T15:00:00.000+00:00,feeder,01,L3 Current (Min),A,4.88
930676,Burnsall Rd Covey,2024-01-28T15:00:00.000+00:00,feeder,01,L3 Current (Max),A,5.25
930676,Burnsall Rd Covey,2024-01-28T15:00:00.000+00:00,feeder,01,L3 Current (RMS),A,5.12
930676,Burnsall Rd Covey,2024-01-28T15:00:00.000+00:00,feeder,01,L2 Current (Min),A,6.5
930676,Burnsall Rd Covey,2024-01-28T15:00:00.000+00:00,feeder,01,L2 Current (Max),A,6.75
930676,Burnsall Rd Covey,2024-01-28T15:00:00.000+00:00,feeder,01,L2 Current (RMS),A,6.62
930676,Burnsall Rd Covey,2024-01-28T15:00:00.000+00:00,feeder,01,L1 Current (Min),A,5.38
930676,Burnsall Rd Covey,2024-01-28T15:00:00.000+00:00,feeder,01,L1 Current (Max),A,5.5
930676,Burnsall Rd Covey,2024-01-28T15:00:00.000+00:00,feeder,01,L1 Current (RMS),A,5.38
930676,Burnsall Rd Covey,2024-01-28T15:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.66
930676,Burnsall Rd Covey,2024-01-28T15:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.7
930676,Burnsall Rd Covey,2024-01-28T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
930676,Burnsall Rd Covey,2024-01-28T15:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.89
930676,Burnsall Rd Covey,2024-01-28T15:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.95
930676,Burnsall Rd Covey,2024-01-28T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
930676,Burnsall Rd Covey,2024-01-28T15:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.41
930676,Burnsall Rd Covey,2024-01-28T15:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.5
930676,Burnsall Rd Covey,2024-01-28T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
930676,Burnsall Rd Covey,2024-01-28T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930676,Burnsall Rd Covey,2024-01-28T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-28T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930676,Burnsall Rd Covey,2024-01-28T15:00:00.000+00:00,busbar,,L3 Active Power,kW,19.0
930676,Burnsall Rd Covey,2024-01-28T15:00:00.000+00:00,busbar,,L2 Active Power,kW,16.0
930676,Burnsall Rd Covey,2024-01-28T15:00:00.000+00:00,busbar,,L1 Active Power,kW,19.0
930676,Burnsall Rd Covey,2024-01-28T15:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T15:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T15:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-28T15:00:00.000+00:00,busbar,,L3 Current (Min),A,75.75
930676,Burnsall Rd Covey,2024-01-28T15:00:00.000+00:00,busbar,,L3 Current (Max),A,83.5
930676,Burnsall Rd Covey,2024-01-28T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.12
930676,Burnsall Rd Covey,2024-01-28T15:00:00.000+00:00,busbar,,L2 Current (Min),A,68.88
930676,Burnsall Rd Covey,2024-01-28T15:00:00.000+00:00,busbar,,L2 Current (Max),A,69.38
930676,Burnsall Rd Covey,2024-01-28T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.0
930676,Burnsall Rd Covey,2024-01-28T15:00:00.000+00:00,busbar,,L1 Current (Min),A,79.75
930676,Burnsall Rd Covey,2024-01-28T15:00:00.000+00:00,busbar,,L1 Current (Max),A,80.12
930676,Burnsall Rd Covey,2024-01-28T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.88
930676,Burnsall Rd Covey,2024-01-28T15:00:00.000+00:00,transformer,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-28T15:00:00.000+00:00,ambient,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-28T14:50:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T14:50:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-6.69
930676,Burnsall Rd Covey,2024-01-28T14:50:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T14:50:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,1.88
930676,Burnsall Rd Covey,2024-01-28T14:50:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T14:50:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-3.69
930676,Burnsall Rd Covey,2024-01-28T14:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-28T14:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-28T14:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-28T14:50:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.98688
930676,Burnsall Rd Covey,2024-01-28T14:50:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.95727
930676,Burnsall Rd Covey,2024-01-28T14:50:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99713
930676,Burnsall Rd Covey,2024-01-28T14:50:00.000+00:00,feeder,05,L3 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-28T14:50:00.000+00:00,feeder,05,L2 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-28T14:50:00.000+00:00,feeder,05,L1 Active Power,kW,5.0
930676,Burnsall Rd Covey,2024-01-28T14:50:00.000+00:00,feeder,05,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T14:50:00.000+00:00,feeder,05,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T14:50:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-28T14:50:00.000+00:00,feeder,05,L3 Current (Min),A,9.88
930676,Burnsall Rd Covey,2024-01-28T14:50:00.000+00:00,feeder,05,L3 Current (Max),A,10.0
930676,Burnsall Rd Covey,2024-01-28T14:50:00.000+00:00,feeder,05,L3 Current (RMS),A,9.88
930676,Burnsall Rd Covey,2024-01-28T14:50:00.000+00:00,feeder,05,L2 Current (Min),A,4.62
930676,Burnsall Rd Covey,2024-01-28T14:50:00.000+00:00,feeder,05,L2 Current (Max),A,4.75
930676,Burnsall Rd Covey,2024-01-28T14:50:00.000+00:00,feeder,05,L2 Current (RMS),A,4.62
930676,Burnsall Rd Covey,2024-01-28T14:50:00.000+00:00,feeder,05,L1 Current (Min),A,22.62
930676,Burnsall Rd Covey,2024-01-28T14:50:00.000+00:00,feeder,05,L1 Current (Max),A,22.62
930676,Burnsall Rd Covey,2024-01-28T14:50:00.000+00:00,feeder,05,L1 Current (RMS),A,22.62
930676,Burnsall Rd Covey,2024-01-28T14:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T14:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-2.88
930676,Burnsall Rd Covey,2024-01-28T14:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T14:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,0.5
930676,Burnsall Rd Covey,2024-01-28T14:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T14:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-4.25
930676,Burnsall Rd Covey,2024-01-28T14:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-28T14:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-28T14:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-28T14:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99722
930676,Burnsall Rd Covey,2024-01-28T14:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.9949
930676,Burnsall Rd Covey,2024-01-28T14:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98819
930676,Burnsall Rd Covey,2024-01-28T14:50:00.000+00:00,feeder,04,L3 Active Power,kW,14.0
930676,Burnsall Rd Covey,2024-01-28T14:50:00.000+00:00,feeder,04,L2 Active Power,kW,9.0
930676,Burnsall Rd Covey,2024-01-28T14:50:00.000+00:00,feeder,04,L1 Active Power,kW,6.0
930676,Burnsall Rd Covey,2024-01-28T14:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T14:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T14:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-28T14:50:00.000+00:00,feeder,04,L3 Current (Min),A,56.5
930676,Burnsall Rd Covey,2024-01-28T14:50:00.000+00:00,feeder,04,L3 Current (Max),A,56.62
930676,Burnsall Rd Covey,2024-01-28T14:50:00.000+00:00,feeder,04,L3 Current (RMS),A,56.5
930676,Burnsall Rd Covey,2024-01-28T14:50:00.000+00:00,feeder,04,L2 Current (Min),A,38.38
930676,Burnsall Rd Covey,2024-01-28T14:50:00.000+00:00,feeder,04,L2 Current (Max),A,38.62
930676,Burnsall Rd Covey,2024-01-28T14:50:00.000+00:00,feeder,04,L2 Current (RMS),A,38.5
930676,Burnsall Rd Covey,2024-01-28T14:50:00.000+00:00,feeder,04,L1 Current (Min),A,23.75
930676,Burnsall Rd Covey,2024-01-28T14:50:00.000+00:00,feeder,04,L1 Current (Max),A,23.88
930676,Burnsall Rd Covey,2024-01-28T14:50:00.000+00:00,feeder,04,L1 Current (RMS),A,23.75
930676,Burnsall Rd Covey,2024-01-28T14:50:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T14:50:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-39.81
930676,Burnsall Rd Covey,2024-01-28T14:50:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T14:50:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-31.81
930676,Burnsall Rd Covey,2024-01-28T14:50:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T14:50:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-18.75
930676,Burnsall Rd Covey,2024-01-28T14:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-28T14:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-28T14:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.0
930676,Burnsall Rd Covey,2024-01-28T14:50:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.73663
930676,Burnsall Rd Covey,2024-01-28T14:50:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.80981
930676,Burnsall Rd Covey,2024-01-28T14:50:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.93558
930676,Burnsall Rd Covey,2024-01-28T14:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-28T14:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.0
930676,Burnsall Rd Covey,2024-01-28T14:50:00.000+00:00,feeder,03,L1 Active Power,kW,10.0
930676,Burnsall Rd Covey,2024-01-28T14:50:00.000+00:00,feeder,03,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T14:50:00.000+00:00,feeder,03,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T14:50:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-28T14:50:00.000+00:00,feeder,03,L3 Current (Min),A,18.12
930676,Burnsall Rd Covey,2024-01-28T14:50:00.000+00:00,feeder,03,L3 Current (Max),A,18.38
930676,Burnsall Rd Covey,2024-01-28T14:50:00.000+00:00,feeder,03,L3 Current (RMS),A,18.25
930676,Burnsall Rd Covey,2024-01-28T14:50:00.000+00:00,feeder,03,L2 Current (Min),A,21.5
930676,Burnsall Rd Covey,2024-01-28T14:50:00.000+00:00,feeder,03,L2 Current (Max),A,21.62
930676,Burnsall Rd Covey,2024-01-28T14:50:00.000+00:00,feeder,03,L2 Current (RMS),A,21.62
930676,Burnsall Rd Covey,2024-01-28T14:50:00.000+00:00,feeder,03,L1 Current (Min),A,45.88
930676,Burnsall Rd Covey,2024-01-28T14:50:00.000+00:00,feeder,03,L1 Current (Max),A,46.25
930676,Burnsall Rd Covey,2024-01-28T14:50:00.000+00:00,feeder,03,L1 Current (RMS),A,46.12
930676,Burnsall Rd Covey,2024-01-28T14:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T14:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,23.31
930676,Burnsall Rd Covey,2024-01-28T14:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T14:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,50.88
930676,Burnsall Rd Covey,2024-01-28T14:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T14:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,35.69
930676,Burnsall Rd Covey,2024-01-28T14:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-28T14:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-28T14:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-28T14:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.88943
930676,Burnsall Rd Covey,2024-01-28T14:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.52959
930676,Burnsall Rd Covey,2024-01-28T14:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.79373
930676,Burnsall Rd Covey,2024-01-28T14:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-28T14:50:00.000+00:00,feeder,02,L2 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-28T14:50:00.000+00:00,feeder,02,L1 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-28T14:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T14:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T14:50:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-28T14:50:00.000+00:00,feeder,02,L3 Current (Min),A,7.62
930676,Burnsall Rd Covey,2024-01-28T14:50:00.000+00:00,feeder,02,L3 Current (Max),A,7.75
930676,Burnsall Rd Covey,2024-01-28T14:50:00.000+00:00,feeder,02,L3 Current (RMS),A,7.62
930676,Burnsall Rd Covey,2024-01-28T14:50:00.000+00:00,feeder,02,L2 Current (Min),A,4.88
930676,Burnsall Rd Covey,2024-01-28T14:50:00.000+00:00,feeder,02,L2 Current (Max),A,5.12
930676,Burnsall Rd Covey,2024-01-28T14:50:00.000+00:00,feeder,02,L2 Current (RMS),A,4.88
930676,Burnsall Rd Covey,2024-01-28T14:50:00.000+00:00,feeder,02,L1 Current (Min),A,6.5
930676,Burnsall Rd Covey,2024-01-28T14:50:00.000+00:00,feeder,02,L1 Current (Max),A,6.62
930676,Burnsall Rd Covey,2024-01-28T14:50:00.000+00:00,feeder,02,L1 Current (RMS),A,6.5
930676,Burnsall Rd Covey,2024-01-28T14:50:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T14:50:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-69.06
930676,Burnsall Rd Covey,2024-01-28T14:50:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T14:50:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-100.69
930676,Burnsall Rd Covey,2024-01-28T14:50:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T14:50:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-76.81
930676,Burnsall Rd Covey,2024-01-28T14:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-28T14:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-28T14:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-28T14:50:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.28386
930676,Burnsall Rd Covey,2024-01-28T14:50:00.000+00:00,feeder,01,L2 Power Factor,Unitless,-0.02596
930676,Burnsall Rd Covey,2024-01-28T14:50:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.16139
930676,Burnsall Rd Covey,2024-01-28T14:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-28T14:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-28T14:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-28T14:50:00.000+00:00,feeder,01,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T14:50:00.000+00:00,feeder,01,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T14:50:00.000+00:00,feeder,01,L3 Current (Min),A,5.25
930676,Burnsall Rd Covey,2024-01-28T14:50:00.000+00:00,feeder,01,L3 Current (Max),A,5.75
930676,Burnsall Rd Covey,2024-01-28T14:50:00.000+00:00,feeder,01,L3 Current (RMS),A,5.5
930676,Burnsall Rd Covey,2024-01-28T14:50:00.000+00:00,feeder,01,L2 Current (Min),A,9.25
930676,Burnsall Rd Covey,2024-01-28T14:50:00.000+00:00,feeder,01,L2 Current (Max),A,10.62
930676,Burnsall Rd Covey,2024-01-28T14:50:00.000+00:00,feeder,01,L2 Current (RMS),A,9.62
930676,Burnsall Rd Covey,2024-01-28T14:50:00.000+00:00,feeder,01,L1 Current (Min),A,5.88
930676,Burnsall Rd Covey,2024-01-28T14:50:00.000+00:00,feeder,01,L1 Current (Max),A,6.0
930676,Burnsall Rd Covey,2024-01-28T14:50:00.000+00:00,feeder,01,L1 Current (RMS),A,6.0
930676,Burnsall Rd Covey,2024-01-28T14:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.41
930676,Burnsall Rd Covey,2024-01-28T14:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.62
930676,Burnsall Rd Covey,2024-01-28T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
