Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930676,Burnsall Rd Covey,2024-01-28T14:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.39
930676,Burnsall Rd Covey,2024-01-28T14:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.7
930676,Burnsall Rd Covey,2024-01-28T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
930676,Burnsall Rd Covey,2024-01-28T14:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.75
930676,Burnsall Rd Covey,2024-01-28T14:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.94
930676,Burnsall Rd Covey,2024-01-28T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
930676,Burnsall Rd Covey,2024-01-28T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930676,Burnsall Rd Covey,2024-01-28T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-28T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930676,Burnsall Rd Covey,2024-01-28T14:50:00.000+00:00,busbar,,L3 Active Power,kW,22.0
930676,Burnsall Rd Covey,2024-01-28T14:50:00.000+00:00,busbar,,L2 Active Power,kW,15.0
930676,Burnsall Rd Covey,2024-01-28T14:50:00.000+00:00,busbar,,L1 Active Power,kW,23.0
930676,Burnsall Rd Covey,2024-01-28T14:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T14:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T14:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-28T14:50:00.000+00:00,busbar,,L3 Current (Min),A,90.5
930676,Burnsall Rd Covey,2024-01-28T14:50:00.000+00:00,busbar,,L3 Current (Max),A,90.62
930676,Burnsall Rd Covey,2024-01-28T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.5
930676,Burnsall Rd Covey,2024-01-28T14:50:00.000+00:00,busbar,,L2 Current (Min),A,65.12
930676,Burnsall Rd Covey,2024-01-28T14:50:00.000+00:00,busbar,,L2 Current (Max),A,65.5
930676,Burnsall Rd Covey,2024-01-28T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.38
930676,Burnsall Rd Covey,2024-01-28T14:50:00.000+00:00,busbar,,L1 Current (Min),A,98.0
930676,Burnsall Rd Covey,2024-01-28T14:50:00.000+00:00,busbar,,L1 Current (Max),A,98.5
930676,Burnsall Rd Covey,2024-01-28T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.25
930676,Burnsall Rd Covey,2024-01-28T14:50:00.000+00:00,transformer,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-28T14:50:00.000+00:00,ambient,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-28T14:40:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T14:40:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-5.81
930676,Burnsall Rd Covey,2024-01-28T14:40:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T14:40:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-69.38
930676,Burnsall Rd Covey,2024-01-28T14:40:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T14:40:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-5.81
930676,Burnsall Rd Covey,2024-01-28T14:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-28T14:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-28T14:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-28T14:40:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.99033
930676,Burnsall Rd Covey,2024-01-28T14:40:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.26015
930676,Burnsall Rd Covey,2024-01-28T14:40:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.9917
930676,Burnsall Rd Covey,2024-01-28T14:40:00.000+00:00,feeder,05,L3 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-28T14:40:00.000+00:00,feeder,05,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-28T14:40:00.000+00:00,feeder,05,L1 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-28T14:40:00.000+00:00,feeder,05,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T14:40:00.000+00:00,feeder,05,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T14:40:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-28T14:40:00.000+00:00,feeder,05,L3 Current (Min),A,10.0
930676,Burnsall Rd Covey,2024-01-28T14:40:00.000+00:00,feeder,05,L3 Current (Max),A,10.12
930676,Burnsall Rd Covey,2024-01-28T14:40:00.000+00:00,feeder,05,L3 Current (RMS),A,10.0
930676,Burnsall Rd Covey,2024-01-28T14:40:00.000+00:00,feeder,05,L2 Current (Min),A,1.0
930676,Burnsall Rd Covey,2024-01-28T14:40:00.000+00:00,feeder,05,L2 Current (Max),A,1.0
930676,Burnsall Rd Covey,2024-01-28T14:40:00.000+00:00,feeder,05,L2 Current (RMS),A,1.0
930676,Burnsall Rd Covey,2024-01-28T14:40:00.000+00:00,feeder,05,L1 Current (Min),A,12.75
930676,Burnsall Rd Covey,2024-01-28T14:40:00.000+00:00,feeder,05,L1 Current (Max),A,13.0
930676,Burnsall Rd Covey,2024-01-28T14:40:00.000+00:00,feeder,05,L1 Current (RMS),A,12.88
930676,Burnsall Rd Covey,2024-01-28T14:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T14:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-2.0
930676,Burnsall Rd Covey,2024-01-28T14:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T14:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,1.81
930676,Burnsall Rd Covey,2024-01-28T14:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T14:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-5.38
930676,Burnsall Rd Covey,2024-01-28T14:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-28T14:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-28T14:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-28T14:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99686
930676,Burnsall Rd Covey,2024-01-28T14:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99432
930676,Burnsall Rd Covey,2024-01-28T14:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98419
930676,Burnsall Rd Covey,2024-01-28T14:40:00.000+00:00,feeder,04,L3 Active Power,kW,11.0
930676,Burnsall Rd Covey,2024-01-28T14:40:00.000+00:00,feeder,04,L2 Active Power,kW,8.0
930676,Burnsall Rd Covey,2024-01-28T14:40:00.000+00:00,feeder,04,L1 Active Power,kW,5.0
930676,Burnsall Rd Covey,2024-01-28T14:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T14:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T14:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-28T14:40:00.000+00:00,feeder,04,L3 Current (Min),A,43.62
930676,Burnsall Rd Covey,2024-01-28T14:40:00.000+00:00,feeder,04,L3 Current (Max),A,44.12
930676,Burnsall Rd Covey,2024-01-28T14:40:00.000+00:00,feeder,04,L3 Current (RMS),A,43.88
930676,Burnsall Rd Covey,2024-01-28T14:40:00.000+00:00,feeder,04,L2 Current (Min),A,33.12
930676,Burnsall Rd Covey,2024-01-28T14:40:00.000+00:00,feeder,04,L2 Current (Max),A,33.12
930676,Burnsall Rd Covey,2024-01-28T14:40:00.000+00:00,feeder,04,L2 Current (RMS),A,33.12
930676,Burnsall Rd Covey,2024-01-28T14:40:00.000+00:00,feeder,04,L1 Current (Min),A,21.12
930676,Burnsall Rd Covey,2024-01-28T14:40:00.000+00:00,feeder,04,L1 Current (Max),A,21.12
930676,Burnsall Rd Covey,2024-01-28T14:40:00.000+00:00,feeder,04,L1 Current (RMS),A,21.12
930676,Burnsall Rd Covey,2024-01-28T14:40:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T14:40:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-40.13
930676,Burnsall Rd Covey,2024-01-28T14:40:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T14:40:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-19.25
930676,Burnsall Rd Covey,2024-01-28T14:40:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T14:40:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-15.69
930676,Burnsall Rd Covey,2024-01-28T14:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-28T14:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-28T14:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-28T14:40:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.721
930676,Burnsall Rd Covey,2024-01-28T14:40:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.92438
930676,Burnsall Rd Covey,2024-01-28T14:40:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.95486
930676,Burnsall Rd Covey,2024-01-28T14:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-28T14:40:00.000+00:00,feeder,03,L2 Active Power,kW,7.0
930676,Burnsall Rd Covey,2024-01-28T14:40:00.000+00:00,feeder,03,L1 Active Power,kW,12.0
930676,Burnsall Rd Covey,2024-01-28T14:40:00.000+00:00,feeder,03,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T14:40:00.000+00:00,feeder,03,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T14:40:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-28T14:40:00.000+00:00,feeder,03,L3 Current (Min),A,18.38
930676,Burnsall Rd Covey,2024-01-28T14:40:00.000+00:00,feeder,03,L3 Current (Max),A,18.62
930676,Burnsall Rd Covey,2024-01-28T14:40:00.000+00:00,feeder,03,L3 Current (RMS),A,18.5
930676,Burnsall Rd Covey,2024-01-28T14:40:00.000+00:00,feeder,03,L2 Current (Min),A,30.5
930676,Burnsall Rd Covey,2024-01-28T14:40:00.000+00:00,feeder,03,L2 Current (Max),A,30.75
930676,Burnsall Rd Covey,2024-01-28T14:40:00.000+00:00,feeder,03,L2 Current (RMS),A,30.62
930676,Burnsall Rd Covey,2024-01-28T14:40:00.000+00:00,feeder,03,L1 Current (Min),A,52.38
930676,Burnsall Rd Covey,2024-01-28T14:40:00.000+00:00,feeder,03,L1 Current (Max),A,52.5
930676,Burnsall Rd Covey,2024-01-28T14:40:00.000+00:00,feeder,03,L1 Current (RMS),A,52.5
930676,Burnsall Rd Covey,2024-01-28T14:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T14:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,25.5
930676,Burnsall Rd Covey,2024-01-28T14:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T14:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,51.69
930676,Burnsall Rd Covey,2024-01-28T14:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T14:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,37.13
930676,Burnsall Rd Covey,2024-01-28T14:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-28T14:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-28T14:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-28T14:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.89093
930676,Burnsall Rd Covey,2024-01-28T14:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.58004
930676,Burnsall Rd Covey,2024-01-28T14:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.78418
930676,Burnsall Rd Covey,2024-01-28T14:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-28T14:40:00.000+00:00,feeder,02,L2 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-28T14:40:00.000+00:00,feeder,02,L1 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-28T14:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T14:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T14:40:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-28T14:40:00.000+00:00,feeder,02,L3 Current (Min),A,7.38
930676,Burnsall Rd Covey,2024-01-28T14:40:00.000+00:00,feeder,02,L3 Current (Max),A,7.5
930676,Burnsall Rd Covey,2024-01-28T14:40:00.000+00:00,feeder,02,L3 Current (RMS),A,7.5
930676,Burnsall Rd Covey,2024-01-28T14:40:00.000+00:00,feeder,02,L2 Current (Min),A,4.38
930676,Burnsall Rd Covey,2024-01-28T14:40:00.000+00:00,feeder,02,L2 Current (Max),A,4.62
930676,Burnsall Rd Covey,2024-01-28T14:40:00.000+00:00,feeder,02,L2 Current (RMS),A,4.5
930676,Burnsall Rd Covey,2024-01-28T14:40:00.000+00:00,feeder,02,L1 Current (Min),A,6.38
930676,Burnsall Rd Covey,2024-01-28T14:40:00.000+00:00,feeder,02,L1 Current (Max),A,6.38
930676,Burnsall Rd Covey,2024-01-28T14:40:00.000+00:00,feeder,02,L1 Current (RMS),A,6.38
930676,Burnsall Rd Covey,2024-01-28T14:40:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T14:40:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-67.12
930676,Burnsall Rd Covey,2024-01-28T14:40:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T14:40:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-98.75
930676,Burnsall Rd Covey,2024-01-28T14:40:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T14:40:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-86.25
930676,Burnsall Rd Covey,2024-01-28T14:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-28T14:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-28T14:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-28T14:40:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.29793
930676,Burnsall Rd Covey,2024-01-28T14:40:00.000+00:00,feeder,01,L2 Power Factor,Unitless,-0.08083
930676,Burnsall Rd Covey,2024-01-28T14:40:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.0963
930676,Burnsall Rd Covey,2024-01-28T14:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-28T14:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-28T14:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-28T14:40:00.000+00:00,feeder,01,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T14:40:00.000+00:00,feeder,01,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T14:40:00.000+00:00,feeder,01,L3 Current (Min),A,5.12
930676,Burnsall Rd Covey,2024-01-28T14:40:00.000+00:00,feeder,01,L3 Current (Max),A,5.25
930676,Burnsall Rd Covey,2024-01-28T14:40:00.000+00:00,feeder,01,L3 Current (RMS),A,5.25
930676,Burnsall Rd Covey,2024-01-28T14:40:00.000+00:00,feeder,01,L2 Current (Min),A,6.12
930676,Burnsall Rd Covey,2024-01-28T14:40:00.000+00:00,feeder,01,L2 Current (Max),A,6.5
930676,Burnsall Rd Covey,2024-01-28T14:40:00.000+00:00,feeder,01,L2 Current (RMS),A,6.25
930676,Burnsall Rd Covey,2024-01-28T14:40:00.000+00:00,feeder,01,L1 Current (Min),A,5.12
930676,Burnsall Rd Covey,2024-01-28T14:40:00.000+00:00,feeder,01,L1 Current (Max),A,5.38
930676,Burnsall Rd Covey,2024-01-28T14:40:00.000+00:00,feeder,01,L1 Current (RMS),A,5.25
930676,Burnsall Rd Covey,2024-01-28T14:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.55
930676,Burnsall Rd Covey,2024-01-28T14:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.8
930676,Burnsall Rd Covey,2024-01-28T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
930676,Burnsall Rd Covey,2024-01-28T14:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.5
930676,Burnsall Rd Covey,2024-01-28T14:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.75
930676,Burnsall Rd Covey,2024-01-28T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
930676,Burnsall Rd Covey,2024-01-28T14:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.2
930676,Burnsall Rd Covey,2024-01-28T14:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.38
930676,Burnsall Rd Covey,2024-01-28T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
930676,Burnsall Rd Covey,2024-01-28T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930676,Burnsall Rd Covey,2024-01-28T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-28T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930676,Burnsall Rd Covey,2024-01-28T14:40:00.000+00:00,busbar,,L3 Active Power,kW,18.0
930676,Burnsall Rd Covey,2024-01-28T14:40:00.000+00:00,busbar,,L2 Active Power,kW,15.0
930676,Burnsall Rd Covey,2024-01-28T14:40:00.000+00:00,busbar,,L1 Active Power,kW,22.0
930676,Burnsall Rd Covey,2024-01-28T14:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T14:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T14:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-28T14:40:00.000+00:00,busbar,,L3 Current (Min),A,77.75
930676,Burnsall Rd Covey,2024-01-28T14:40:00.000+00:00,busbar,,L3 Current (Max),A,77.88
930676,Burnsall Rd Covey,2024-01-28T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.75
930676,Burnsall Rd Covey,2024-01-28T14:40:00.000+00:00,busbar,,L2 Current (Min),A,65.38
930676,Burnsall Rd Covey,2024-01-28T14:40:00.000+00:00,busbar,,L2 Current (Max),A,65.38
930676,Burnsall Rd Covey,2024-01-28T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.38
930676,Burnsall Rd Covey,2024-01-28T14:40:00.000+00:00,busbar,,L1 Current (Min),A,91.75
930676,Burnsall Rd Covey,2024-01-28T14:40:00.000+00:00,busbar,,L1 Current (Max),A,92.25
930676,Burnsall Rd Covey,2024-01-28T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.0
930676,Burnsall Rd Covey,2024-01-28T14:40:00.000+00:00,transformer,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-28T14:40:00.000+00:00,ambient,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-28T14:30:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T14:30:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-5.94
930676,Burnsall Rd Covey,2024-01-28T14:30:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T14:30:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,3.25
930676,Burnsall Rd Covey,2024-01-28T14:30:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T14:30:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-6.19
930676,Burnsall Rd Covey,2024-01-28T14:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-28T14:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-28T14:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-28T14:30:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.98972
930676,Burnsall Rd Covey,2024-01-28T14:30:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.96091
930676,Burnsall Rd Covey,2024-01-28T14:30:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99188
930676,Burnsall Rd Covey,2024-01-28T14:30:00.000+00:00,feeder,05,L3 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-28T14:30:00.000+00:00,feeder,05,L2 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-28T14:30:00.000+00:00,feeder,05,L1 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-28T14:30:00.000+00:00,feeder,05,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T14:30:00.000+00:00,feeder,05,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T14:30:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-28T14:30:00.000+00:00,feeder,05,L3 Current (Min),A,10.0
930676,Burnsall Rd Covey,2024-01-28T14:30:00.000+00:00,feeder,05,L3 Current (Max),A,10.12
930676,Burnsall Rd Covey,2024-01-28T14:30:00.000+00:00,feeder,05,L3 Current (RMS),A,10.0
930676,Burnsall Rd Covey,2024-01-28T14:30:00.000+00:00,feeder,05,L2 Current (Min),A,4.5
930676,Burnsall Rd Covey,2024-01-28T14:30:00.000+00:00,feeder,05,L2 Current (Max),A,4.62
930676,Burnsall Rd Covey,2024-01-28T14:30:00.000+00:00,feeder,05,L2 Current (RMS),A,4.62
930676,Burnsall Rd Covey,2024-01-28T14:30:00.000+00:00,feeder,05,L1 Current (Min),A,12.88
930676,Burnsall Rd Covey,2024-01-28T14:30:00.000+00:00,feeder,05,L1 Current (Max),A,13.0
930676,Burnsall Rd Covey,2024-01-28T14:30:00.000+00:00,feeder,05,L1 Current (RMS),A,13.0
930676,Burnsall Rd Covey,2024-01-28T14:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T14:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-3.88
930676,Burnsall Rd Covey,2024-01-28T14:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T14:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,1.44
930676,Burnsall Rd Covey,2024-01-28T14:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T14:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-4.12
930676,Burnsall Rd Covey,2024-01-28T14:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-28T14:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-28T14:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-28T14:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99448
930676,Burnsall Rd Covey,2024-01-28T14:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99405
930676,Burnsall Rd Covey,2024-01-28T14:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98816
930676,Burnsall Rd Covey,2024-01-28T14:30:00.000+00:00,feeder,04,L3 Active Power,kW,10.0
930676,Burnsall Rd Covey,2024-01-28T14:30:00.000+00:00,feeder,04,L2 Active Power,kW,8.0
930676,Burnsall Rd Covey,2024-01-28T14:30:00.000+00:00,feeder,04,L1 Active Power,kW,6.0
930676,Burnsall Rd Covey,2024-01-28T14:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T14:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T14:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-28T14:30:00.000+00:00,feeder,04,L3 Current (Min),A,41.12
930676,Burnsall Rd Covey,2024-01-28T14:30:00.000+00:00,feeder,04,L3 Current (Max),A,41.25
930676,Burnsall Rd Covey,2024-01-28T14:30:00.000+00:00,feeder,04,L3 Current (RMS),A,41.12
930676,Burnsall Rd Covey,2024-01-28T14:30:00.000+00:00,feeder,04,L2 Current (Min),A,33.88
930676,Burnsall Rd Covey,2024-01-28T14:30:00.000+00:00,feeder,04,L2 Current (Max),A,34.0
930676,Burnsall Rd Covey,2024-01-28T14:30:00.000+00:00,feeder,04,L2 Current (RMS),A,33.88
930676,Burnsall Rd Covey,2024-01-28T14:30:00.000+00:00,feeder,04,L1 Current (Min),A,24.62
930676,Burnsall Rd Covey,2024-01-28T14:30:00.000+00:00,feeder,04,L1 Current (Max),A,24.62
930676,Burnsall Rd Covey,2024-01-28T14:30:00.000+00:00,feeder,04,L1 Current (RMS),A,24.62
930676,Burnsall Rd Covey,2024-01-28T14:30:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T14:30:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-39.19
930676,Burnsall Rd Covey,2024-01-28T14:30:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T14:30:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-13.31
930676,Burnsall Rd Covey,2024-01-28T14:30:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T14:30:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-18.56
930676,Burnsall Rd Covey,2024-01-28T14:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-28T14:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-28T14:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-28T14:30:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.72647
930676,Burnsall Rd Covey,2024-01-28T14:30:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.95926
930676,Burnsall Rd Covey,2024-01-28T14:30:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.93643
930676,Burnsall Rd Covey,2024-01-28T14:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-28T14:30:00.000+00:00,feeder,03,L2 Active Power,kW,9.0
930676,Burnsall Rd Covey,2024-01-28T14:30:00.000+00:00,feeder,03,L1 Active Power,kW,10.0
930676,Burnsall Rd Covey,2024-01-28T14:30:00.000+00:00,feeder,03,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T14:30:00.000+00:00,feeder,03,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T14:30:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-28T14:30:00.000+00:00,feeder,03,L3 Current (Min),A,18.0
930676,Burnsall Rd Covey,2024-01-28T14:30:00.000+00:00,feeder,03,L3 Current (Max),A,18.0
930676,Burnsall Rd Covey,2024-01-28T14:30:00.000+00:00,feeder,03,L3 Current (RMS),A,18.0
930676,Burnsall Rd Covey,2024-01-28T14:30:00.000+00:00,feeder,03,L2 Current (Min),A,37.5
930676,Burnsall Rd Covey,2024-01-28T14:30:00.000+00:00,feeder,03,L2 Current (Max),A,37.5
930676,Burnsall Rd Covey,2024-01-28T14:30:00.000+00:00,feeder,03,L2 Current (RMS),A,37.5
930676,Burnsall Rd Covey,2024-01-28T14:30:00.000+00:00,feeder,03,L1 Current (Min),A,43.62
930676,Burnsall Rd Covey,2024-01-28T14:30:00.000+00:00,feeder,03,L1 Current (Max),A,44.0
930676,Burnsall Rd Covey,2024-01-28T14:30:00.000+00:00,feeder,03,L1 Current (RMS),A,43.75
930676,Burnsall Rd Covey,2024-01-28T14:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T14:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,25.44
930676,Burnsall Rd Covey,2024-01-28T14:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T14:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,51.94
930676,Burnsall Rd Covey,2024-01-28T14:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T14:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,35.81
930676,Burnsall Rd Covey,2024-01-28T14:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-28T14:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-28T14:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-28T14:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.88373
930676,Burnsall Rd Covey,2024-01-28T14:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.55184
930676,Burnsall Rd Covey,2024-01-28T14:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.79361
930676,Burnsall Rd Covey,2024-01-28T14:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-28T14:30:00.000+00:00,feeder,02,L2 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-28T14:30:00.000+00:00,feeder,02,L1 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-28T14:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T14:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T14:30:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-28T14:30:00.000+00:00,feeder,02,L3 Current (Min),A,7.62
930676,Burnsall Rd Covey,2024-01-28T14:30:00.000+00:00,feeder,02,L3 Current (Max),A,7.75
930676,Burnsall Rd Covey,2024-01-28T14:30:00.000+00:00,feeder,02,L3 Current (RMS),A,7.62
930676,Burnsall Rd Covey,2024-01-28T14:30:00.000+00:00,feeder,02,L2 Current (Min),A,4.75
930676,Burnsall Rd Covey,2024-01-28T14:30:00.000+00:00,feeder,02,L2 Current (Max),A,5.12
930676,Burnsall Rd Covey,2024-01-28T14:30:00.000+00:00,feeder,02,L2 Current (RMS),A,4.88
930676,Burnsall Rd Covey,2024-01-28T14:30:00.000+00:00,feeder,02,L1 Current (Min),A,6.62
930676,Burnsall Rd Covey,2024-01-28T14:30:00.000+00:00,feeder,02,L1 Current (Max),A,6.62
930676,Burnsall Rd Covey,2024-01-28T14:30:00.000+00:00,feeder,02,L1 Current (RMS),A,6.62
930676,Burnsall Rd Covey,2024-01-28T14:30:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T14:30:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-73.94
930676,Burnsall Rd Covey,2024-01-28T14:30:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T14:30:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-11.25
930676,Burnsall Rd Covey,2024-01-28T14:30:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T14:30:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-57.31
930676,Burnsall Rd Covey,2024-01-28T14:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-28T14:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-28T14:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-28T14:30:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.24099
930676,Burnsall Rd Covey,2024-01-28T14:30:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.82666
930676,Burnsall Rd Covey,2024-01-28T14:30:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.43124
930676,Burnsall Rd Covey,2024-01-28T14:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-28T14:30:00.000+00:00,feeder,01,L2 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-28T14:30:00.000+00:00,feeder,01,L1 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-28T14:30:00.000+00:00,feeder,01,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T14:30:00.000+00:00,feeder,01,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T14:30:00.000+00:00,feeder,01,L3 Current (Min),A,4.88
930676,Burnsall Rd Covey,2024-01-28T14:30:00.000+00:00,feeder,01,L3 Current (Max),A,5.38
930676,Burnsall Rd Covey,2024-01-28T14:30:00.000+00:00,feeder,01,L3 Current (RMS),A,5.12
930676,Burnsall Rd Covey,2024-01-28T14:30:00.000+00:00,feeder,01,L2 Current (Min),A,14.38
930676,Burnsall Rd Covey,2024-01-28T14:30:00.000+00:00,feeder,01,L2 Current (Max),A,15.88
930676,Burnsall Rd Covey,2024-01-28T14:30:00.000+00:00,feeder,01,L2 Current (RMS),A,15.12
930676,Burnsall Rd Covey,2024-01-28T14:30:00.000+00:00,feeder,01,L1 Current (Min),A,6.12
930676,Burnsall Rd Covey,2024-01-28T14:30:00.000+00:00,feeder,01,L1 Current (Max),A,6.5
930676,Burnsall Rd Covey,2024-01-28T14:30:00.000+00:00,feeder,01,L1 Current (RMS),A,6.38
930676,Burnsall Rd Covey,2024-01-28T14:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.88
930676,Burnsall Rd Covey,2024-01-28T14:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.97
930676,Burnsall Rd Covey,2024-01-28T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
930676,Burnsall Rd Covey,2024-01-28T14:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.23
930676,Burnsall Rd Covey,2024-01-28T14:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.33
930676,Burnsall Rd Covey,2024-01-28T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
930676,Burnsall Rd Covey,2024-01-28T14:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.94
930676,Burnsall Rd Covey,2024-01-28T14:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.0
930676,Burnsall Rd Covey,2024-01-28T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
930676,Burnsall Rd Covey,2024-01-28T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930676,Burnsall Rd Covey,2024-01-28T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-28T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930676,Burnsall Rd Covey,2024-01-28T14:30:00.000+00:00,busbar,,L3 Active Power,kW,18.0
930676,Burnsall Rd Covey,2024-01-28T14:30:00.000+00:00,busbar,,L2 Active Power,kW,22.0
930676,Burnsall Rd Covey,2024-01-28T14:30:00.000+00:00,busbar,,L1 Active Power,kW,21.0
930676,Burnsall Rd Covey,2024-01-28T14:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T14:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T14:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-28T14:30:00.000+00:00,busbar,,L3 Current (Min),A,74.75
930676,Burnsall Rd Covey,2024-01-28T14:30:00.000+00:00,busbar,,L3 Current (Max),A,75.0
930676,Burnsall Rd Covey,2024-01-28T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.88
930676,Burnsall Rd Covey,2024-01-28T14:30:00.000+00:00,busbar,,L2 Current (Min),A,90.5
930676,Burnsall Rd Covey,2024-01-28T14:30:00.000+00:00,busbar,,L2 Current (Max),A,91.12
930676,Burnsall Rd Covey,2024-01-28T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.75
930676,Burnsall Rd Covey,2024-01-28T14:30:00.000+00:00,busbar,,L1 Current (Min),A,89.0
930676,Burnsall Rd Covey,2024-01-28T14:30:00.000+00:00,busbar,,L1 Current (Max),A,89.25
930676,Burnsall Rd Covey,2024-01-28T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.12
930676,Burnsall Rd Covey,2024-01-28T14:30:00.000+00:00,transformer,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-28T14:30:00.000+00:00,ambient,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-28T14:20:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T14:20:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-6.31
930676,Burnsall Rd Covey,2024-01-28T14:20:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T14:20:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-68.62
930676,Burnsall Rd Covey,2024-01-28T14:20:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T14:20:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,2.81
930676,Burnsall Rd Covey,2024-01-28T14:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-28T14:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-28T14:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-28T14:20:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.9903
930676,Burnsall Rd Covey,2024-01-28T14:20:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.25051
930676,Burnsall Rd Covey,2024-01-28T14:20:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99765
930676,Burnsall Rd Covey,2024-01-28T14:20:00.000+00:00,feeder,05,L3 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-28T14:20:00.000+00:00,feeder,05,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-28T14:20:00.000+00:00,feeder,05,L1 Active Power,kW,9.0
930676,Burnsall Rd Covey,2024-01-28T14:20:00.000+00:00,feeder,05,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T14:20:00.000+00:00,feeder,05,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T14:20:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-28T14:20:00.000+00:00,feeder,05,L3 Current (Min),A,10.12
930676,Burnsall Rd Covey,2024-01-28T14:20:00.000+00:00,feeder,05,L3 Current (Max),A,10.25
930676,Burnsall Rd Covey,2024-01-28T14:20:00.000+00:00,feeder,05,L3 Current (RMS),A,10.12
930676,Burnsall Rd Covey,2024-01-28T14:20:00.000+00:00,feeder,05,L2 Current (Min),A,0.88
930676,Burnsall Rd Covey,2024-01-28T14:20:00.000+00:00,feeder,05,L2 Current (Max),A,1.0
930676,Burnsall Rd Covey,2024-01-28T14:20:00.000+00:00,feeder,05,L2 Current (RMS),A,0.88
930676,Burnsall Rd Covey,2024-01-28T14:20:00.000+00:00,feeder,05,L1 Current (Min),A,37.88
930676,Burnsall Rd Covey,2024-01-28T14:20:00.000+00:00,feeder,05,L1 Current (Max),A,38.12
930676,Burnsall Rd Covey,2024-01-28T14:20:00.000+00:00,feeder,05,L1 Current (RMS),A,38.0
930676,Burnsall Rd Covey,2024-01-28T14:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T14:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-3.19
930676,Burnsall Rd Covey,2024-01-28T14:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T14:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,0.75
930676,Burnsall Rd Covey,2024-01-28T14:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T14:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-4.81
930676,Burnsall Rd Covey,2024-01-28T14:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-28T14:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-28T14:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-28T14:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99344
930676,Burnsall Rd Covey,2024-01-28T14:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99283
930676,Burnsall Rd Covey,2024-01-28T14:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98593
930676,Burnsall Rd Covey,2024-01-28T14:20:00.000+00:00,feeder,04,L3 Active Power,kW,12.0
930676,Burnsall Rd Covey,2024-01-28T14:20:00.000+00:00,feeder,04,L2 Active Power,kW,8.0
930676,Burnsall Rd Covey,2024-01-28T14:20:00.000+00:00,feeder,04,L1 Active Power,kW,5.0
930676,Burnsall Rd Covey,2024-01-28T14:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T14:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T14:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-28T14:20:00.000+00:00,feeder,04,L3 Current (Min),A,50.12
930676,Burnsall Rd Covey,2024-01-28T14:20:00.000+00:00,feeder,04,L3 Current (Max),A,50.62
930676,Burnsall Rd Covey,2024-01-28T14:20:00.000+00:00,feeder,04,L3 Current (RMS),A,50.38
930676,Burnsall Rd Covey,2024-01-28T14:20:00.000+00:00,feeder,04,L2 Current (Min),A,32.88
930676,Burnsall Rd Covey,2024-01-28T14:20:00.000+00:00,feeder,04,L2 Current (Max),A,33.0
930676,Burnsall Rd Covey,2024-01-28T14:20:00.000+00:00,feeder,04,L2 Current (RMS),A,33.0
930676,Burnsall Rd Covey,2024-01-28T14:20:00.000+00:00,feeder,04,L1 Current (Min),A,22.25
930676,Burnsall Rd Covey,2024-01-28T14:20:00.000+00:00,feeder,04,L1 Current (Max),A,22.38
930676,Burnsall Rd Covey,2024-01-28T14:20:00.000+00:00,feeder,04,L1 Current (RMS),A,22.38
930676,Burnsall Rd Covey,2024-01-28T14:20:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T14:20:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-23.69
930676,Burnsall Rd Covey,2024-01-28T14:20:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T14:20:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-19.0
930676,Burnsall Rd Covey,2024-01-28T14:20:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T14:20:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-19.56
930676,Burnsall Rd Covey,2024-01-28T14:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-28T14:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-28T14:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-28T14:20:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.89093
930676,Burnsall Rd Covey,2024-01-28T14:20:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.9227
930676,Burnsall Rd Covey,2024-01-28T14:20:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.93194
930676,Burnsall Rd Covey,2024-01-28T14:20:00.000+00:00,feeder,03,L3 Active Power,kW,6.0
930676,Burnsall Rd Covey,2024-01-28T14:20:00.000+00:00,feeder,03,L2 Active Power,kW,6.0
930676,Burnsall Rd Covey,2024-01-28T14:20:00.000+00:00,feeder,03,L1 Active Power,kW,10.0
930676,Burnsall Rd Covey,2024-01-28T14:20:00.000+00:00,feeder,03,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T14:20:00.000+00:00,feeder,03,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T14:20:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-28T14:20:00.000+00:00,feeder,03,L3 Current (Min),A,27.0
930676,Burnsall Rd Covey,2024-01-28T14:20:00.000+00:00,feeder,03,L3 Current (Max),A,28.12
930676,Burnsall Rd Covey,2024-01-28T14:20:00.000+00:00,feeder,03,L3 Current (RMS),A,27.88
930676,Burnsall Rd Covey,2024-01-28T14:20:00.000+00:00,feeder,03,L2 Current (Min),A,28.5
930676,Burnsall Rd Covey,2024-01-28T14:20:00.000+00:00,feeder,03,L2 Current (Max),A,28.62
930676,Burnsall Rd Covey,2024-01-28T14:20:00.000+00:00,feeder,03,L2 Current (RMS),A,28.62
930676,Burnsall Rd Covey,2024-01-28T14:20:00.000+00:00,feeder,03,L1 Current (Min),A,42.75
930676,Burnsall Rd Covey,2024-01-28T14:20:00.000+00:00,feeder,03,L1 Current (Max),A,43.12
930676,Burnsall Rd Covey,2024-01-28T14:20:00.000+00:00,feeder,03,L1 Current (RMS),A,42.88
930676,Burnsall Rd Covey,2024-01-28T14:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T14:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,23.0
930676,Burnsall Rd Covey,2024-01-28T14:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T14:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,51.0
930676,Burnsall Rd Covey,2024-01-28T14:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T14:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,35.0
930676,Burnsall Rd Covey,2024-01-28T14:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-28T14:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-28T14:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-28T14:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.90426
930676,Burnsall Rd Covey,2024-01-28T14:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.56497
930676,Burnsall Rd Covey,2024-01-28T14:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.80435
930676,Burnsall Rd Covey,2024-01-28T14:20:00.000+00:00,feeder,02,L3 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-28T14:20:00.000+00:00,feeder,02,L2 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-28T14:20:00.000+00:00,feeder,02,L1 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-28T14:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T14:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T14:20:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-28T14:20:00.000+00:00,feeder,02,L3 Current (Min),A,5.25
930676,Burnsall Rd Covey,2024-01-28T14:20:00.000+00:00,feeder,02,L3 Current (Max),A,5.25
930676,Burnsall Rd Covey,2024-01-28T14:20:00.000+00:00,feeder,02,L3 Current (RMS),A,5.25
930676,Burnsall Rd Covey,2024-01-28T14:20:00.000+00:00,feeder,02,L2 Current (Min),A,4.62
930676,Burnsall Rd Covey,2024-01-28T14:20:00.000+00:00,feeder,02,L2 Current (Max),A,4.75
930676,Burnsall Rd Covey,2024-01-28T14:20:00.000+00:00,feeder,02,L2 Current (RMS),A,4.62
930676,Burnsall Rd Covey,2024-01-28T14:20:00.000+00:00,feeder,02,L1 Current (Min),A,6.62
930676,Burnsall Rd Covey,2024-01-28T14:20:00.000+00:00,feeder,02,L1 Current (Max),A,6.75
930676,Burnsall Rd Covey,2024-01-28T14:20:00.000+00:00,feeder,02,L1 Current (RMS),A,6.62
930676,Burnsall Rd Covey,2024-01-28T14:20:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T14:20:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-72.19
930676,Burnsall Rd Covey,2024-01-28T14:20:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T14:20:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-88.5
930676,Burnsall Rd Covey,2024-01-28T14:20:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T14:20:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-74.44
930676,Burnsall Rd Covey,2024-01-28T14:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-28T14:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-28T14:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-28T14:20:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.22405
930676,Burnsall Rd Covey,2024-01-28T14:20:00.000+00:00,feeder,01,L2 Power Factor,Unitless,-0.01408
930676,Burnsall Rd Covey,2024-01-28T14:20:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.21163
930676,Burnsall Rd Covey,2024-01-28T14:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-28T14:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-28T14:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-28T14:20:00.000+00:00,feeder,01,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T14:20:00.000+00:00,feeder,01,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T14:20:00.000+00:00,feeder,01,L3 Current (Min),A,4.75
930676,Burnsall Rd Covey,2024-01-28T14:20:00.000+00:00,feeder,01,L3 Current (Max),A,5.0
930676,Burnsall Rd Covey,2024-01-28T14:20:00.000+00:00,feeder,01,L3 Current (RMS),A,4.88
930676,Burnsall Rd Covey,2024-01-28T14:20:00.000+00:00,feeder,01,L2 Current (Min),A,6.88
930676,Burnsall Rd Covey,2024-01-28T14:20:00.000+00:00,feeder,01,L2 Current (Max),A,7.75
930676,Burnsall Rd Covey,2024-01-28T14:20:00.000+00:00,feeder,01,L2 Current (RMS),A,7.38
930676,Burnsall Rd Covey,2024-01-28T14:20:00.000+00:00,feeder,01,L1 Current (Min),A,5.0
930676,Burnsall Rd Covey,2024-01-28T14:20:00.000+00:00,feeder,01,L1 Current (Max),A,5.12
930676,Burnsall Rd Covey,2024-01-28T14:20:00.000+00:00,feeder,01,L1 Current (RMS),A,5.0
930676,Burnsall Rd Covey,2024-01-28T14:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.64
930676,Burnsall Rd Covey,2024-01-28T14:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.67
930676,Burnsall Rd Covey,2024-01-28T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
930676,Burnsall Rd Covey,2024-01-28T14:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.56
930676,Burnsall Rd Covey,2024-01-28T14:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.61
930676,Burnsall Rd Covey,2024-01-28T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
930676,Burnsall Rd Covey,2024-01-28T14:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.05
930676,Burnsall Rd Covey,2024-01-28T14:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.09
930676,Burnsall Rd Covey,2024-01-28T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
930676,Burnsall Rd Covey,2024-01-28T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930676,Burnsall Rd Covey,2024-01-28T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-28T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-28T14:20:00.000+00:00,busbar,,L3 Active Power,kW,22.0
930676,Burnsall Rd Covey,2024-01-28T14:20:00.000+00:00,busbar,,L2 Active Power,kW,15.0
930676,Burnsall Rd Covey,2024-01-28T14:20:00.000+00:00,busbar,,L1 Active Power,kW,26.0
930676,Burnsall Rd Covey,2024-01-28T14:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T14:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T14:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-28T14:20:00.000+00:00,busbar,,L3 Current (Min),A,92.25
930676,Burnsall Rd Covey,2024-01-28T14:20:00.000+00:00,busbar,,L3 Current (Max),A,93.75
930676,Burnsall Rd Covey,2024-01-28T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.38
930676,Burnsall Rd Covey,2024-01-28T14:20:00.000+00:00,busbar,,L2 Current (Min),A,63.75
930676,Burnsall Rd Covey,2024-01-28T14:20:00.000+00:00,busbar,,L2 Current (Max),A,64.0
930676,Burnsall Rd Covey,2024-01-28T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.88
930676,Burnsall Rd Covey,2024-01-28T14:20:00.000+00:00,busbar,,L1 Current (Min),A,107.88
930676,Burnsall Rd Covey,2024-01-28T14:20:00.000+00:00,busbar,,L1 Current (Max),A,108.38
930676,Burnsall Rd Covey,2024-01-28T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.0
930676,Burnsall Rd Covey,2024-01-28T14:20:00.000+00:00,transformer,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-28T14:20:00.000+00:00,ambient,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-28T14:10:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T14:10:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-7.0
930676,Burnsall Rd Covey,2024-01-28T14:10:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T14:10:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-61.75
930676,Burnsall Rd Covey,2024-01-28T14:10:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T14:10:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-3.62
930676,Burnsall Rd Covey,2024-01-28T14:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-28T14:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-28T14:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-28T14:10:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.98941
930676,Burnsall Rd Covey,2024-01-28T14:10:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.31679
930676,Burnsall Rd Covey,2024-01-28T14:10:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99716
930676,Burnsall Rd Covey,2024-01-28T14:10:00.000+00:00,feeder,05,L3 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-28T14:10:00.000+00:00,feeder,05,L2 Active Power,kW,0.0
