Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930676,Burnsall Rd Covey,2024-01-28T14:10:00.000+00:00,feeder,05,L1 Active Power,kW,5.0
930676,Burnsall Rd Covey,2024-01-28T14:10:00.000+00:00,feeder,05,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T14:10:00.000+00:00,feeder,05,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T14:10:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-28T14:10:00.000+00:00,feeder,05,L3 Current (Min),A,9.88
930676,Burnsall Rd Covey,2024-01-28T14:10:00.000+00:00,feeder,05,L3 Current (Max),A,10.0
930676,Burnsall Rd Covey,2024-01-28T14:10:00.000+00:00,feeder,05,L3 Current (RMS),A,10.0
930676,Burnsall Rd Covey,2024-01-28T14:10:00.000+00:00,feeder,05,L2 Current (Min),A,0.75
930676,Burnsall Rd Covey,2024-01-28T14:10:00.000+00:00,feeder,05,L2 Current (Max),A,0.88
930676,Burnsall Rd Covey,2024-01-28T14:10:00.000+00:00,feeder,05,L2 Current (RMS),A,0.88
930676,Burnsall Rd Covey,2024-01-28T14:10:00.000+00:00,feeder,05,L1 Current (Min),A,22.62
930676,Burnsall Rd Covey,2024-01-28T14:10:00.000+00:00,feeder,05,L1 Current (Max),A,22.75
930676,Burnsall Rd Covey,2024-01-28T14:10:00.000+00:00,feeder,05,L1 Current (RMS),A,22.62
930676,Burnsall Rd Covey,2024-01-28T14:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T14:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-4.94
930676,Burnsall Rd Covey,2024-01-28T14:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T14:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,0.25
930676,Burnsall Rd Covey,2024-01-28T14:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T14:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-4.44
930676,Burnsall Rd Covey,2024-01-28T14:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-28T14:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-28T14:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-28T14:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99225
930676,Burnsall Rd Covey,2024-01-28T14:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99686
930676,Burnsall Rd Covey,2024-01-28T14:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.9856
930676,Burnsall Rd Covey,2024-01-28T14:10:00.000+00:00,feeder,04,L3 Active Power,kW,8.0
930676,Burnsall Rd Covey,2024-01-28T14:10:00.000+00:00,feeder,04,L2 Active Power,kW,10.0
930676,Burnsall Rd Covey,2024-01-28T14:10:00.000+00:00,feeder,04,L1 Active Power,kW,5.0
930676,Burnsall Rd Covey,2024-01-28T14:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T14:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T14:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-28T14:10:00.000+00:00,feeder,04,L3 Current (Min),A,34.12
930676,Burnsall Rd Covey,2024-01-28T14:10:00.000+00:00,feeder,04,L3 Current (Max),A,34.5
930676,Burnsall Rd Covey,2024-01-28T14:10:00.000+00:00,feeder,04,L3 Current (RMS),A,34.5
930676,Burnsall Rd Covey,2024-01-28T14:10:00.000+00:00,feeder,04,L2 Current (Min),A,42.5
930676,Burnsall Rd Covey,2024-01-28T14:10:00.000+00:00,feeder,04,L2 Current (Max),A,42.5
930676,Burnsall Rd Covey,2024-01-28T14:10:00.000+00:00,feeder,04,L2 Current (RMS),A,42.5
930676,Burnsall Rd Covey,2024-01-28T14:10:00.000+00:00,feeder,04,L1 Current (Min),A,21.0
930676,Burnsall Rd Covey,2024-01-28T14:10:00.000+00:00,feeder,04,L1 Current (Max),A,21.12
930676,Burnsall Rd Covey,2024-01-28T14:10:00.000+00:00,feeder,04,L1 Current (RMS),A,21.0
930676,Burnsall Rd Covey,2024-01-28T14:10:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T14:10:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-27.19
930676,Burnsall Rd Covey,2024-01-28T14:10:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T14:10:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-27.38
930676,Burnsall Rd Covey,2024-01-28T14:10:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T14:10:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-21.31
930676,Burnsall Rd Covey,2024-01-28T14:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-28T14:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-28T14:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-28T14:10:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.90536
930676,Burnsall Rd Covey,2024-01-28T14:10:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.85721
930676,Burnsall Rd Covey,2024-01-28T14:10:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.91934
930676,Burnsall Rd Covey,2024-01-28T14:10:00.000+00:00,feeder,03,L3 Active Power,kW,7.0
930676,Burnsall Rd Covey,2024-01-28T14:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.0
930676,Burnsall Rd Covey,2024-01-28T14:10:00.000+00:00,feeder,03,L1 Active Power,kW,9.0
930676,Burnsall Rd Covey,2024-01-28T14:10:00.000+00:00,feeder,03,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T14:10:00.000+00:00,feeder,03,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T14:10:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-28T14:10:00.000+00:00,feeder,03,L3 Current (Min),A,25.62
930676,Burnsall Rd Covey,2024-01-28T14:10:00.000+00:00,feeder,03,L3 Current (Max),A,36.75
930676,Burnsall Rd Covey,2024-01-28T14:10:00.000+00:00,feeder,03,L3 Current (RMS),A,32.25
930676,Burnsall Rd Covey,2024-01-28T14:10:00.000+00:00,feeder,03,L2 Current (Min),A,21.5
930676,Burnsall Rd Covey,2024-01-28T14:10:00.000+00:00,feeder,03,L2 Current (Max),A,21.62
930676,Burnsall Rd Covey,2024-01-28T14:10:00.000+00:00,feeder,03,L2 Current (RMS),A,21.5
930676,Burnsall Rd Covey,2024-01-28T14:10:00.000+00:00,feeder,03,L1 Current (Min),A,39.25
930676,Burnsall Rd Covey,2024-01-28T14:10:00.000+00:00,feeder,03,L1 Current (Max),A,39.5
930676,Burnsall Rd Covey,2024-01-28T14:10:00.000+00:00,feeder,03,L1 Current (RMS),A,39.5
930676,Burnsall Rd Covey,2024-01-28T14:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T14:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,18.69
930676,Burnsall Rd Covey,2024-01-28T14:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T14:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,51.25
930676,Burnsall Rd Covey,2024-01-28T14:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T14:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,34.94
930676,Burnsall Rd Covey,2024-01-28T14:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-28T14:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-28T14:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-28T14:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.91495
930676,Burnsall Rd Covey,2024-01-28T14:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.58843
930676,Burnsall Rd Covey,2024-01-28T14:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.7987
930676,Burnsall Rd Covey,2024-01-28T14:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-28T14:10:00.000+00:00,feeder,02,L2 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-28T14:10:00.000+00:00,feeder,02,L1 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-28T14:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T14:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T14:10:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-28T14:10:00.000+00:00,feeder,02,L3 Current (Min),A,6.75
930676,Burnsall Rd Covey,2024-01-28T14:10:00.000+00:00,feeder,02,L3 Current (Max),A,7.38
930676,Burnsall Rd Covey,2024-01-28T14:10:00.000+00:00,feeder,02,L3 Current (RMS),A,7.25
930676,Burnsall Rd Covey,2024-01-28T14:10:00.000+00:00,feeder,02,L2 Current (Min),A,4.25
930676,Burnsall Rd Covey,2024-01-28T14:10:00.000+00:00,feeder,02,L2 Current (Max),A,4.62
930676,Burnsall Rd Covey,2024-01-28T14:10:00.000+00:00,feeder,02,L2 Current (RMS),A,4.62
930676,Burnsall Rd Covey,2024-01-28T14:10:00.000+00:00,feeder,02,L1 Current (Min),A,6.38
930676,Burnsall Rd Covey,2024-01-28T14:10:00.000+00:00,feeder,02,L1 Current (Max),A,6.62
930676,Burnsall Rd Covey,2024-01-28T14:10:00.000+00:00,feeder,02,L1 Current (RMS),A,6.5
930676,Burnsall Rd Covey,2024-01-28T14:10:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T14:10:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-77.0
930676,Burnsall Rd Covey,2024-01-28T14:10:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T14:10:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-95.69
930676,Burnsall Rd Covey,2024-01-28T14:10:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T14:10:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-52.81
930676,Burnsall Rd Covey,2024-01-28T14:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-28T14:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-28T14:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-28T14:10:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.187
930676,Burnsall Rd Covey,2024-01-28T14:10:00.000+00:00,feeder,01,L2 Power Factor,Unitless,-0.03719
930676,Burnsall Rd Covey,2024-01-28T14:10:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.42827
930676,Burnsall Rd Covey,2024-01-28T14:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-28T14:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-28T14:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-28T14:10:00.000+00:00,feeder,01,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T14:10:00.000+00:00,feeder,01,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T14:10:00.000+00:00,feeder,01,L3 Current (Min),A,4.62
930676,Burnsall Rd Covey,2024-01-28T14:10:00.000+00:00,feeder,01,L3 Current (Max),A,4.75
930676,Burnsall Rd Covey,2024-01-28T14:10:00.000+00:00,feeder,01,L3 Current (RMS),A,4.62
930676,Burnsall Rd Covey,2024-01-28T14:10:00.000+00:00,feeder,01,L2 Current (Min),A,5.62
930676,Burnsall Rd Covey,2024-01-28T14:10:00.000+00:00,feeder,01,L2 Current (Max),A,6.0
930676,Burnsall Rd Covey,2024-01-28T14:10:00.000+00:00,feeder,01,L2 Current (RMS),A,5.75
930676,Burnsall Rd Covey,2024-01-28T14:10:00.000+00:00,feeder,01,L1 Current (Min),A,5.12
930676,Burnsall Rd Covey,2024-01-28T14:10:00.000+00:00,feeder,01,L1 Current (Max),A,7.75
930676,Burnsall Rd Covey,2024-01-28T14:10:00.000+00:00,feeder,01,L1 Current (RMS),A,6.62
930676,Burnsall Rd Covey,2024-01-28T14:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.62
930676,Burnsall Rd Covey,2024-01-28T14:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.72
930676,Burnsall Rd Covey,2024-01-28T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
930676,Burnsall Rd Covey,2024-01-28T14:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.61
930676,Burnsall Rd Covey,2024-01-28T14:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.66
930676,Burnsall Rd Covey,2024-01-28T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
930676,Burnsall Rd Covey,2024-01-28T14:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.08
930676,Burnsall Rd Covey,2024-01-28T14:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.16
930676,Burnsall Rd Covey,2024-01-28T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
930676,Burnsall Rd Covey,2024-01-28T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930676,Burnsall Rd Covey,2024-01-28T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-28T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930676,Burnsall Rd Covey,2024-01-28T14:10:00.000+00:00,busbar,,L3 Active Power,kW,20.0
930676,Burnsall Rd Covey,2024-01-28T14:10:00.000+00:00,busbar,,L2 Active Power,kW,15.0
930676,Burnsall Rd Covey,2024-01-28T14:10:00.000+00:00,busbar,,L1 Active Power,kW,21.0
930676,Burnsall Rd Covey,2024-01-28T14:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T14:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T14:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-28T14:10:00.000+00:00,busbar,,L3 Current (Min),A,77.25
930676,Burnsall Rd Covey,2024-01-28T14:10:00.000+00:00,busbar,,L3 Current (Max),A,88.5
930676,Burnsall Rd Covey,2024-01-28T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.88
930676,Burnsall Rd Covey,2024-01-28T14:10:00.000+00:00,busbar,,L2 Current (Min),A,65.12
930676,Burnsall Rd Covey,2024-01-28T14:10:00.000+00:00,busbar,,L2 Current (Max),A,65.25
930676,Burnsall Rd Covey,2024-01-28T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.25
930676,Burnsall Rd Covey,2024-01-28T14:10:00.000+00:00,busbar,,L1 Current (Min),A,88.38
930676,Burnsall Rd Covey,2024-01-28T14:10:00.000+00:00,busbar,,L1 Current (Max),A,91.5
930676,Burnsall Rd Covey,2024-01-28T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.62
930676,Burnsall Rd Covey,2024-01-28T14:10:00.000+00:00,transformer,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-28T14:10:00.000+00:00,ambient,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-28T14:00:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T14:00:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-6.5
930676,Burnsall Rd Covey,2024-01-28T14:00:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T14:00:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-60.31
930676,Burnsall Rd Covey,2024-01-28T14:00:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T14:00:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-3.56
930676,Burnsall Rd Covey,2024-01-28T14:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-28T14:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-28T14:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-28T14:00:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.99039
930676,Burnsall Rd Covey,2024-01-28T14:00:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.3192
930676,Burnsall Rd Covey,2024-01-28T14:00:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99719
930676,Burnsall Rd Covey,2024-01-28T14:00:00.000+00:00,feeder,05,L3 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-28T14:00:00.000+00:00,feeder,05,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-28T14:00:00.000+00:00,feeder,05,L1 Active Power,kW,6.0
930676,Burnsall Rd Covey,2024-01-28T14:00:00.000+00:00,feeder,05,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T14:00:00.000+00:00,feeder,05,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T14:00:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-28T14:00:00.000+00:00,feeder,05,L3 Current (Min),A,9.88
930676,Burnsall Rd Covey,2024-01-28T14:00:00.000+00:00,feeder,05,L3 Current (Max),A,10.0
930676,Burnsall Rd Covey,2024-01-28T14:00:00.000+00:00,feeder,05,L3 Current (RMS),A,9.88
930676,Burnsall Rd Covey,2024-01-28T14:00:00.000+00:00,feeder,05,L2 Current (Min),A,0.88
930676,Burnsall Rd Covey,2024-01-28T14:00:00.000+00:00,feeder,05,L2 Current (Max),A,0.88
930676,Burnsall Rd Covey,2024-01-28T14:00:00.000+00:00,feeder,05,L2 Current (RMS),A,0.88
930676,Burnsall Rd Covey,2024-01-28T14:00:00.000+00:00,feeder,05,L1 Current (Min),A,22.62
930676,Burnsall Rd Covey,2024-01-28T14:00:00.000+00:00,feeder,05,L1 Current (Max),A,22.75
930676,Burnsall Rd Covey,2024-01-28T14:00:00.000+00:00,feeder,05,L1 Current (RMS),A,22.75
930676,Burnsall Rd Covey,2024-01-28T14:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T14:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-4.56
930676,Burnsall Rd Covey,2024-01-28T14:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T14:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,0.31
930676,Burnsall Rd Covey,2024-01-28T14:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T14:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-6.63
930676,Burnsall Rd Covey,2024-01-28T14:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-28T14:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-28T14:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-28T14:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99292
930676,Burnsall Rd Covey,2024-01-28T14:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99557
930676,Burnsall Rd Covey,2024-01-28T14:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98184
930676,Burnsall Rd Covey,2024-01-28T14:00:00.000+00:00,feeder,04,L3 Active Power,kW,9.0
930676,Burnsall Rd Covey,2024-01-28T14:00:00.000+00:00,feeder,04,L2 Active Power,kW,9.0
930676,Burnsall Rd Covey,2024-01-28T14:00:00.000+00:00,feeder,04,L1 Active Power,kW,5.0
930676,Burnsall Rd Covey,2024-01-28T14:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T14:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T14:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-28T14:00:00.000+00:00,feeder,04,L3 Current (Min),A,37.25
930676,Burnsall Rd Covey,2024-01-28T14:00:00.000+00:00,feeder,04,L3 Current (Max),A,37.25
930676,Burnsall Rd Covey,2024-01-28T14:00:00.000+00:00,feeder,04,L3 Current (RMS),A,37.25
930676,Burnsall Rd Covey,2024-01-28T14:00:00.000+00:00,feeder,04,L2 Current (Min),A,36.75
930676,Burnsall Rd Covey,2024-01-28T14:00:00.000+00:00,feeder,04,L2 Current (Max),A,36.88
930676,Burnsall Rd Covey,2024-01-28T14:00:00.000+00:00,feeder,04,L2 Current (RMS),A,36.88
930676,Burnsall Rd Covey,2024-01-28T14:00:00.000+00:00,feeder,04,L1 Current (Min),A,22.25
930676,Burnsall Rd Covey,2024-01-28T14:00:00.000+00:00,feeder,04,L1 Current (Max),A,22.5
930676,Burnsall Rd Covey,2024-01-28T14:00:00.000+00:00,feeder,04,L1 Current (RMS),A,22.38
930676,Burnsall Rd Covey,2024-01-28T14:00:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T14:00:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-28.56
930676,Burnsall Rd Covey,2024-01-28T14:00:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T14:00:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-31.13
930676,Burnsall Rd Covey,2024-01-28T14:00:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T14:00:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-10.75
930676,Burnsall Rd Covey,2024-01-28T14:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-28T14:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-28T14:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-28T14:00:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.85483
930676,Burnsall Rd Covey,2024-01-28T14:00:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.82437
930676,Burnsall Rd Covey,2024-01-28T14:00:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.97806
930676,Burnsall Rd Covey,2024-01-28T14:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.0
930676,Burnsall Rd Covey,2024-01-28T14:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.0
930676,Burnsall Rd Covey,2024-01-28T14:00:00.000+00:00,feeder,03,L1 Active Power,kW,17.0
930676,Burnsall Rd Covey,2024-01-28T14:00:00.000+00:00,feeder,03,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T14:00:00.000+00:00,feeder,03,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T14:00:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-28T14:00:00.000+00:00,feeder,03,L3 Current (Min),A,25.5
930676,Burnsall Rd Covey,2024-01-28T14:00:00.000+00:00,feeder,03,L3 Current (Max),A,25.62
930676,Burnsall Rd Covey,2024-01-28T14:00:00.000+00:00,feeder,03,L3 Current (RMS),A,25.5
930676,Burnsall Rd Covey,2024-01-28T14:00:00.000+00:00,feeder,03,L2 Current (Min),A,21.12
930676,Burnsall Rd Covey,2024-01-28T14:00:00.000+00:00,feeder,03,L2 Current (Max),A,21.25
930676,Burnsall Rd Covey,2024-01-28T14:00:00.000+00:00,feeder,03,L2 Current (RMS),A,21.12
930676,Burnsall Rd Covey,2024-01-28T14:00:00.000+00:00,feeder,03,L1 Current (Min),A,73.62
930676,Burnsall Rd Covey,2024-01-28T14:00:00.000+00:00,feeder,03,L1 Current (Max),A,73.75
930676,Burnsall Rd Covey,2024-01-28T14:00:00.000+00:00,feeder,03,L1 Current (RMS),A,73.75
930676,Burnsall Rd Covey,2024-01-28T14:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T14:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,6.25
930676,Burnsall Rd Covey,2024-01-28T14:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T14:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,49.0
930676,Burnsall Rd Covey,2024-01-28T14:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T14:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,36.44
930676,Burnsall Rd Covey,2024-01-28T14:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-28T14:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-28T14:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-28T14:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.98978
930676,Burnsall Rd Covey,2024-01-28T14:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.59045
930676,Burnsall Rd Covey,2024-01-28T14:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.78592
930676,Burnsall Rd Covey,2024-01-28T14:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.0
930676,Burnsall Rd Covey,2024-01-28T14:00:00.000+00:00,feeder,02,L2 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-28T14:00:00.000+00:00,feeder,02,L1 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-28T14:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T14:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T14:00:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-28T14:00:00.000+00:00,feeder,02,L3 Current (Min),A,14.5
930676,Burnsall Rd Covey,2024-01-28T14:00:00.000+00:00,feeder,02,L3 Current (Max),A,14.75
930676,Burnsall Rd Covey,2024-01-28T14:00:00.000+00:00,feeder,02,L3 Current (RMS),A,14.62
930676,Burnsall Rd Covey,2024-01-28T14:00:00.000+00:00,feeder,02,L2 Current (Min),A,4.25
930676,Burnsall Rd Covey,2024-01-28T14:00:00.000+00:00,feeder,02,L2 Current (Max),A,4.62
930676,Burnsall Rd Covey,2024-01-28T14:00:00.000+00:00,feeder,02,L2 Current (RMS),A,4.5
930676,Burnsall Rd Covey,2024-01-28T14:00:00.000+00:00,feeder,02,L1 Current (Min),A,6.0
930676,Burnsall Rd Covey,2024-01-28T14:00:00.000+00:00,feeder,02,L1 Current (Max),A,6.12
930676,Burnsall Rd Covey,2024-01-28T14:00:00.000+00:00,feeder,02,L1 Current (RMS),A,6.12
930676,Burnsall Rd Covey,2024-01-28T14:00:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T14:00:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-70.81
930676,Burnsall Rd Covey,2024-01-28T14:00:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T14:00:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-107.87
930676,Burnsall Rd Covey,2024-01-28T14:00:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T14:00:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-86.75
930676,Burnsall Rd Covey,2024-01-28T14:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-28T14:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-28T14:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-28T14:00:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.24367
930676,Burnsall Rd Covey,2024-01-28T14:00:00.000+00:00,feeder,01,L2 Power Factor,Unitless,-0.0699
930676,Burnsall Rd Covey,2024-01-28T14:00:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.04466
930676,Burnsall Rd Covey,2024-01-28T14:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-28T14:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-28T14:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-28T14:00:00.000+00:00,feeder,01,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T14:00:00.000+00:00,feeder,01,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T14:00:00.000+00:00,feeder,01,L3 Current (Min),A,4.38
930676,Burnsall Rd Covey,2024-01-28T14:00:00.000+00:00,feeder,01,L3 Current (Max),A,5.0
930676,Burnsall Rd Covey,2024-01-28T14:00:00.000+00:00,feeder,01,L3 Current (RMS),A,4.88
930676,Burnsall Rd Covey,2024-01-28T14:00:00.000+00:00,feeder,01,L2 Current (Min),A,6.62
930676,Burnsall Rd Covey,2024-01-28T14:00:00.000+00:00,feeder,01,L2 Current (Max),A,7.12
930676,Burnsall Rd Covey,2024-01-28T14:00:00.000+00:00,feeder,01,L2 Current (RMS),A,7.0
930676,Burnsall Rd Covey,2024-01-28T14:00:00.000+00:00,feeder,01,L1 Current (Min),A,5.12
930676,Burnsall Rd Covey,2024-01-28T14:00:00.000+00:00,feeder,01,L1 Current (Max),A,5.25
930676,Burnsall Rd Covey,2024-01-28T14:00:00.000+00:00,feeder,01,L1 Current (RMS),A,5.25
930676,Burnsall Rd Covey,2024-01-28T14:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.25
930676,Burnsall Rd Covey,2024-01-28T14:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.33
930676,Burnsall Rd Covey,2024-01-28T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
930676,Burnsall Rd Covey,2024-01-28T14:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.0
930676,Burnsall Rd Covey,2024-01-28T14:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.03
930676,Burnsall Rd Covey,2024-01-28T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
930676,Burnsall Rd Covey,2024-01-28T14:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.34
930676,Burnsall Rd Covey,2024-01-28T14:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.45
930676,Burnsall Rd Covey,2024-01-28T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
930676,Burnsall Rd Covey,2024-01-28T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930676,Burnsall Rd Covey,2024-01-28T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-28T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930676,Burnsall Rd Covey,2024-01-28T14:00:00.000+00:00,busbar,,L3 Active Power,kW,21.0
930676,Burnsall Rd Covey,2024-01-28T14:00:00.000+00:00,busbar,,L2 Active Power,kW,14.0
930676,Burnsall Rd Covey,2024-01-28T14:00:00.000+00:00,busbar,,L1 Active Power,kW,30.0
930676,Burnsall Rd Covey,2024-01-28T14:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T14:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T14:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-28T14:00:00.000+00:00,busbar,,L3 Current (Min),A,87.12
930676,Burnsall Rd Covey,2024-01-28T14:00:00.000+00:00,busbar,,L3 Current (Max),A,87.38
930676,Burnsall Rd Covey,2024-01-28T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.25
930676,Burnsall Rd Covey,2024-01-28T14:00:00.000+00:00,busbar,,L2 Current (Min),A,58.62
930676,Burnsall Rd Covey,2024-01-28T14:00:00.000+00:00,busbar,,L2 Current (Max),A,59.12
930676,Burnsall Rd Covey,2024-01-28T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.75
930676,Burnsall Rd Covey,2024-01-28T14:00:00.000+00:00,busbar,,L1 Current (Min),A,123.75
930676,Burnsall Rd Covey,2024-01-28T14:00:00.000+00:00,busbar,,L1 Current (Max),A,124.12
930676,Burnsall Rd Covey,2024-01-28T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,124.0
930676,Burnsall Rd Covey,2024-01-28T14:00:00.000+00:00,transformer,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-28T14:00:00.000+00:00,ambient,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-28T13:50:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T13:50:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-6.31
930676,Burnsall Rd Covey,2024-01-28T13:50:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T13:50:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-66.12
930676,Burnsall Rd Covey,2024-01-28T13:50:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T13:50:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-3.69
930676,Burnsall Rd Covey,2024-01-28T13:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-28T13:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-28T13:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-28T13:50:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.98987
930676,Burnsall Rd Covey,2024-01-28T13:50:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.28768
930676,Burnsall Rd Covey,2024-01-28T13:50:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99719
930676,Burnsall Rd Covey,2024-01-28T13:50:00.000+00:00,feeder,05,L3 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-28T13:50:00.000+00:00,feeder,05,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-28T13:50:00.000+00:00,feeder,05,L1 Active Power,kW,5.0
930676,Burnsall Rd Covey,2024-01-28T13:50:00.000+00:00,feeder,05,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T13:50:00.000+00:00,feeder,05,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T13:50:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-28T13:50:00.000+00:00,feeder,05,L3 Current (Min),A,10.0
930676,Burnsall Rd Covey,2024-01-28T13:50:00.000+00:00,feeder,05,L3 Current (Max),A,10.0
930676,Burnsall Rd Covey,2024-01-28T13:50:00.000+00:00,feeder,05,L3 Current (RMS),A,10.0
930676,Burnsall Rd Covey,2024-01-28T13:50:00.000+00:00,feeder,05,L2 Current (Min),A,0.88
930676,Burnsall Rd Covey,2024-01-28T13:50:00.000+00:00,feeder,05,L2 Current (Max),A,0.88
930676,Burnsall Rd Covey,2024-01-28T13:50:00.000+00:00,feeder,05,L2 Current (RMS),A,0.88
930676,Burnsall Rd Covey,2024-01-28T13:50:00.000+00:00,feeder,05,L1 Current (Min),A,22.5
930676,Burnsall Rd Covey,2024-01-28T13:50:00.000+00:00,feeder,05,L1 Current (Max),A,22.5
930676,Burnsall Rd Covey,2024-01-28T13:50:00.000+00:00,feeder,05,L1 Current (RMS),A,22.5
930676,Burnsall Rd Covey,2024-01-28T13:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T13:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-5.19
930676,Burnsall Rd Covey,2024-01-28T13:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T13:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,0.38
930676,Burnsall Rd Covey,2024-01-28T13:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T13:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-6.5
930676,Burnsall Rd Covey,2024-01-28T13:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-28T13:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-28T13:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-28T13:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.9902
930676,Burnsall Rd Covey,2024-01-28T13:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99628
930676,Burnsall Rd Covey,2024-01-28T13:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.97702
930676,Burnsall Rd Covey,2024-01-28T13:50:00.000+00:00,feeder,04,L3 Active Power,kW,7.0
930676,Burnsall Rd Covey,2024-01-28T13:50:00.000+00:00,feeder,04,L2 Active Power,kW,10.0
930676,Burnsall Rd Covey,2024-01-28T13:50:00.000+00:00,feeder,04,L1 Active Power,kW,4.0
930676,Burnsall Rd Covey,2024-01-28T13:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T13:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T13:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-28T13:50:00.000+00:00,feeder,04,L3 Current (Min),A,30.62
930676,Burnsall Rd Covey,2024-01-28T13:50:00.000+00:00,feeder,04,L3 Current (Max),A,30.75
930676,Burnsall Rd Covey,2024-01-28T13:50:00.000+00:00,feeder,04,L3 Current (RMS),A,30.75
930676,Burnsall Rd Covey,2024-01-28T13:50:00.000+00:00,feeder,04,L2 Current (Min),A,42.0
930676,Burnsall Rd Covey,2024-01-28T13:50:00.000+00:00,feeder,04,L2 Current (Max),A,42.12
930676,Burnsall Rd Covey,2024-01-28T13:50:00.000+00:00,feeder,04,L2 Current (RMS),A,42.12
930676,Burnsall Rd Covey,2024-01-28T13:50:00.000+00:00,feeder,04,L1 Current (Min),A,18.62
930676,Burnsall Rd Covey,2024-01-28T13:50:00.000+00:00,feeder,04,L1 Current (Max),A,18.62
930676,Burnsall Rd Covey,2024-01-28T13:50:00.000+00:00,feeder,04,L1 Current (RMS),A,18.62
930676,Burnsall Rd Covey,2024-01-28T13:50:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T13:50:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-42.94
930676,Burnsall Rd Covey,2024-01-28T13:50:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T13:50:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-26.31
930676,Burnsall Rd Covey,2024-01-28T13:50:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T13:50:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-29.06
930676,Burnsall Rd Covey,2024-01-28T13:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-28T13:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-28T13:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.0
930676,Burnsall Rd Covey,2024-01-28T13:50:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.69018
930676,Burnsall Rd Covey,2024-01-28T13:50:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.86007
930676,Burnsall Rd Covey,2024-01-28T13:50:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.85046
930676,Burnsall Rd Covey,2024-01-28T13:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-28T13:50:00.000+00:00,feeder,03,L2 Active Power,kW,5.0
930676,Burnsall Rd Covey,2024-01-28T13:50:00.000+00:00,feeder,03,L1 Active Power,kW,7.0
930676,Burnsall Rd Covey,2024-01-28T13:50:00.000+00:00,feeder,03,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T13:50:00.000+00:00,feeder,03,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T13:50:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-28T13:50:00.000+00:00,feeder,03,L3 Current (Min),A,18.0
930676,Burnsall Rd Covey,2024-01-28T13:50:00.000+00:00,feeder,03,L3 Current (Max),A,18.0
930676,Burnsall Rd Covey,2024-01-28T13:50:00.000+00:00,feeder,03,L3 Current (RMS),A,18.0
930676,Burnsall Rd Covey,2024-01-28T13:50:00.000+00:00,feeder,03,L2 Current (Min),A,21.62
930676,Burnsall Rd Covey,2024-01-28T13:50:00.000+00:00,feeder,03,L2 Current (Max),A,21.62
930676,Burnsall Rd Covey,2024-01-28T13:50:00.000+00:00,feeder,03,L2 Current (RMS),A,21.62
930676,Burnsall Rd Covey,2024-01-28T13:50:00.000+00:00,feeder,03,L1 Current (Min),A,32.25
930676,Burnsall Rd Covey,2024-01-28T13:50:00.000+00:00,feeder,03,L1 Current (Max),A,32.25
930676,Burnsall Rd Covey,2024-01-28T13:50:00.000+00:00,feeder,03,L1 Current (RMS),A,32.25
930676,Burnsall Rd Covey,2024-01-28T13:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T13:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,22.06
930676,Burnsall Rd Covey,2024-01-28T13:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T13:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,50.75
930676,Burnsall Rd Covey,2024-01-28T13:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T13:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,36.37
930676,Burnsall Rd Covey,2024-01-28T13:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-28T13:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-28T13:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-28T13:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.9006
930676,Burnsall Rd Covey,2024-01-28T13:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.58312
930676,Burnsall Rd Covey,2024-01-28T13:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.78473
930676,Burnsall Rd Covey,2024-01-28T13:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-28T13:50:00.000+00:00,feeder,02,L2 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-28T13:50:00.000+00:00,feeder,02,L1 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-28T13:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T13:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T13:50:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-28T13:50:00.000+00:00,feeder,02,L3 Current (Min),A,7.75
930676,Burnsall Rd Covey,2024-01-28T13:50:00.000+00:00,feeder,02,L3 Current (Max),A,7.88
930676,Burnsall Rd Covey,2024-01-28T13:50:00.000+00:00,feeder,02,L3 Current (RMS),A,7.88
930676,Burnsall Rd Covey,2024-01-28T13:50:00.000+00:00,feeder,02,L2 Current (Min),A,4.5
930676,Burnsall Rd Covey,2024-01-28T13:50:00.000+00:00,feeder,02,L2 Current (Max),A,4.62
930676,Burnsall Rd Covey,2024-01-28T13:50:00.000+00:00,feeder,02,L2 Current (RMS),A,4.62
930676,Burnsall Rd Covey,2024-01-28T13:50:00.000+00:00,feeder,02,L1 Current (Min),A,6.0
930676,Burnsall Rd Covey,2024-01-28T13:50:00.000+00:00,feeder,02,L1 Current (Max),A,6.12
930676,Burnsall Rd Covey,2024-01-28T13:50:00.000+00:00,feeder,02,L1 Current (RMS),A,6.0
930676,Burnsall Rd Covey,2024-01-28T13:50:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T13:50:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-75.19
930676,Burnsall Rd Covey,2024-01-28T13:50:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T13:50:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-94.19
930676,Burnsall Rd Covey,2024-01-28T13:50:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T13:50:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-59.75
930676,Burnsall Rd Covey,2024-01-28T13:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-28T13:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-28T13:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-28T13:50:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.20198
930676,Burnsall Rd Covey,2024-01-28T13:50:00.000+00:00,feeder,01,L2 Power Factor,Unitless,-0.05086
930676,Burnsall Rd Covey,2024-01-28T13:50:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.42843
930676,Burnsall Rd Covey,2024-01-28T13:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-28T13:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-28T13:50:00.000+00:00,feeder,01,L1 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-28T13:50:00.000+00:00,feeder,01,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T13:50:00.000+00:00,feeder,01,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T13:50:00.000+00:00,feeder,01,L3 Current (Min),A,4.75
930676,Burnsall Rd Covey,2024-01-28T13:50:00.000+00:00,feeder,01,L3 Current (Max),A,4.75
930676,Burnsall Rd Covey,2024-01-28T13:50:00.000+00:00,feeder,01,L3 Current (RMS),A,4.75
930676,Burnsall Rd Covey,2024-01-28T13:50:00.000+00:00,feeder,01,L2 Current (Min),A,7.38
930676,Burnsall Rd Covey,2024-01-28T13:50:00.000+00:00,feeder,01,L2 Current (Max),A,7.62
930676,Burnsall Rd Covey,2024-01-28T13:50:00.000+00:00,feeder,01,L2 Current (RMS),A,7.5
930676,Burnsall Rd Covey,2024-01-28T13:50:00.000+00:00,feeder,01,L1 Current (Min),A,5.62
930676,Burnsall Rd Covey,2024-01-28T13:50:00.000+00:00,feeder,01,L1 Current (Max),A,5.88
930676,Burnsall Rd Covey,2024-01-28T13:50:00.000+00:00,feeder,01,L1 Current (RMS),A,5.75
930676,Burnsall Rd Covey,2024-01-28T13:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.0
930676,Burnsall Rd Covey,2024-01-28T13:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.02
930676,Burnsall Rd Covey,2024-01-28T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
930676,Burnsall Rd Covey,2024-01-28T13:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.06
930676,Burnsall Rd Covey,2024-01-28T13:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.11
930676,Burnsall Rd Covey,2024-01-28T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
930676,Burnsall Rd Covey,2024-01-28T13:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.58
930676,Burnsall Rd Covey,2024-01-28T13:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.69
930676,Burnsall Rd Covey,2024-01-28T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
930676,Burnsall Rd Covey,2024-01-28T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930676,Burnsall Rd Covey,2024-01-28T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-28T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930676,Burnsall Rd Covey,2024-01-28T13:50:00.000+00:00,busbar,,L3 Active Power,kW,15.0
930676,Burnsall Rd Covey,2024-01-28T13:50:00.000+00:00,busbar,,L2 Active Power,kW,15.0
930676,Burnsall Rd Covey,2024-01-28T13:50:00.000+00:00,busbar,,L1 Active Power,kW,18.0
930676,Burnsall Rd Covey,2024-01-28T13:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T13:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T13:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-28T13:50:00.000+00:00,busbar,,L3 Current (Min),A,64.25
930676,Burnsall Rd Covey,2024-01-28T13:50:00.000+00:00,busbar,,L3 Current (Max),A,64.25
930676,Burnsall Rd Covey,2024-01-28T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.25
930676,Burnsall Rd Covey,2024-01-28T13:50:00.000+00:00,busbar,,L2 Current (Min),A,64.88
930676,Burnsall Rd Covey,2024-01-28T13:50:00.000+00:00,busbar,,L2 Current (Max),A,65.25
930676,Burnsall Rd Covey,2024-01-28T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
930676,Burnsall Rd Covey,2024-01-28T13:50:00.000+00:00,busbar,,L1 Current (Min),A,79.12
930676,Burnsall Rd Covey,2024-01-28T13:50:00.000+00:00,busbar,,L1 Current (Max),A,79.12
930676,Burnsall Rd Covey,2024-01-28T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.12
930676,Burnsall Rd Covey,2024-01-28T13:50:00.000+00:00,transformer,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-28T13:50:00.000+00:00,ambient,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-28T13:40:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T13:40:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-6.5
930676,Burnsall Rd Covey,2024-01-28T13:40:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T13:40:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-66.62
930676,Burnsall Rd Covey,2024-01-28T13:40:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T13:40:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,2.25
930676,Burnsall Rd Covey,2024-01-28T13:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-28T13:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-28T13:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-28T13:40:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.99106
930676,Burnsall Rd Covey,2024-01-28T13:40:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.32778
930676,Burnsall Rd Covey,2024-01-28T13:40:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99844
930676,Burnsall Rd Covey,2024-01-28T13:40:00.000+00:00,feeder,05,L3 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-28T13:40:00.000+00:00,feeder,05,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-28T13:40:00.000+00:00,feeder,05,L1 Active Power,kW,11.0
930676,Burnsall Rd Covey,2024-01-28T13:40:00.000+00:00,feeder,05,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T13:40:00.000+00:00,feeder,05,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T13:40:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-28T13:40:00.000+00:00,feeder,05,L3 Current (Min),A,10.0
930676,Burnsall Rd Covey,2024-01-28T13:40:00.000+00:00,feeder,05,L3 Current (Max),A,10.12
930676,Burnsall Rd Covey,2024-01-28T13:40:00.000+00:00,feeder,05,L3 Current (RMS),A,10.0
930676,Burnsall Rd Covey,2024-01-28T13:40:00.000+00:00,feeder,05,L2 Current (Min),A,0.75
930676,Burnsall Rd Covey,2024-01-28T13:40:00.000+00:00,feeder,05,L2 Current (Max),A,0.88
930676,Burnsall Rd Covey,2024-01-28T13:40:00.000+00:00,feeder,05,L2 Current (RMS),A,0.88
930676,Burnsall Rd Covey,2024-01-28T13:40:00.000+00:00,feeder,05,L1 Current (Min),A,45.75
930676,Burnsall Rd Covey,2024-01-28T13:40:00.000+00:00,feeder,05,L1 Current (Max),A,45.88
930676,Burnsall Rd Covey,2024-01-28T13:40:00.000+00:00,feeder,05,L1 Current (RMS),A,45.88
930676,Burnsall Rd Covey,2024-01-28T13:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T13:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-6.19
930676,Burnsall Rd Covey,2024-01-28T13:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T13:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,0.88
930676,Burnsall Rd Covey,2024-01-28T13:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T13:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-5.31
930676,Burnsall Rd Covey,2024-01-28T13:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-28T13:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-28T13:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-28T13:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98651
930676,Burnsall Rd Covey,2024-01-28T13:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99509
930676,Burnsall Rd Covey,2024-01-28T13:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.9841
930676,Burnsall Rd Covey,2024-01-28T13:40:00.000+00:00,feeder,04,L3 Active Power,kW,7.0
930676,Burnsall Rd Covey,2024-01-28T13:40:00.000+00:00,feeder,04,L2 Active Power,kW,8.0
930676,Burnsall Rd Covey,2024-01-28T13:40:00.000+00:00,feeder,04,L1 Active Power,kW,5.0
930676,Burnsall Rd Covey,2024-01-28T13:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T13:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T13:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-28T13:40:00.000+00:00,feeder,04,L3 Current (Min),A,27.75
930676,Burnsall Rd Covey,2024-01-28T13:40:00.000+00:00,feeder,04,L3 Current (Max),A,27.88
930676,Burnsall Rd Covey,2024-01-28T13:40:00.000+00:00,feeder,04,L3 Current (RMS),A,27.88
930676,Burnsall Rd Covey,2024-01-28T13:40:00.000+00:00,feeder,04,L2 Current (Min),A,34.75
930676,Burnsall Rd Covey,2024-01-28T13:40:00.000+00:00,feeder,04,L2 Current (Max),A,34.88
930676,Burnsall Rd Covey,2024-01-28T13:40:00.000+00:00,feeder,04,L2 Current (RMS),A,34.75
930676,Burnsall Rd Covey,2024-01-28T13:40:00.000+00:00,feeder,04,L1 Current (Min),A,22.5
930676,Burnsall Rd Covey,2024-01-28T13:40:00.000+00:00,feeder,04,L1 Current (Max),A,22.62
930676,Burnsall Rd Covey,2024-01-28T13:40:00.000+00:00,feeder,04,L1 Current (RMS),A,22.62
