Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930676,Burnsall Rd Covey,2024-01-28T13:40:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T13:40:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-28.19
930676,Burnsall Rd Covey,2024-01-28T13:40:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T13:40:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-29.56
930676,Burnsall Rd Covey,2024-01-28T13:40:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T13:40:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-29.19
930676,Burnsall Rd Covey,2024-01-28T13:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-28T13:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-28T13:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.0
930676,Burnsall Rd Covey,2024-01-28T13:40:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.85415
930676,Burnsall Rd Covey,2024-01-28T13:40:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.83673
930676,Burnsall Rd Covey,2024-01-28T13:40:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.84961
930676,Burnsall Rd Covey,2024-01-28T13:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.0
930676,Burnsall Rd Covey,2024-01-28T13:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.0
930676,Burnsall Rd Covey,2024-01-28T13:40:00.000+00:00,feeder,03,L1 Active Power,kW,7.0
930676,Burnsall Rd Covey,2024-01-28T13:40:00.000+00:00,feeder,03,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T13:40:00.000+00:00,feeder,03,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T13:40:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-28T13:40:00.000+00:00,feeder,03,L3 Current (Min),A,25.38
930676,Burnsall Rd Covey,2024-01-28T13:40:00.000+00:00,feeder,03,L3 Current (Max),A,25.5
930676,Burnsall Rd Covey,2024-01-28T13:40:00.000+00:00,feeder,03,L3 Current (RMS),A,25.5
930676,Burnsall Rd Covey,2024-01-28T13:40:00.000+00:00,feeder,03,L2 Current (Min),A,21.0
930676,Burnsall Rd Covey,2024-01-28T13:40:00.000+00:00,feeder,03,L2 Current (Max),A,21.38
930676,Burnsall Rd Covey,2024-01-28T13:40:00.000+00:00,feeder,03,L2 Current (RMS),A,21.12
930676,Burnsall Rd Covey,2024-01-28T13:40:00.000+00:00,feeder,03,L1 Current (Min),A,32.0
930676,Burnsall Rd Covey,2024-01-28T13:40:00.000+00:00,feeder,03,L1 Current (Max),A,32.12
930676,Burnsall Rd Covey,2024-01-28T13:40:00.000+00:00,feeder,03,L1 Current (RMS),A,32.0
930676,Burnsall Rd Covey,2024-01-28T13:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T13:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,10.94
930676,Burnsall Rd Covey,2024-01-28T13:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T13:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,48.69
930676,Burnsall Rd Covey,2024-01-28T13:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T13:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,39.19
930676,Burnsall Rd Covey,2024-01-28T13:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-28T13:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-28T13:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-28T13:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.97699
930676,Burnsall Rd Covey,2024-01-28T13:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.60702
930676,Burnsall Rd Covey,2024-01-28T13:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.75708
930676,Burnsall Rd Covey,2024-01-28T13:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.0
930676,Burnsall Rd Covey,2024-01-28T13:40:00.000+00:00,feeder,02,L2 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-28T13:40:00.000+00:00,feeder,02,L1 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-28T13:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T13:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T13:40:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-28T13:40:00.000+00:00,feeder,02,L3 Current (Min),A,16.75
930676,Burnsall Rd Covey,2024-01-28T13:40:00.000+00:00,feeder,02,L3 Current (Max),A,16.88
930676,Burnsall Rd Covey,2024-01-28T13:40:00.000+00:00,feeder,02,L3 Current (RMS),A,16.88
930676,Burnsall Rd Covey,2024-01-28T13:40:00.000+00:00,feeder,02,L2 Current (Min),A,4.12
930676,Burnsall Rd Covey,2024-01-28T13:40:00.000+00:00,feeder,02,L2 Current (Max),A,4.25
930676,Burnsall Rd Covey,2024-01-28T13:40:00.000+00:00,feeder,02,L2 Current (RMS),A,4.12
930676,Burnsall Rd Covey,2024-01-28T13:40:00.000+00:00,feeder,02,L1 Current (Min),A,6.5
930676,Burnsall Rd Covey,2024-01-28T13:40:00.000+00:00,feeder,02,L1 Current (Max),A,6.75
930676,Burnsall Rd Covey,2024-01-28T13:40:00.000+00:00,feeder,02,L1 Current (RMS),A,6.62
930676,Burnsall Rd Covey,2024-01-28T13:40:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T13:40:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-68.44
930676,Burnsall Rd Covey,2024-01-28T13:40:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T13:40:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-100.25
930676,Burnsall Rd Covey,2024-01-28T13:40:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T13:40:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-85.44
930676,Burnsall Rd Covey,2024-01-28T13:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-28T13:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-28T13:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-28T13:40:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.3044
930676,Burnsall Rd Covey,2024-01-28T13:40:00.000+00:00,feeder,01,L2 Power Factor,Unitless,-0.0497
930676,Burnsall Rd Covey,2024-01-28T13:40:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.01625
930676,Burnsall Rd Covey,2024-01-28T13:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-28T13:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-28T13:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-28T13:40:00.000+00:00,feeder,01,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T13:40:00.000+00:00,feeder,01,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T13:40:00.000+00:00,feeder,01,L3 Current (Min),A,4.5
930676,Burnsall Rd Covey,2024-01-28T13:40:00.000+00:00,feeder,01,L3 Current (Max),A,4.75
930676,Burnsall Rd Covey,2024-01-28T13:40:00.000+00:00,feeder,01,L3 Current (RMS),A,4.62
930676,Burnsall Rd Covey,2024-01-28T13:40:00.000+00:00,feeder,01,L2 Current (Min),A,5.25
930676,Burnsall Rd Covey,2024-01-28T13:40:00.000+00:00,feeder,01,L2 Current (Max),A,5.5
930676,Burnsall Rd Covey,2024-01-28T13:40:00.000+00:00,feeder,01,L2 Current (RMS),A,5.38
930676,Burnsall Rd Covey,2024-01-28T13:40:00.000+00:00,feeder,01,L1 Current (Min),A,4.88
930676,Burnsall Rd Covey,2024-01-28T13:40:00.000+00:00,feeder,01,L1 Current (Max),A,5.0
930676,Burnsall Rd Covey,2024-01-28T13:40:00.000+00:00,feeder,01,L1 Current (RMS),A,4.88
930676,Burnsall Rd Covey,2024-01-28T13:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.89
930676,Burnsall Rd Covey,2024-01-28T13:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.92
930676,Burnsall Rd Covey,2024-01-28T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
930676,Burnsall Rd Covey,2024-01-28T13:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.94
930676,Burnsall Rd Covey,2024-01-28T13:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.95
930676,Burnsall Rd Covey,2024-01-28T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
930676,Burnsall Rd Covey,2024-01-28T13:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.48
930676,Burnsall Rd Covey,2024-01-28T13:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.48
930676,Burnsall Rd Covey,2024-01-28T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
930676,Burnsall Rd Covey,2024-01-28T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930676,Burnsall Rd Covey,2024-01-28T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-28T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930676,Burnsall Rd Covey,2024-01-28T13:40:00.000+00:00,busbar,,L3 Active Power,kW,19.0
930676,Burnsall Rd Covey,2024-01-28T13:40:00.000+00:00,busbar,,L2 Active Power,kW,13.0
930676,Burnsall Rd Covey,2024-01-28T13:40:00.000+00:00,busbar,,L1 Active Power,kW,24.0
930676,Burnsall Rd Covey,2024-01-28T13:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T13:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T13:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-28T13:40:00.000+00:00,busbar,,L3 Current (Min),A,79.88
930676,Burnsall Rd Covey,2024-01-28T13:40:00.000+00:00,busbar,,L3 Current (Max),A,80.12
930676,Burnsall Rd Covey,2024-01-28T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.0
930676,Burnsall Rd Covey,2024-01-28T13:40:00.000+00:00,busbar,,L2 Current (Min),A,56.88
930676,Burnsall Rd Covey,2024-01-28T13:40:00.000+00:00,busbar,,L2 Current (Max),A,57.0
930676,Burnsall Rd Covey,2024-01-28T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.88
930676,Burnsall Rd Covey,2024-01-28T13:40:00.000+00:00,busbar,,L1 Current (Min),A,102.0
930676,Burnsall Rd Covey,2024-01-28T13:40:00.000+00:00,busbar,,L1 Current (Max),A,102.75
930676,Burnsall Rd Covey,2024-01-28T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.38
930676,Burnsall Rd Covey,2024-01-28T13:40:00.000+00:00,transformer,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-28T13:40:00.000+00:00,ambient,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-28T13:30:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T13:30:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-6.63
930676,Burnsall Rd Covey,2024-01-28T13:30:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T13:30:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,2.81
930676,Burnsall Rd Covey,2024-01-28T13:30:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T13:30:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-2.56
930676,Burnsall Rd Covey,2024-01-28T13:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-28T13:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-28T13:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-28T13:30:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.98849
930676,Burnsall Rd Covey,2024-01-28T13:30:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.96149
930676,Burnsall Rd Covey,2024-01-28T13:30:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99854
930676,Burnsall Rd Covey,2024-01-28T13:30:00.000+00:00,feeder,05,L3 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-28T13:30:00.000+00:00,feeder,05,L2 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-28T13:30:00.000+00:00,feeder,05,L1 Active Power,kW,7.0
930676,Burnsall Rd Covey,2024-01-28T13:30:00.000+00:00,feeder,05,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T13:30:00.000+00:00,feeder,05,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T13:30:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-28T13:30:00.000+00:00,feeder,05,L3 Current (Min),A,10.0
930676,Burnsall Rd Covey,2024-01-28T13:30:00.000+00:00,feeder,05,L3 Current (Max),A,10.0
930676,Burnsall Rd Covey,2024-01-28T13:30:00.000+00:00,feeder,05,L3 Current (RMS),A,10.0
930676,Burnsall Rd Covey,2024-01-28T13:30:00.000+00:00,feeder,05,L2 Current (Min),A,4.75
930676,Burnsall Rd Covey,2024-01-28T13:30:00.000+00:00,feeder,05,L2 Current (Max),A,4.75
930676,Burnsall Rd Covey,2024-01-28T13:30:00.000+00:00,feeder,05,L2 Current (RMS),A,4.75
930676,Burnsall Rd Covey,2024-01-28T13:30:00.000+00:00,feeder,05,L1 Current (Min),A,30.5
930676,Burnsall Rd Covey,2024-01-28T13:30:00.000+00:00,feeder,05,L1 Current (Max),A,30.88
930676,Burnsall Rd Covey,2024-01-28T13:30:00.000+00:00,feeder,05,L1 Current (RMS),A,30.75
930676,Burnsall Rd Covey,2024-01-28T13:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T13:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-4.56
930676,Burnsall Rd Covey,2024-01-28T13:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T13:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,0.75
930676,Burnsall Rd Covey,2024-01-28T13:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T13:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-6.75
930676,Burnsall Rd Covey,2024-01-28T13:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-28T13:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-28T13:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-28T13:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99313
930676,Burnsall Rd Covey,2024-01-28T13:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99597
930676,Burnsall Rd Covey,2024-01-28T13:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.97888
930676,Burnsall Rd Covey,2024-01-28T13:30:00.000+00:00,feeder,04,L3 Active Power,kW,9.0
930676,Burnsall Rd Covey,2024-01-28T13:30:00.000+00:00,feeder,04,L2 Active Power,kW,10.0
930676,Burnsall Rd Covey,2024-01-28T13:30:00.000+00:00,feeder,04,L1 Active Power,kW,5.0
930676,Burnsall Rd Covey,2024-01-28T13:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T13:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T13:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-28T13:30:00.000+00:00,feeder,04,L3 Current (Min),A,36.75
930676,Burnsall Rd Covey,2024-01-28T13:30:00.000+00:00,feeder,04,L3 Current (Max),A,36.88
930676,Burnsall Rd Covey,2024-01-28T13:30:00.000+00:00,feeder,04,L3 Current (RMS),A,36.75
930676,Burnsall Rd Covey,2024-01-28T13:30:00.000+00:00,feeder,04,L2 Current (Min),A,41.5
930676,Burnsall Rd Covey,2024-01-28T13:30:00.000+00:00,feeder,04,L2 Current (Max),A,41.75
930676,Burnsall Rd Covey,2024-01-28T13:30:00.000+00:00,feeder,04,L2 Current (RMS),A,41.62
930676,Burnsall Rd Covey,2024-01-28T13:30:00.000+00:00,feeder,04,L1 Current (Min),A,20.25
930676,Burnsall Rd Covey,2024-01-28T13:30:00.000+00:00,feeder,04,L1 Current (Max),A,20.5
930676,Burnsall Rd Covey,2024-01-28T13:30:00.000+00:00,feeder,04,L1 Current (RMS),A,20.38
930676,Burnsall Rd Covey,2024-01-28T13:30:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T13:30:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-43.44
930676,Burnsall Rd Covey,2024-01-28T13:30:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T13:30:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-32.5
930676,Burnsall Rd Covey,2024-01-28T13:30:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T13:30:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-24.0
930676,Burnsall Rd Covey,2024-01-28T13:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-28T13:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-28T13:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-28T13:30:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.68771
930676,Burnsall Rd Covey,2024-01-28T13:30:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.80557
930676,Burnsall Rd Covey,2024-01-28T13:30:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.88986
930676,Burnsall Rd Covey,2024-01-28T13:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-28T13:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.0
930676,Burnsall Rd Covey,2024-01-28T13:30:00.000+00:00,feeder,03,L1 Active Power,kW,7.0
930676,Burnsall Rd Covey,2024-01-28T13:30:00.000+00:00,feeder,03,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T13:30:00.000+00:00,feeder,03,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T13:30:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-28T13:30:00.000+00:00,feeder,03,L3 Current (Min),A,19.12
930676,Burnsall Rd Covey,2024-01-28T13:30:00.000+00:00,feeder,03,L3 Current (Max),A,19.25
930676,Burnsall Rd Covey,2024-01-28T13:30:00.000+00:00,feeder,03,L3 Current (RMS),A,19.25
930676,Burnsall Rd Covey,2024-01-28T13:30:00.000+00:00,feeder,03,L2 Current (Min),A,21.12
930676,Burnsall Rd Covey,2024-01-28T13:30:00.000+00:00,feeder,03,L2 Current (Max),A,21.38
930676,Burnsall Rd Covey,2024-01-28T13:30:00.000+00:00,feeder,03,L2 Current (RMS),A,21.25
930676,Burnsall Rd Covey,2024-01-28T13:30:00.000+00:00,feeder,03,L1 Current (Min),A,33.12
930676,Burnsall Rd Covey,2024-01-28T13:30:00.000+00:00,feeder,03,L1 Current (Max),A,33.12
930676,Burnsall Rd Covey,2024-01-28T13:30:00.000+00:00,feeder,03,L1 Current (RMS),A,33.12
930676,Burnsall Rd Covey,2024-01-28T13:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T13:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,24.5
930676,Burnsall Rd Covey,2024-01-28T13:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T13:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,49.81
930676,Burnsall Rd Covey,2024-01-28T13:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T13:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,39.63
930676,Burnsall Rd Covey,2024-01-28T13:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-28T13:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-28T13:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-28T13:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.88428
930676,Burnsall Rd Covey,2024-01-28T13:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.54516
930676,Burnsall Rd Covey,2024-01-28T13:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.74966
930676,Burnsall Rd Covey,2024-01-28T13:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-28T13:30:00.000+00:00,feeder,02,L2 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-28T13:30:00.000+00:00,feeder,02,L1 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-28T13:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T13:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T13:30:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-28T13:30:00.000+00:00,feeder,02,L3 Current (Min),A,7.88
930676,Burnsall Rd Covey,2024-01-28T13:30:00.000+00:00,feeder,02,L3 Current (Max),A,7.88
930676,Burnsall Rd Covey,2024-01-28T13:30:00.000+00:00,feeder,02,L3 Current (RMS),A,7.88
930676,Burnsall Rd Covey,2024-01-28T13:30:00.000+00:00,feeder,02,L2 Current (Min),A,4.62
930676,Burnsall Rd Covey,2024-01-28T13:30:00.000+00:00,feeder,02,L2 Current (Max),A,5.0
930676,Burnsall Rd Covey,2024-01-28T13:30:00.000+00:00,feeder,02,L2 Current (RMS),A,4.88
930676,Burnsall Rd Covey,2024-01-28T13:30:00.000+00:00,feeder,02,L1 Current (Min),A,6.75
930676,Burnsall Rd Covey,2024-01-28T13:30:00.000+00:00,feeder,02,L1 Current (Max),A,6.75
930676,Burnsall Rd Covey,2024-01-28T13:30:00.000+00:00,feeder,02,L1 Current (RMS),A,6.75
930676,Burnsall Rd Covey,2024-01-28T13:30:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T13:30:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-81.37
930676,Burnsall Rd Covey,2024-01-28T13:30:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T13:30:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-105.63
930676,Burnsall Rd Covey,2024-01-28T13:30:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T13:30:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-79.56
930676,Burnsall Rd Covey,2024-01-28T13:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-28T13:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-28T13:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-28T13:30:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.17855
930676,Burnsall Rd Covey,2024-01-28T13:30:00.000+00:00,feeder,01,L2 Power Factor,Unitless,-0.07134
930676,Burnsall Rd Covey,2024-01-28T13:30:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.09679
930676,Burnsall Rd Covey,2024-01-28T13:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-28T13:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-28T13:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-28T13:30:00.000+00:00,feeder,01,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T13:30:00.000+00:00,feeder,01,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T13:30:00.000+00:00,feeder,01,L3 Current (Min),A,5.0
930676,Burnsall Rd Covey,2024-01-28T13:30:00.000+00:00,feeder,01,L3 Current (Max),A,5.25
930676,Burnsall Rd Covey,2024-01-28T13:30:00.000+00:00,feeder,01,L3 Current (RMS),A,5.12
930676,Burnsall Rd Covey,2024-01-28T13:30:00.000+00:00,feeder,01,L2 Current (Min),A,8.0
930676,Burnsall Rd Covey,2024-01-28T13:30:00.000+00:00,feeder,01,L2 Current (Max),A,10.5
930676,Burnsall Rd Covey,2024-01-28T13:30:00.000+00:00,feeder,01,L2 Current (RMS),A,9.5
930676,Burnsall Rd Covey,2024-01-28T13:30:00.000+00:00,feeder,01,L1 Current (Min),A,4.62
930676,Burnsall Rd Covey,2024-01-28T13:30:00.000+00:00,feeder,01,L1 Current (Max),A,5.62
930676,Burnsall Rd Covey,2024-01-28T13:30:00.000+00:00,feeder,01,L1 Current (RMS),A,5.12
930676,Burnsall Rd Covey,2024-01-28T13:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.25
930676,Burnsall Rd Covey,2024-01-28T13:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.28
930676,Burnsall Rd Covey,2024-01-28T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
930676,Burnsall Rd Covey,2024-01-28T13:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.12
930676,Burnsall Rd Covey,2024-01-28T13:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.16
930676,Burnsall Rd Covey,2024-01-28T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
930676,Burnsall Rd Covey,2024-01-28T13:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.75
930676,Burnsall Rd Covey,2024-01-28T13:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.8
930676,Burnsall Rd Covey,2024-01-28T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
930676,Burnsall Rd Covey,2024-01-28T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930676,Burnsall Rd Covey,2024-01-28T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-28T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930676,Burnsall Rd Covey,2024-01-28T13:30:00.000+00:00,busbar,,L3 Active Power,kW,17.0
930676,Burnsall Rd Covey,2024-01-28T13:30:00.000+00:00,busbar,,L2 Active Power,kW,16.0
930676,Burnsall Rd Covey,2024-01-28T13:30:00.000+00:00,busbar,,L1 Active Power,kW,21.0
930676,Burnsall Rd Covey,2024-01-28T13:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T13:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T13:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-28T13:30:00.000+00:00,busbar,,L3 Current (Min),A,70.88
930676,Burnsall Rd Covey,2024-01-28T13:30:00.000+00:00,busbar,,L3 Current (Max),A,71.0
930676,Burnsall Rd Covey,2024-01-28T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.0
930676,Burnsall Rd Covey,2024-01-28T13:30:00.000+00:00,busbar,,L2 Current (Min),A,67.12
930676,Burnsall Rd Covey,2024-01-28T13:30:00.000+00:00,busbar,,L2 Current (Max),A,67.75
930676,Burnsall Rd Covey,2024-01-28T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.38
930676,Burnsall Rd Covey,2024-01-28T13:30:00.000+00:00,busbar,,L1 Current (Min),A,88.25
930676,Burnsall Rd Covey,2024-01-28T13:30:00.000+00:00,busbar,,L1 Current (Max),A,88.5
930676,Burnsall Rd Covey,2024-01-28T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.38
930676,Burnsall Rd Covey,2024-01-28T13:30:00.000+00:00,transformer,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-28T13:30:00.000+00:00,ambient,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-28T13:20:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T13:20:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-6.44
930676,Burnsall Rd Covey,2024-01-28T13:20:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T13:20:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-69.62
930676,Burnsall Rd Covey,2024-01-28T13:20:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T13:20:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-2.44
930676,Burnsall Rd Covey,2024-01-28T13:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-28T13:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-28T13:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-28T13:20:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.98978
930676,Burnsall Rd Covey,2024-01-28T13:20:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.29058
930676,Burnsall Rd Covey,2024-01-28T13:20:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99866
930676,Burnsall Rd Covey,2024-01-28T13:20:00.000+00:00,feeder,05,L3 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-28T13:20:00.000+00:00,feeder,05,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-28T13:20:00.000+00:00,feeder,05,L1 Active Power,kW,7.0
930676,Burnsall Rd Covey,2024-01-28T13:20:00.000+00:00,feeder,05,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T13:20:00.000+00:00,feeder,05,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T13:20:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-28T13:20:00.000+00:00,feeder,05,L3 Current (Min),A,10.0
930676,Burnsall Rd Covey,2024-01-28T13:20:00.000+00:00,feeder,05,L3 Current (Max),A,10.0
930676,Burnsall Rd Covey,2024-01-28T13:20:00.000+00:00,feeder,05,L3 Current (RMS),A,10.0
930676,Burnsall Rd Covey,2024-01-28T13:20:00.000+00:00,feeder,05,L2 Current (Min),A,0.88
930676,Burnsall Rd Covey,2024-01-28T13:20:00.000+00:00,feeder,05,L2 Current (Max),A,0.88
930676,Burnsall Rd Covey,2024-01-28T13:20:00.000+00:00,feeder,05,L2 Current (RMS),A,0.88
930676,Burnsall Rd Covey,2024-01-28T13:20:00.000+00:00,feeder,05,L1 Current (Min),A,30.62
930676,Burnsall Rd Covey,2024-01-28T13:20:00.000+00:00,feeder,05,L1 Current (Max),A,30.62
930676,Burnsall Rd Covey,2024-01-28T13:20:00.000+00:00,feeder,05,L1 Current (RMS),A,30.62
930676,Burnsall Rd Covey,2024-01-28T13:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T13:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-7.13
930676,Burnsall Rd Covey,2024-01-28T13:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T13:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,0.88
930676,Burnsall Rd Covey,2024-01-28T13:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T13:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-8.13
930676,Burnsall Rd Covey,2024-01-28T13:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-28T13:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-28T13:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-28T13:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98422
930676,Burnsall Rd Covey,2024-01-28T13:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99615
930676,Burnsall Rd Covey,2024-01-28T13:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.97095
930676,Burnsall Rd Covey,2024-01-28T13:20:00.000+00:00,feeder,04,L3 Active Power,kW,6.0
930676,Burnsall Rd Covey,2024-01-28T13:20:00.000+00:00,feeder,04,L2 Active Power,kW,10.0
930676,Burnsall Rd Covey,2024-01-28T13:20:00.000+00:00,feeder,04,L1 Active Power,kW,4.0
930676,Burnsall Rd Covey,2024-01-28T13:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T13:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T13:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-28T13:20:00.000+00:00,feeder,04,L3 Current (Min),A,26.38
930676,Burnsall Rd Covey,2024-01-28T13:20:00.000+00:00,feeder,04,L3 Current (Max),A,26.5
930676,Burnsall Rd Covey,2024-01-28T13:20:00.000+00:00,feeder,04,L3 Current (RMS),A,26.5
930676,Burnsall Rd Covey,2024-01-28T13:20:00.000+00:00,feeder,04,L2 Current (Min),A,43.0
930676,Burnsall Rd Covey,2024-01-28T13:20:00.000+00:00,feeder,04,L2 Current (Max),A,43.0
930676,Burnsall Rd Covey,2024-01-28T13:20:00.000+00:00,feeder,04,L2 Current (RMS),A,43.0
930676,Burnsall Rd Covey,2024-01-28T13:20:00.000+00:00,feeder,04,L1 Current (Min),A,18.0
930676,Burnsall Rd Covey,2024-01-28T13:20:00.000+00:00,feeder,04,L1 Current (Max),A,18.0
930676,Burnsall Rd Covey,2024-01-28T13:20:00.000+00:00,feeder,04,L1 Current (RMS),A,18.0
930676,Burnsall Rd Covey,2024-01-28T13:20:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T13:20:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-43.81
930676,Burnsall Rd Covey,2024-01-28T13:20:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T13:20:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-29.56
930676,Burnsall Rd Covey,2024-01-28T13:20:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T13:20:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-22.75
930676,Burnsall Rd Covey,2024-01-28T13:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-28T13:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-28T13:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-28T13:20:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.68301
930676,Burnsall Rd Covey,2024-01-28T13:20:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.84616
930676,Burnsall Rd Covey,2024-01-28T13:20:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.90521
930676,Burnsall Rd Covey,2024-01-28T13:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-28T13:20:00.000+00:00,feeder,03,L2 Active Power,kW,5.0
930676,Burnsall Rd Covey,2024-01-28T13:20:00.000+00:00,feeder,03,L1 Active Power,kW,8.0
930676,Burnsall Rd Covey,2024-01-28T13:20:00.000+00:00,feeder,03,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T13:20:00.000+00:00,feeder,03,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T13:20:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-28T13:20:00.000+00:00,feeder,03,L3 Current (Min),A,18.62
930676,Burnsall Rd Covey,2024-01-28T13:20:00.000+00:00,feeder,03,L3 Current (Max),A,18.75
930676,Burnsall Rd Covey,2024-01-28T13:20:00.000+00:00,feeder,03,L3 Current (RMS),A,18.62
930676,Burnsall Rd Covey,2024-01-28T13:20:00.000+00:00,feeder,03,L2 Current (Min),A,23.62
930676,Burnsall Rd Covey,2024-01-28T13:20:00.000+00:00,feeder,03,L2 Current (Max),A,23.75
930676,Burnsall Rd Covey,2024-01-28T13:20:00.000+00:00,feeder,03,L2 Current (RMS),A,23.62
930676,Burnsall Rd Covey,2024-01-28T13:20:00.000+00:00,feeder,03,L1 Current (Min),A,35.5
930676,Burnsall Rd Covey,2024-01-28T13:20:00.000+00:00,feeder,03,L1 Current (Max),A,35.75
930676,Burnsall Rd Covey,2024-01-28T13:20:00.000+00:00,feeder,03,L1 Current (RMS),A,35.62
930676,Burnsall Rd Covey,2024-01-28T13:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T13:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,20.5
930676,Burnsall Rd Covey,2024-01-28T13:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T13:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,51.12
930676,Burnsall Rd Covey,2024-01-28T13:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T13:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,38.31
930676,Burnsall Rd Covey,2024-01-28T13:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-28T13:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-28T13:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-28T13:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.90964
930676,Burnsall Rd Covey,2024-01-28T13:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.59484
930676,Burnsall Rd Covey,2024-01-28T13:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.76843
930676,Burnsall Rd Covey,2024-01-28T13:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-28T13:20:00.000+00:00,feeder,02,L2 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-28T13:20:00.000+00:00,feeder,02,L1 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-28T13:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T13:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T13:20:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-28T13:20:00.000+00:00,feeder,02,L3 Current (Min),A,7.12
930676,Burnsall Rd Covey,2024-01-28T13:20:00.000+00:00,feeder,02,L3 Current (Max),A,7.12
930676,Burnsall Rd Covey,2024-01-28T13:20:00.000+00:00,feeder,02,L3 Current (RMS),A,7.12
930676,Burnsall Rd Covey,2024-01-28T13:20:00.000+00:00,feeder,02,L2 Current (Min),A,4.38
930676,Burnsall Rd Covey,2024-01-28T13:20:00.000+00:00,feeder,02,L2 Current (Max),A,4.5
930676,Burnsall Rd Covey,2024-01-28T13:20:00.000+00:00,feeder,02,L2 Current (RMS),A,4.38
930676,Burnsall Rd Covey,2024-01-28T13:20:00.000+00:00,feeder,02,L1 Current (Min),A,6.12
930676,Burnsall Rd Covey,2024-01-28T13:20:00.000+00:00,feeder,02,L1 Current (Max),A,6.12
930676,Burnsall Rd Covey,2024-01-28T13:20:00.000+00:00,feeder,02,L1 Current (RMS),A,6.12
930676,Burnsall Rd Covey,2024-01-28T13:20:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T13:20:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-77.94
930676,Burnsall Rd Covey,2024-01-28T13:20:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T13:20:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-107.37
930676,Burnsall Rd Covey,2024-01-28T13:20:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T13:20:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-88.94
930676,Burnsall Rd Covey,2024-01-28T13:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-28T13:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-28T13:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-28T13:20:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.17919
930676,Burnsall Rd Covey,2024-01-28T13:20:00.000+00:00,feeder,01,L2 Power Factor,Unitless,-0.08821
930676,Burnsall Rd Covey,2024-01-28T13:20:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.01955
930676,Burnsall Rd Covey,2024-01-28T13:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-28T13:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-28T13:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-28T13:20:00.000+00:00,feeder,01,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T13:20:00.000+00:00,feeder,01,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T13:20:00.000+00:00,feeder,01,L3 Current (Min),A,4.62
930676,Burnsall Rd Covey,2024-01-28T13:20:00.000+00:00,feeder,01,L3 Current (Max),A,4.62
930676,Burnsall Rd Covey,2024-01-28T13:20:00.000+00:00,feeder,01,L3 Current (RMS),A,4.62
930676,Burnsall Rd Covey,2024-01-28T13:20:00.000+00:00,feeder,01,L2 Current (Min),A,5.38
930676,Burnsall Rd Covey,2024-01-28T13:20:00.000+00:00,feeder,01,L2 Current (Max),A,5.5
930676,Burnsall Rd Covey,2024-01-28T13:20:00.000+00:00,feeder,01,L2 Current (RMS),A,5.38
930676,Burnsall Rd Covey,2024-01-28T13:20:00.000+00:00,feeder,01,L1 Current (Min),A,4.75
930676,Burnsall Rd Covey,2024-01-28T13:20:00.000+00:00,feeder,01,L1 Current (Max),A,5.0
930676,Burnsall Rd Covey,2024-01-28T13:20:00.000+00:00,feeder,01,L1 Current (RMS),A,4.88
930676,Burnsall Rd Covey,2024-01-28T13:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.53
930676,Burnsall Rd Covey,2024-01-28T13:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.55
930676,Burnsall Rd Covey,2024-01-28T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
930676,Burnsall Rd Covey,2024-01-28T13:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.66
930676,Burnsall Rd Covey,2024-01-28T13:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.67
930676,Burnsall Rd Covey,2024-01-28T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
930676,Burnsall Rd Covey,2024-01-28T13:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.47
930676,Burnsall Rd Covey,2024-01-28T13:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.48
930676,Burnsall Rd Covey,2024-01-28T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
930676,Burnsall Rd Covey,2024-01-28T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930676,Burnsall Rd Covey,2024-01-28T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-28T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930676,Burnsall Rd Covey,2024-01-28T13:20:00.000+00:00,busbar,,L3 Active Power,kW,14.0
930676,Burnsall Rd Covey,2024-01-28T13:20:00.000+00:00,busbar,,L2 Active Power,kW,16.0
930676,Burnsall Rd Covey,2024-01-28T13:20:00.000+00:00,busbar,,L1 Active Power,kW,21.0
930676,Burnsall Rd Covey,2024-01-28T13:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T13:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T13:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-28T13:20:00.000+00:00,busbar,,L3 Current (Min),A,60.25
930676,Burnsall Rd Covey,2024-01-28T13:20:00.000+00:00,busbar,,L3 Current (Max),A,60.5
930676,Burnsall Rd Covey,2024-01-28T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.38
930676,Burnsall Rd Covey,2024-01-28T13:20:00.000+00:00,busbar,,L2 Current (Min),A,66.88
930676,Burnsall Rd Covey,2024-01-28T13:20:00.000+00:00,busbar,,L2 Current (Max),A,67.38
930676,Burnsall Rd Covey,2024-01-28T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.12
930676,Burnsall Rd Covey,2024-01-28T13:20:00.000+00:00,busbar,,L1 Current (Min),A,88.12
930676,Burnsall Rd Covey,2024-01-28T13:20:00.000+00:00,busbar,,L1 Current (Max),A,88.25
930676,Burnsall Rd Covey,2024-01-28T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.12
930676,Burnsall Rd Covey,2024-01-28T13:20:00.000+00:00,transformer,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-28T13:20:00.000+00:00,ambient,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-28T13:10:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T13:10:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-6.69
930676,Burnsall Rd Covey,2024-01-28T13:10:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T13:10:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-64.07
930676,Burnsall Rd Covey,2024-01-28T13:10:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T13:10:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-3.82
930676,Burnsall Rd Covey,2024-01-28T13:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-28T13:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-28T13:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-28T13:10:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.99033
930676,Burnsall Rd Covey,2024-01-28T13:10:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.30605
930676,Burnsall Rd Covey,2024-01-28T13:10:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99655
930676,Burnsall Rd Covey,2024-01-28T13:10:00.000+00:00,feeder,05,L3 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-28T13:10:00.000+00:00,feeder,05,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-28T13:10:00.000+00:00,feeder,05,L1 Active Power,kW,5.0
930676,Burnsall Rd Covey,2024-01-28T13:10:00.000+00:00,feeder,05,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T13:10:00.000+00:00,feeder,05,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T13:10:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-28T13:10:00.000+00:00,feeder,05,L3 Current (Min),A,10.0
930676,Burnsall Rd Covey,2024-01-28T13:10:00.000+00:00,feeder,05,L3 Current (Max),A,10.0
930676,Burnsall Rd Covey,2024-01-28T13:10:00.000+00:00,feeder,05,L3 Current (RMS),A,10.0
930676,Burnsall Rd Covey,2024-01-28T13:10:00.000+00:00,feeder,05,L2 Current (Min),A,0.75
930676,Burnsall Rd Covey,2024-01-28T13:10:00.000+00:00,feeder,05,L2 Current (Max),A,0.88
930676,Burnsall Rd Covey,2024-01-28T13:10:00.000+00:00,feeder,05,L2 Current (RMS),A,0.88
930676,Burnsall Rd Covey,2024-01-28T13:10:00.000+00:00,feeder,05,L1 Current (Min),A,20.88
930676,Burnsall Rd Covey,2024-01-28T13:10:00.000+00:00,feeder,05,L1 Current (Max),A,20.88
930676,Burnsall Rd Covey,2024-01-28T13:10:00.000+00:00,feeder,05,L1 Current (RMS),A,20.88
930676,Burnsall Rd Covey,2024-01-28T13:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T13:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-5.31
930676,Burnsall Rd Covey,2024-01-28T13:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T13:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,0.25
930676,Burnsall Rd Covey,2024-01-28T13:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T13:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-6.63
930676,Burnsall Rd Covey,2024-01-28T13:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-28T13:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-28T13:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-28T13:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99109
930676,Burnsall Rd Covey,2024-01-28T13:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99539
930676,Burnsall Rd Covey,2024-01-28T13:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98096
930676,Burnsall Rd Covey,2024-01-28T13:10:00.000+00:00,feeder,04,L3 Active Power,kW,8.0
930676,Burnsall Rd Covey,2024-01-28T13:10:00.000+00:00,feeder,04,L2 Active Power,kW,8.0
930676,Burnsall Rd Covey,2024-01-28T13:10:00.000+00:00,feeder,04,L1 Active Power,kW,5.0
930676,Burnsall Rd Covey,2024-01-28T13:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T13:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T13:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-28T13:10:00.000+00:00,feeder,04,L3 Current (Min),A,34.38
930676,Burnsall Rd Covey,2024-01-28T13:10:00.000+00:00,feeder,04,L3 Current (Max),A,34.5
930676,Burnsall Rd Covey,2024-01-28T13:10:00.000+00:00,feeder,04,L3 Current (RMS),A,34.5
930676,Burnsall Rd Covey,2024-01-28T13:10:00.000+00:00,feeder,04,L2 Current (Min),A,34.88
930676,Burnsall Rd Covey,2024-01-28T13:10:00.000+00:00,feeder,04,L2 Current (Max),A,34.88
930676,Burnsall Rd Covey,2024-01-28T13:10:00.000+00:00,feeder,04,L2 Current (RMS),A,34.88
930676,Burnsall Rd Covey,2024-01-28T13:10:00.000+00:00,feeder,04,L1 Current (Min),A,21.5
930676,Burnsall Rd Covey,2024-01-28T13:10:00.000+00:00,feeder,04,L1 Current (Max),A,21.62
930676,Burnsall Rd Covey,2024-01-28T13:10:00.000+00:00,feeder,04,L1 Current (RMS),A,21.62
930676,Burnsall Rd Covey,2024-01-28T13:10:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T13:10:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-48.56
930676,Burnsall Rd Covey,2024-01-28T13:10:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T13:10:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-42.19
930676,Burnsall Rd Covey,2024-01-28T13:10:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T13:10:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-26.06
930676,Burnsall Rd Covey,2024-01-28T13:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-28T13:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-28T13:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.0
930676,Burnsall Rd Covey,2024-01-28T13:10:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.626
930676,Burnsall Rd Covey,2024-01-28T13:10:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.70504
930676,Burnsall Rd Covey,2024-01-28T13:10:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.88049
930676,Burnsall Rd Covey,2024-01-28T13:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-28T13:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-28T13:10:00.000+00:00,feeder,03,L1 Active Power,kW,8.0
930676,Burnsall Rd Covey,2024-01-28T13:10:00.000+00:00,feeder,03,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T13:10:00.000+00:00,feeder,03,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T13:10:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-28T13:10:00.000+00:00,feeder,03,L3 Current (Min),A,17.25
930676,Burnsall Rd Covey,2024-01-28T13:10:00.000+00:00,feeder,03,L3 Current (Max),A,17.25
930676,Burnsall Rd Covey,2024-01-28T13:10:00.000+00:00,feeder,03,L3 Current (RMS),A,17.25
930676,Burnsall Rd Covey,2024-01-28T13:10:00.000+00:00,feeder,03,L2 Current (Min),A,17.38
930676,Burnsall Rd Covey,2024-01-28T13:10:00.000+00:00,feeder,03,L2 Current (Max),A,17.38
930676,Burnsall Rd Covey,2024-01-28T13:10:00.000+00:00,feeder,03,L2 Current (RMS),A,17.38
930676,Burnsall Rd Covey,2024-01-28T13:10:00.000+00:00,feeder,03,L1 Current (Min),A,36.0
930676,Burnsall Rd Covey,2024-01-28T13:10:00.000+00:00,feeder,03,L1 Current (Max),A,36.0
930676,Burnsall Rd Covey,2024-01-28T13:10:00.000+00:00,feeder,03,L1 Current (RMS),A,36.0
930676,Burnsall Rd Covey,2024-01-28T13:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T13:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,20.25
930676,Burnsall Rd Covey,2024-01-28T13:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T13:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,45.56
930676,Burnsall Rd Covey,2024-01-28T13:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T13:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,36.37
930676,Burnsall Rd Covey,2024-01-28T13:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-28T13:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-28T13:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-28T13:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.91046
930676,Burnsall Rd Covey,2024-01-28T13:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.63064
930676,Burnsall Rd Covey,2024-01-28T13:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.78595
