Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930676,Burnsall Rd Covey,2024-01-28T13:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-28T13:10:00.000+00:00,feeder,02,L2 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-28T13:10:00.000+00:00,feeder,02,L1 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-28T13:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T13:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T13:10:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-28T13:10:00.000+00:00,feeder,02,L3 Current (Min),A,7.0
930676,Burnsall Rd Covey,2024-01-28T13:10:00.000+00:00,feeder,02,L3 Current (Max),A,7.0
930676,Burnsall Rd Covey,2024-01-28T13:10:00.000+00:00,feeder,02,L3 Current (RMS),A,7.0
930676,Burnsall Rd Covey,2024-01-28T13:10:00.000+00:00,feeder,02,L2 Current (Min),A,4.0
930676,Burnsall Rd Covey,2024-01-28T13:10:00.000+00:00,feeder,02,L2 Current (Max),A,4.38
930676,Burnsall Rd Covey,2024-01-28T13:10:00.000+00:00,feeder,02,L2 Current (RMS),A,4.25
930676,Burnsall Rd Covey,2024-01-28T13:10:00.000+00:00,feeder,02,L1 Current (Min),A,6.0
930676,Burnsall Rd Covey,2024-01-28T13:10:00.000+00:00,feeder,02,L1 Current (Max),A,6.12
930676,Burnsall Rd Covey,2024-01-28T13:10:00.000+00:00,feeder,02,L1 Current (RMS),A,6.0
930676,Burnsall Rd Covey,2024-01-28T13:10:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T13:10:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-81.87
930676,Burnsall Rd Covey,2024-01-28T13:10:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T13:10:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-124.88
930676,Burnsall Rd Covey,2024-01-28T13:10:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T13:10:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-87.37
930676,Burnsall Rd Covey,2024-01-28T13:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-28T13:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-28T13:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-28T13:10:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.13436
930676,Burnsall Rd Covey,2024-01-28T13:10:00.000+00:00,feeder,01,L2 Power Factor,Unitless,-0.21422
930676,Burnsall Rd Covey,2024-01-28T13:10:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.00768
930676,Burnsall Rd Covey,2024-01-28T13:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-28T13:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-28T13:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-28T13:10:00.000+00:00,feeder,01,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T13:10:00.000+00:00,feeder,01,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T13:10:00.000+00:00,feeder,01,L3 Current (Min),A,4.38
930676,Burnsall Rd Covey,2024-01-28T13:10:00.000+00:00,feeder,01,L3 Current (Max),A,4.38
930676,Burnsall Rd Covey,2024-01-28T13:10:00.000+00:00,feeder,01,L3 Current (RMS),A,4.38
930676,Burnsall Rd Covey,2024-01-28T13:10:00.000+00:00,feeder,01,L2 Current (Min),A,4.88
930676,Burnsall Rd Covey,2024-01-28T13:10:00.000+00:00,feeder,01,L2 Current (Max),A,5.0
930676,Burnsall Rd Covey,2024-01-28T13:10:00.000+00:00,feeder,01,L2 Current (RMS),A,4.88
930676,Burnsall Rd Covey,2024-01-28T13:10:00.000+00:00,feeder,01,L1 Current (Min),A,4.5
930676,Burnsall Rd Covey,2024-01-28T13:10:00.000+00:00,feeder,01,L1 Current (Max),A,4.62
930676,Burnsall Rd Covey,2024-01-28T13:10:00.000+00:00,feeder,01,L1 Current (RMS),A,4.62
930676,Burnsall Rd Covey,2024-01-28T13:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.05
930676,Burnsall Rd Covey,2024-01-28T13:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.08
930676,Burnsall Rd Covey,2024-01-28T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
930676,Burnsall Rd Covey,2024-01-28T13:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.95
930676,Burnsall Rd Covey,2024-01-28T13:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.0
930676,Burnsall Rd Covey,2024-01-28T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
930676,Burnsall Rd Covey,2024-01-28T13:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.22
930676,Burnsall Rd Covey,2024-01-28T13:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.23
930676,Burnsall Rd Covey,2024-01-28T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
930676,Burnsall Rd Covey,2024-01-28T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930676,Burnsall Rd Covey,2024-01-28T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-28T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930676,Burnsall Rd Covey,2024-01-28T13:10:00.000+00:00,busbar,,L3 Active Power,kW,15.0
930676,Burnsall Rd Covey,2024-01-28T13:10:00.000+00:00,busbar,,L2 Active Power,kW,12.0
930676,Burnsall Rd Covey,2024-01-28T13:10:00.000+00:00,busbar,,L1 Active Power,kW,19.0
930676,Burnsall Rd Covey,2024-01-28T13:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T13:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T13:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-28T13:10:00.000+00:00,busbar,,L3 Current (Min),A,65.62
930676,Burnsall Rd Covey,2024-01-28T13:10:00.000+00:00,busbar,,L3 Current (Max),A,65.75
930676,Burnsall Rd Covey,2024-01-28T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.75
930676,Burnsall Rd Covey,2024-01-28T13:10:00.000+00:00,busbar,,L2 Current (Min),A,50.75
930676,Burnsall Rd Covey,2024-01-28T13:10:00.000+00:00,busbar,,L2 Current (Max),A,51.12
930676,Burnsall Rd Covey,2024-01-28T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.88
930676,Burnsall Rd Covey,2024-01-28T13:10:00.000+00:00,busbar,,L1 Current (Min),A,82.0
930676,Burnsall Rd Covey,2024-01-28T13:10:00.000+00:00,busbar,,L1 Current (Max),A,82.25
930676,Burnsall Rd Covey,2024-01-28T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.12
930676,Burnsall Rd Covey,2024-01-28T13:10:00.000+00:00,transformer,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-28T13:10:00.000+00:00,ambient,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-28T13:00:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T13:00:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-6.69
930676,Burnsall Rd Covey,2024-01-28T13:00:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T13:00:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-64.19
930676,Burnsall Rd Covey,2024-01-28T13:00:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T13:00:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-3.75
930676,Burnsall Rd Covey,2024-01-28T13:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-28T13:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-28T13:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-28T13:00:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.98935
930676,Burnsall Rd Covey,2024-01-28T13:00:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.25127
930676,Burnsall Rd Covey,2024-01-28T13:00:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99698
930676,Burnsall Rd Covey,2024-01-28T13:00:00.000+00:00,feeder,05,L3 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-28T13:00:00.000+00:00,feeder,05,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-28T13:00:00.000+00:00,feeder,05,L1 Active Power,kW,5.0
930676,Burnsall Rd Covey,2024-01-28T13:00:00.000+00:00,feeder,05,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T13:00:00.000+00:00,feeder,05,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T13:00:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-28T13:00:00.000+00:00,feeder,05,L3 Current (Min),A,9.88
930676,Burnsall Rd Covey,2024-01-28T13:00:00.000+00:00,feeder,05,L3 Current (Max),A,10.0
930676,Burnsall Rd Covey,2024-01-28T13:00:00.000+00:00,feeder,05,L3 Current (RMS),A,10.0
930676,Burnsall Rd Covey,2024-01-28T13:00:00.000+00:00,feeder,05,L2 Current (Min),A,0.88
930676,Burnsall Rd Covey,2024-01-28T13:00:00.000+00:00,feeder,05,L2 Current (Max),A,1.0
930676,Burnsall Rd Covey,2024-01-28T13:00:00.000+00:00,feeder,05,L2 Current (RMS),A,1.0
930676,Burnsall Rd Covey,2024-01-28T13:00:00.000+00:00,feeder,05,L1 Current (Min),A,20.62
930676,Burnsall Rd Covey,2024-01-28T13:00:00.000+00:00,feeder,05,L1 Current (Max),A,20.75
930676,Burnsall Rd Covey,2024-01-28T13:00:00.000+00:00,feeder,05,L1 Current (RMS),A,20.75
930676,Burnsall Rd Covey,2024-01-28T13:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T13:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-6.06
930676,Burnsall Rd Covey,2024-01-28T13:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T13:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,0.94
930676,Burnsall Rd Covey,2024-01-28T13:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T13:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-6.81
930676,Burnsall Rd Covey,2024-01-28T13:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-28T13:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-28T13:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-28T13:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99005
930676,Burnsall Rd Covey,2024-01-28T13:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99576
930676,Burnsall Rd Covey,2024-01-28T13:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.97339
930676,Burnsall Rd Covey,2024-01-28T13:00:00.000+00:00,feeder,04,L3 Active Power,kW,8.0
930676,Burnsall Rd Covey,2024-01-28T13:00:00.000+00:00,feeder,04,L2 Active Power,kW,10.0
930676,Burnsall Rd Covey,2024-01-28T13:00:00.000+00:00,feeder,04,L1 Active Power,kW,4.0
930676,Burnsall Rd Covey,2024-01-28T13:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T13:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T13:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-28T13:00:00.000+00:00,feeder,04,L3 Current (Min),A,34.12
930676,Burnsall Rd Covey,2024-01-28T13:00:00.000+00:00,feeder,04,L3 Current (Max),A,34.25
930676,Burnsall Rd Covey,2024-01-28T13:00:00.000+00:00,feeder,04,L3 Current (RMS),A,34.12
930676,Burnsall Rd Covey,2024-01-28T13:00:00.000+00:00,feeder,04,L2 Current (Min),A,39.75
930676,Burnsall Rd Covey,2024-01-28T13:00:00.000+00:00,feeder,04,L2 Current (Max),A,39.88
930676,Burnsall Rd Covey,2024-01-28T13:00:00.000+00:00,feeder,04,L2 Current (RMS),A,39.75
930676,Burnsall Rd Covey,2024-01-28T13:00:00.000+00:00,feeder,04,L1 Current (Min),A,17.38
930676,Burnsall Rd Covey,2024-01-28T13:00:00.000+00:00,feeder,04,L1 Current (Max),A,17.5
930676,Burnsall Rd Covey,2024-01-28T13:00:00.000+00:00,feeder,04,L1 Current (RMS),A,17.5
930676,Burnsall Rd Covey,2024-01-28T13:00:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T13:00:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-52.94
930676,Burnsall Rd Covey,2024-01-28T13:00:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T13:00:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-32.93
930676,Burnsall Rd Covey,2024-01-28T13:00:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T13:00:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-16.69
930676,Burnsall Rd Covey,2024-01-28T13:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-28T13:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-28T13:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-28T13:00:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.57183
930676,Burnsall Rd Covey,2024-01-28T13:00:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.79718
930676,Burnsall Rd Covey,2024-01-28T13:00:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.94665
930676,Burnsall Rd Covey,2024-01-28T13:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-28T13:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-28T13:00:00.000+00:00,feeder,03,L1 Active Power,kW,9.0
930676,Burnsall Rd Covey,2024-01-28T13:00:00.000+00:00,feeder,03,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T13:00:00.000+00:00,feeder,03,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T13:00:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-28T13:00:00.000+00:00,feeder,03,L3 Current (Min),A,17.88
930676,Burnsall Rd Covey,2024-01-28T13:00:00.000+00:00,feeder,03,L3 Current (Max),A,17.88
930676,Burnsall Rd Covey,2024-01-28T13:00:00.000+00:00,feeder,03,L3 Current (RMS),A,17.88
930676,Burnsall Rd Covey,2024-01-28T13:00:00.000+00:00,feeder,03,L2 Current (Min),A,17.75
930676,Burnsall Rd Covey,2024-01-28T13:00:00.000+00:00,feeder,03,L2 Current (Max),A,18.0
930676,Burnsall Rd Covey,2024-01-28T13:00:00.000+00:00,feeder,03,L2 Current (RMS),A,17.75
930676,Burnsall Rd Covey,2024-01-28T13:00:00.000+00:00,feeder,03,L1 Current (Min),A,40.62
930676,Burnsall Rd Covey,2024-01-28T13:00:00.000+00:00,feeder,03,L1 Current (Max),A,40.88
930676,Burnsall Rd Covey,2024-01-28T13:00:00.000+00:00,feeder,03,L1 Current (RMS),A,40.75
930676,Burnsall Rd Covey,2024-01-28T13:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T13:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,19.94
930676,Burnsall Rd Covey,2024-01-28T13:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T13:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,51.69
930676,Burnsall Rd Covey,2024-01-28T13:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T13:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,36.31
930676,Burnsall Rd Covey,2024-01-28T13:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-28T13:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-28T13:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-28T13:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.91434
930676,Burnsall Rd Covey,2024-01-28T13:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.55929
930676,Burnsall Rd Covey,2024-01-28T13:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.77649
930676,Burnsall Rd Covey,2024-01-28T13:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-28T13:00:00.000+00:00,feeder,02,L2 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-28T13:00:00.000+00:00,feeder,02,L1 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-28T13:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T13:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T13:00:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-28T13:00:00.000+00:00,feeder,02,L3 Current (Min),A,6.75
930676,Burnsall Rd Covey,2024-01-28T13:00:00.000+00:00,feeder,02,L3 Current (Max),A,6.75
930676,Burnsall Rd Covey,2024-01-28T13:00:00.000+00:00,feeder,02,L3 Current (RMS),A,6.75
930676,Burnsall Rd Covey,2024-01-28T13:00:00.000+00:00,feeder,02,L2 Current (Min),A,4.38
930676,Burnsall Rd Covey,2024-01-28T13:00:00.000+00:00,feeder,02,L2 Current (Max),A,4.88
930676,Burnsall Rd Covey,2024-01-28T13:00:00.000+00:00,feeder,02,L2 Current (RMS),A,4.75
930676,Burnsall Rd Covey,2024-01-28T13:00:00.000+00:00,feeder,02,L1 Current (Min),A,6.25
930676,Burnsall Rd Covey,2024-01-28T13:00:00.000+00:00,feeder,02,L1 Current (Max),A,6.5
930676,Burnsall Rd Covey,2024-01-28T13:00:00.000+00:00,feeder,02,L1 Current (RMS),A,6.38
930676,Burnsall Rd Covey,2024-01-28T13:00:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T13:00:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-78.19
930676,Burnsall Rd Covey,2024-01-28T13:00:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T13:00:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-114.62
930676,Burnsall Rd Covey,2024-01-28T13:00:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T13:00:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-90.69
930676,Burnsall Rd Covey,2024-01-28T13:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-28T13:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-28T13:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-28T13:00:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.17418
930676,Burnsall Rd Covey,2024-01-28T13:00:00.000+00:00,feeder,01,L2 Power Factor,Unitless,-0.12105
930676,Burnsall Rd Covey,2024-01-28T13:00:00.000+00:00,feeder,01,L1 Power Factor,Unitless,-0.07433
930676,Burnsall Rd Covey,2024-01-28T13:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-28T13:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-28T13:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-28T13:00:00.000+00:00,feeder,01,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T13:00:00.000+00:00,feeder,01,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T13:00:00.000+00:00,feeder,01,L3 Current (Min),A,4.88
930676,Burnsall Rd Covey,2024-01-28T13:00:00.000+00:00,feeder,01,L3 Current (Max),A,5.0
930676,Burnsall Rd Covey,2024-01-28T13:00:00.000+00:00,feeder,01,L3 Current (RMS),A,4.88
930676,Burnsall Rd Covey,2024-01-28T13:00:00.000+00:00,feeder,01,L2 Current (Min),A,5.62
930676,Burnsall Rd Covey,2024-01-28T13:00:00.000+00:00,feeder,01,L2 Current (Max),A,9.62
930676,Burnsall Rd Covey,2024-01-28T13:00:00.000+00:00,feeder,01,L2 Current (RMS),A,8.12
930676,Burnsall Rd Covey,2024-01-28T13:00:00.000+00:00,feeder,01,L1 Current (Min),A,4.62
930676,Burnsall Rd Covey,2024-01-28T13:00:00.000+00:00,feeder,01,L1 Current (Max),A,5.5
930676,Burnsall Rd Covey,2024-01-28T13:00:00.000+00:00,feeder,01,L1 Current (RMS),A,5.12
930676,Burnsall Rd Covey,2024-01-28T13:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.22
930676,Burnsall Rd Covey,2024-01-28T13:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.28
930676,Burnsall Rd Covey,2024-01-28T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
930676,Burnsall Rd Covey,2024-01-28T13:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.89
930676,Burnsall Rd Covey,2024-01-28T13:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.94
930676,Burnsall Rd Covey,2024-01-28T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
930676,Burnsall Rd Covey,2024-01-28T13:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.28
930676,Burnsall Rd Covey,2024-01-28T13:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.33
930676,Burnsall Rd Covey,2024-01-28T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
930676,Burnsall Rd Covey,2024-01-28T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930676,Burnsall Rd Covey,2024-01-28T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-28T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930676,Burnsall Rd Covey,2024-01-28T13:00:00.000+00:00,busbar,,L3 Active Power,kW,15.0
930676,Burnsall Rd Covey,2024-01-28T13:00:00.000+00:00,busbar,,L2 Active Power,kW,14.0
930676,Burnsall Rd Covey,2024-01-28T13:00:00.000+00:00,busbar,,L1 Active Power,kW,20.0
930676,Burnsall Rd Covey,2024-01-28T13:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T13:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T13:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-28T13:00:00.000+00:00,busbar,,L3 Current (Min),A,65.38
930676,Burnsall Rd Covey,2024-01-28T13:00:00.000+00:00,busbar,,L3 Current (Max),A,65.62
930676,Burnsall Rd Covey,2024-01-28T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.5
930676,Burnsall Rd Covey,2024-01-28T13:00:00.000+00:00,busbar,,L2 Current (Min),A,57.25
930676,Burnsall Rd Covey,2024-01-28T13:00:00.000+00:00,busbar,,L2 Current (Max),A,58.62
930676,Burnsall Rd Covey,2024-01-28T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.88
930676,Burnsall Rd Covey,2024-01-28T13:00:00.000+00:00,busbar,,L1 Current (Min),A,83.12
930676,Burnsall Rd Covey,2024-01-28T13:00:00.000+00:00,busbar,,L1 Current (Max),A,83.75
930676,Burnsall Rd Covey,2024-01-28T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.38
930676,Burnsall Rd Covey,2024-01-28T13:00:00.000+00:00,transformer,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-28T13:00:00.000+00:00,ambient,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-28T12:50:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T12:50:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-6.44
930676,Burnsall Rd Covey,2024-01-28T12:50:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T12:50:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-68.18
930676,Burnsall Rd Covey,2024-01-28T12:50:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T12:50:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-2.44
930676,Burnsall Rd Covey,2024-01-28T12:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-28T12:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-28T12:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-28T12:50:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.98975
930676,Burnsall Rd Covey,2024-01-28T12:50:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.23162
930676,Burnsall Rd Covey,2024-01-28T12:50:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99857
930676,Burnsall Rd Covey,2024-01-28T12:50:00.000+00:00,feeder,05,L3 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-28T12:50:00.000+00:00,feeder,05,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-28T12:50:00.000+00:00,feeder,05,L1 Active Power,kW,7.0
930676,Burnsall Rd Covey,2024-01-28T12:50:00.000+00:00,feeder,05,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T12:50:00.000+00:00,feeder,05,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T12:50:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-28T12:50:00.000+00:00,feeder,05,L3 Current (Min),A,10.0
930676,Burnsall Rd Covey,2024-01-28T12:50:00.000+00:00,feeder,05,L3 Current (Max),A,10.12
930676,Burnsall Rd Covey,2024-01-28T12:50:00.000+00:00,feeder,05,L3 Current (RMS),A,10.0
930676,Burnsall Rd Covey,2024-01-28T12:50:00.000+00:00,feeder,05,L2 Current (Min),A,0.88
930676,Burnsall Rd Covey,2024-01-28T12:50:00.000+00:00,feeder,05,L2 Current (Max),A,1.12
930676,Burnsall Rd Covey,2024-01-28T12:50:00.000+00:00,feeder,05,L2 Current (RMS),A,1.0
930676,Burnsall Rd Covey,2024-01-28T12:50:00.000+00:00,feeder,05,L1 Current (Min),A,30.62
930676,Burnsall Rd Covey,2024-01-28T12:50:00.000+00:00,feeder,05,L1 Current (Max),A,30.75
930676,Burnsall Rd Covey,2024-01-28T12:50:00.000+00:00,feeder,05,L1 Current (RMS),A,30.62
930676,Burnsall Rd Covey,2024-01-28T12:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T12:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-7.19
930676,Burnsall Rd Covey,2024-01-28T12:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T12:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,1.31
930676,Burnsall Rd Covey,2024-01-28T12:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T12:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-7.0
930676,Burnsall Rd Covey,2024-01-28T12:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-28T12:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-28T12:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-28T12:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98257
930676,Burnsall Rd Covey,2024-01-28T12:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99503
930676,Burnsall Rd Covey,2024-01-28T12:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.97501
930676,Burnsall Rd Covey,2024-01-28T12:50:00.000+00:00,feeder,04,L3 Active Power,kW,6.0
930676,Burnsall Rd Covey,2024-01-28T12:50:00.000+00:00,feeder,04,L2 Active Power,kW,10.0
930676,Burnsall Rd Covey,2024-01-28T12:50:00.000+00:00,feeder,04,L1 Active Power,kW,4.0
930676,Burnsall Rd Covey,2024-01-28T12:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T12:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T12:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-28T12:50:00.000+00:00,feeder,04,L3 Current (Min),A,24.0
930676,Burnsall Rd Covey,2024-01-28T12:50:00.000+00:00,feeder,04,L3 Current (Max),A,24.25
930676,Burnsall Rd Covey,2024-01-28T12:50:00.000+00:00,feeder,04,L3 Current (RMS),A,24.12
930676,Burnsall Rd Covey,2024-01-28T12:50:00.000+00:00,feeder,04,L2 Current (Min),A,40.0
930676,Burnsall Rd Covey,2024-01-28T12:50:00.000+00:00,feeder,04,L2 Current (Max),A,40.12
930676,Burnsall Rd Covey,2024-01-28T12:50:00.000+00:00,feeder,04,L2 Current (RMS),A,40.12
930676,Burnsall Rd Covey,2024-01-28T12:50:00.000+00:00,feeder,04,L1 Current (Min),A,17.38
930676,Burnsall Rd Covey,2024-01-28T12:50:00.000+00:00,feeder,04,L1 Current (Max),A,17.5
930676,Burnsall Rd Covey,2024-01-28T12:50:00.000+00:00,feeder,04,L1 Current (RMS),A,17.5
930676,Burnsall Rd Covey,2024-01-28T12:50:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T12:50:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-49.62
930676,Burnsall Rd Covey,2024-01-28T12:50:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T12:50:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-42.94
930676,Burnsall Rd Covey,2024-01-28T12:50:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T12:50:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-26.0
930676,Burnsall Rd Covey,2024-01-28T12:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-28T12:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-28T12:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-28T12:50:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.61248
930676,Burnsall Rd Covey,2024-01-28T12:50:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.69274
930676,Burnsall Rd Covey,2024-01-28T12:50:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.87839
930676,Burnsall Rd Covey,2024-01-28T12:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-28T12:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-28T12:50:00.000+00:00,feeder,03,L1 Active Power,kW,7.0
930676,Burnsall Rd Covey,2024-01-28T12:50:00.000+00:00,feeder,03,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T12:50:00.000+00:00,feeder,03,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T12:50:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-28T12:50:00.000+00:00,feeder,03,L3 Current (Min),A,17.12
930676,Burnsall Rd Covey,2024-01-28T12:50:00.000+00:00,feeder,03,L3 Current (Max),A,17.38
930676,Burnsall Rd Covey,2024-01-28T12:50:00.000+00:00,feeder,03,L3 Current (RMS),A,17.25
930676,Burnsall Rd Covey,2024-01-28T12:50:00.000+00:00,feeder,03,L2 Current (Min),A,17.0
930676,Burnsall Rd Covey,2024-01-28T12:50:00.000+00:00,feeder,03,L2 Current (Max),A,17.25
930676,Burnsall Rd Covey,2024-01-28T12:50:00.000+00:00,feeder,03,L2 Current (RMS),A,17.12
930676,Burnsall Rd Covey,2024-01-28T12:50:00.000+00:00,feeder,03,L1 Current (Min),A,32.75
930676,Burnsall Rd Covey,2024-01-28T12:50:00.000+00:00,feeder,03,L1 Current (Max),A,32.88
930676,Burnsall Rd Covey,2024-01-28T12:50:00.000+00:00,feeder,03,L1 Current (RMS),A,32.88
930676,Burnsall Rd Covey,2024-01-28T12:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T12:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,25.75
930676,Burnsall Rd Covey,2024-01-28T12:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T12:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,51.38
930676,Burnsall Rd Covey,2024-01-28T12:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T12:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,35.13
930676,Burnsall Rd Covey,2024-01-28T12:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-28T12:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-28T12:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-28T12:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.88281
930676,Burnsall Rd Covey,2024-01-28T12:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.57208
930676,Burnsall Rd Covey,2024-01-28T12:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.7828
930676,Burnsall Rd Covey,2024-01-28T12:50:00.000+00:00,feeder,02,L3 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-28T12:50:00.000+00:00,feeder,02,L2 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-28T12:50:00.000+00:00,feeder,02,L1 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-28T12:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T12:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T12:50:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-28T12:50:00.000+00:00,feeder,02,L3 Current (Min),A,6.0
930676,Burnsall Rd Covey,2024-01-28T12:50:00.000+00:00,feeder,02,L3 Current (Max),A,6.12
930676,Burnsall Rd Covey,2024-01-28T12:50:00.000+00:00,feeder,02,L3 Current (RMS),A,6.12
930676,Burnsall Rd Covey,2024-01-28T12:50:00.000+00:00,feeder,02,L2 Current (Min),A,4.38
930676,Burnsall Rd Covey,2024-01-28T12:50:00.000+00:00,feeder,02,L2 Current (Max),A,4.88
930676,Burnsall Rd Covey,2024-01-28T12:50:00.000+00:00,feeder,02,L2 Current (RMS),A,4.62
930676,Burnsall Rd Covey,2024-01-28T12:50:00.000+00:00,feeder,02,L1 Current (Min),A,6.25
930676,Burnsall Rd Covey,2024-01-28T12:50:00.000+00:00,feeder,02,L1 Current (Max),A,6.5
930676,Burnsall Rd Covey,2024-01-28T12:50:00.000+00:00,feeder,02,L1 Current (RMS),A,6.38
930676,Burnsall Rd Covey,2024-01-28T12:50:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T12:50:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-78.13
930676,Burnsall Rd Covey,2024-01-28T12:50:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T12:50:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-122.19
930676,Burnsall Rd Covey,2024-01-28T12:50:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T12:50:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-86.19
930676,Burnsall Rd Covey,2024-01-28T12:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-28T12:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-28T12:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-28T12:50:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.18077
930676,Burnsall Rd Covey,2024-01-28T12:50:00.000+00:00,feeder,01,L2 Power Factor,Unitless,-0.13515
930676,Burnsall Rd Covey,2024-01-28T12:50:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.02519
930676,Burnsall Rd Covey,2024-01-28T12:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-28T12:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-28T12:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-28T12:50:00.000+00:00,feeder,01,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T12:50:00.000+00:00,feeder,01,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T12:50:00.000+00:00,feeder,01,L3 Current (Min),A,4.62
930676,Burnsall Rd Covey,2024-01-28T12:50:00.000+00:00,feeder,01,L3 Current (Max),A,5.25
930676,Burnsall Rd Covey,2024-01-28T12:50:00.000+00:00,feeder,01,L3 Current (RMS),A,4.75
930676,Burnsall Rd Covey,2024-01-28T12:50:00.000+00:00,feeder,01,L2 Current (Min),A,6.5
930676,Burnsall Rd Covey,2024-01-28T12:50:00.000+00:00,feeder,01,L2 Current (Max),A,8.25
930676,Burnsall Rd Covey,2024-01-28T12:50:00.000+00:00,feeder,01,L2 Current (RMS),A,7.38
930676,Burnsall Rd Covey,2024-01-28T12:50:00.000+00:00,feeder,01,L1 Current (Min),A,4.12
930676,Burnsall Rd Covey,2024-01-28T12:50:00.000+00:00,feeder,01,L1 Current (Max),A,4.75
930676,Burnsall Rd Covey,2024-01-28T12:50:00.000+00:00,feeder,01,L1 Current (RMS),A,4.5
930676,Burnsall Rd Covey,2024-01-28T12:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.81
930676,Burnsall Rd Covey,2024-01-28T12:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.84
930676,Burnsall Rd Covey,2024-01-28T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
930676,Burnsall Rd Covey,2024-01-28T12:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.81
930676,Burnsall Rd Covey,2024-01-28T12:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.83
930676,Burnsall Rd Covey,2024-01-28T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
930676,Burnsall Rd Covey,2024-01-28T12:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.81
930676,Burnsall Rd Covey,2024-01-28T12:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.89
930676,Burnsall Rd Covey,2024-01-28T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
930676,Burnsall Rd Covey,2024-01-28T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930676,Burnsall Rd Covey,2024-01-28T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-28T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930676,Burnsall Rd Covey,2024-01-28T12:50:00.000+00:00,busbar,,L3 Active Power,kW,12.0
930676,Burnsall Rd Covey,2024-01-28T12:50:00.000+00:00,busbar,,L2 Active Power,kW,13.0
930676,Burnsall Rd Covey,2024-01-28T12:50:00.000+00:00,busbar,,L1 Active Power,kW,20.0
930676,Burnsall Rd Covey,2024-01-28T12:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T12:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T12:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-28T12:50:00.000+00:00,busbar,,L3 Current (Min),A,54.88
930676,Burnsall Rd Covey,2024-01-28T12:50:00.000+00:00,busbar,,L3 Current (Max),A,55.25
930676,Burnsall Rd Covey,2024-01-28T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.0
930676,Burnsall Rd Covey,2024-01-28T12:50:00.000+00:00,busbar,,L2 Current (Min),A,55.62
930676,Burnsall Rd Covey,2024-01-28T12:50:00.000+00:00,busbar,,L2 Current (Max),A,56.25
930676,Burnsall Rd Covey,2024-01-28T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.0
930676,Burnsall Rd Covey,2024-01-28T12:50:00.000+00:00,busbar,,L1 Current (Min),A,84.38
930676,Burnsall Rd Covey,2024-01-28T12:50:00.000+00:00,busbar,,L1 Current (Max),A,84.62
930676,Burnsall Rd Covey,2024-01-28T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.5
930676,Burnsall Rd Covey,2024-01-28T12:50:00.000+00:00,transformer,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-28T12:50:00.000+00:00,ambient,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-28T12:40:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T12:40:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-6.63
930676,Burnsall Rd Covey,2024-01-28T12:40:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T12:40:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-63.07
930676,Burnsall Rd Covey,2024-01-28T12:40:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T12:40:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-3.5
930676,Burnsall Rd Covey,2024-01-28T12:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-28T12:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-28T12:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-28T12:40:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.99097
930676,Burnsall Rd Covey,2024-01-28T12:40:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.32305
930676,Burnsall Rd Covey,2024-01-28T12:40:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99719
930676,Burnsall Rd Covey,2024-01-28T12:40:00.000+00:00,feeder,05,L3 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-28T12:40:00.000+00:00,feeder,05,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-28T12:40:00.000+00:00,feeder,05,L1 Active Power,kW,5.0
930676,Burnsall Rd Covey,2024-01-28T12:40:00.000+00:00,feeder,05,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T12:40:00.000+00:00,feeder,05,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T12:40:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-28T12:40:00.000+00:00,feeder,05,L3 Current (Min),A,10.0
930676,Burnsall Rd Covey,2024-01-28T12:40:00.000+00:00,feeder,05,L3 Current (Max),A,10.12
930676,Burnsall Rd Covey,2024-01-28T12:40:00.000+00:00,feeder,05,L3 Current (RMS),A,10.0
930676,Burnsall Rd Covey,2024-01-28T12:40:00.000+00:00,feeder,05,L2 Current (Min),A,0.88
930676,Burnsall Rd Covey,2024-01-28T12:40:00.000+00:00,feeder,05,L2 Current (Max),A,1.0
930676,Burnsall Rd Covey,2024-01-28T12:40:00.000+00:00,feeder,05,L2 Current (RMS),A,0.88
930676,Burnsall Rd Covey,2024-01-28T12:40:00.000+00:00,feeder,05,L1 Current (Min),A,21.0
930676,Burnsall Rd Covey,2024-01-28T12:40:00.000+00:00,feeder,05,L1 Current (Max),A,21.12
930676,Burnsall Rd Covey,2024-01-28T12:40:00.000+00:00,feeder,05,L1 Current (RMS),A,21.0
930676,Burnsall Rd Covey,2024-01-28T12:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T12:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-6.87
930676,Burnsall Rd Covey,2024-01-28T12:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T12:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,1.56
930676,Burnsall Rd Covey,2024-01-28T12:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T12:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-7.87
930676,Burnsall Rd Covey,2024-01-28T12:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-28T12:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-28T12:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-28T12:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98624
930676,Burnsall Rd Covey,2024-01-28T12:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99423
930676,Burnsall Rd Covey,2024-01-28T12:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.97534
930676,Burnsall Rd Covey,2024-01-28T12:40:00.000+00:00,feeder,04,L3 Active Power,kW,7.0
930676,Burnsall Rd Covey,2024-01-28T12:40:00.000+00:00,feeder,04,L2 Active Power,kW,8.0
930676,Burnsall Rd Covey,2024-01-28T12:40:00.000+00:00,feeder,04,L1 Active Power,kW,5.0
930676,Burnsall Rd Covey,2024-01-28T12:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T12:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T12:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-28T12:40:00.000+00:00,feeder,04,L3 Current (Min),A,27.25
930676,Burnsall Rd Covey,2024-01-28T12:40:00.000+00:00,feeder,04,L3 Current (Max),A,27.62
930676,Burnsall Rd Covey,2024-01-28T12:40:00.000+00:00,feeder,04,L3 Current (RMS),A,27.5
930676,Burnsall Rd Covey,2024-01-28T12:40:00.000+00:00,feeder,04,L2 Current (Min),A,32.12
930676,Burnsall Rd Covey,2024-01-28T12:40:00.000+00:00,feeder,04,L2 Current (Max),A,32.38
930676,Burnsall Rd Covey,2024-01-28T12:40:00.000+00:00,feeder,04,L2 Current (RMS),A,32.25
930676,Burnsall Rd Covey,2024-01-28T12:40:00.000+00:00,feeder,04,L1 Current (Min),A,19.62
930676,Burnsall Rd Covey,2024-01-28T12:40:00.000+00:00,feeder,04,L1 Current (Max),A,19.75
930676,Burnsall Rd Covey,2024-01-28T12:40:00.000+00:00,feeder,04,L1 Current (RMS),A,19.75
930676,Burnsall Rd Covey,2024-01-28T12:40:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T12:40:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-40.13
930676,Burnsall Rd Covey,2024-01-28T12:40:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T12:40:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-42.0
930676,Burnsall Rd Covey,2024-01-28T12:40:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T12:40:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-23.62
930676,Burnsall Rd Covey,2024-01-28T12:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-28T12:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-28T12:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.0
930676,Burnsall Rd Covey,2024-01-28T12:40:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.72461
930676,Burnsall Rd Covey,2024-01-28T12:40:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.70373
930676,Burnsall Rd Covey,2024-01-28T12:40:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.90268
930676,Burnsall Rd Covey,2024-01-28T12:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-28T12:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-28T12:40:00.000+00:00,feeder,03,L1 Active Power,kW,9.0
930676,Burnsall Rd Covey,2024-01-28T12:40:00.000+00:00,feeder,03,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T12:40:00.000+00:00,feeder,03,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T12:40:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-28T12:40:00.000+00:00,feeder,03,L3 Current (Min),A,17.5
930676,Burnsall Rd Covey,2024-01-28T12:40:00.000+00:00,feeder,03,L3 Current (Max),A,17.62
930676,Burnsall Rd Covey,2024-01-28T12:40:00.000+00:00,feeder,03,L3 Current (RMS),A,17.5
930676,Burnsall Rd Covey,2024-01-28T12:40:00.000+00:00,feeder,03,L2 Current (Min),A,16.88
930676,Burnsall Rd Covey,2024-01-28T12:40:00.000+00:00,feeder,03,L2 Current (Max),A,17.12
930676,Burnsall Rd Covey,2024-01-28T12:40:00.000+00:00,feeder,03,L2 Current (RMS),A,17.0
930676,Burnsall Rd Covey,2024-01-28T12:40:00.000+00:00,feeder,03,L1 Current (Min),A,39.62
930676,Burnsall Rd Covey,2024-01-28T12:40:00.000+00:00,feeder,03,L1 Current (Max),A,39.88
930676,Burnsall Rd Covey,2024-01-28T12:40:00.000+00:00,feeder,03,L1 Current (RMS),A,39.75
930676,Burnsall Rd Covey,2024-01-28T12:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T12:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,24.31
930676,Burnsall Rd Covey,2024-01-28T12:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T12:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,49.38
930676,Burnsall Rd Covey,2024-01-28T12:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T12:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,36.37
930676,Burnsall Rd Covey,2024-01-28T12:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-28T12:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-28T12:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-28T12:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.8905
930676,Burnsall Rd Covey,2024-01-28T12:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.58489
930676,Burnsall Rd Covey,2024-01-28T12:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.79315
930676,Burnsall Rd Covey,2024-01-28T12:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-28T12:40:00.000+00:00,feeder,02,L2 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-28T12:40:00.000+00:00,feeder,02,L1 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-28T12:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T12:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T12:40:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-28T12:40:00.000+00:00,feeder,02,L3 Current (Min),A,7.62
930676,Burnsall Rd Covey,2024-01-28T12:40:00.000+00:00,feeder,02,L3 Current (Max),A,7.75
930676,Burnsall Rd Covey,2024-01-28T12:40:00.000+00:00,feeder,02,L3 Current (RMS),A,7.75
930676,Burnsall Rd Covey,2024-01-28T12:40:00.000+00:00,feeder,02,L2 Current (Min),A,4.25
930676,Burnsall Rd Covey,2024-01-28T12:40:00.000+00:00,feeder,02,L2 Current (Max),A,4.75
930676,Burnsall Rd Covey,2024-01-28T12:40:00.000+00:00,feeder,02,L2 Current (RMS),A,4.62
930676,Burnsall Rd Covey,2024-01-28T12:40:00.000+00:00,feeder,02,L1 Current (Min),A,6.38
930676,Burnsall Rd Covey,2024-01-28T12:40:00.000+00:00,feeder,02,L1 Current (Max),A,6.5
930676,Burnsall Rd Covey,2024-01-28T12:40:00.000+00:00,feeder,02,L1 Current (RMS),A,6.38
930676,Burnsall Rd Covey,2024-01-28T12:40:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T12:40:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-75.75
930676,Burnsall Rd Covey,2024-01-28T12:40:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T12:40:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-122.56
930676,Burnsall Rd Covey,2024-01-28T12:40:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T12:40:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-102.13
930676,Burnsall Rd Covey,2024-01-28T12:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-28T12:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-28T12:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-28T12:40:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.21718
930676,Burnsall Rd Covey,2024-01-28T12:40:00.000+00:00,feeder,01,L2 Power Factor,Unitless,-0.21822
930676,Burnsall Rd Covey,2024-01-28T12:40:00.000+00:00,feeder,01,L1 Power Factor,Unitless,-0.23439
930676,Burnsall Rd Covey,2024-01-28T12:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-28T12:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-28T12:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-28T12:40:00.000+00:00,feeder,01,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T12:40:00.000+00:00,feeder,01,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T12:40:00.000+00:00,feeder,01,L3 Current (Min),A,4.0
930676,Burnsall Rd Covey,2024-01-28T12:40:00.000+00:00,feeder,01,L3 Current (Max),A,4.25
930676,Burnsall Rd Covey,2024-01-28T12:40:00.000+00:00,feeder,01,L3 Current (RMS),A,4.12
930676,Burnsall Rd Covey,2024-01-28T12:40:00.000+00:00,feeder,01,L2 Current (Min),A,4.12
930676,Burnsall Rd Covey,2024-01-28T12:40:00.000+00:00,feeder,01,L2 Current (Max),A,5.25
930676,Burnsall Rd Covey,2024-01-28T12:40:00.000+00:00,feeder,01,L2 Current (RMS),A,4.62
930676,Burnsall Rd Covey,2024-01-28T12:40:00.000+00:00,feeder,01,L1 Current (Min),A,4.62
930676,Burnsall Rd Covey,2024-01-28T12:40:00.000+00:00,feeder,01,L1 Current (Max),A,5.12
