Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930676,Burnsall Rd Covey,2024-01-28T12:40:00.000+00:00,feeder,01,L1 Current (RMS),A,4.88
930676,Burnsall Rd Covey,2024-01-28T12:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.56
930676,Burnsall Rd Covey,2024-01-28T12:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.61
930676,Burnsall Rd Covey,2024-01-28T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
930676,Burnsall Rd Covey,2024-01-28T12:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.84
930676,Burnsall Rd Covey,2024-01-28T12:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.89
930676,Burnsall Rd Covey,2024-01-28T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
930676,Burnsall Rd Covey,2024-01-28T12:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.95
930676,Burnsall Rd Covey,2024-01-28T12:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.98
930676,Burnsall Rd Covey,2024-01-28T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
930676,Burnsall Rd Covey,2024-01-28T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930676,Burnsall Rd Covey,2024-01-28T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-28T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930676,Burnsall Rd Covey,2024-01-28T12:40:00.000+00:00,busbar,,L3 Active Power,kW,14.0
930676,Burnsall Rd Covey,2024-01-28T12:40:00.000+00:00,busbar,,L2 Active Power,kW,11.0
930676,Burnsall Rd Covey,2024-01-28T12:40:00.000+00:00,busbar,,L1 Active Power,kW,19.0
930676,Burnsall Rd Covey,2024-01-28T12:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T12:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T12:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-28T12:40:00.000+00:00,busbar,,L3 Current (Min),A,60.5
930676,Burnsall Rd Covey,2024-01-28T12:40:00.000+00:00,busbar,,L3 Current (Max),A,61.38
930676,Burnsall Rd Covey,2024-01-28T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.0
930676,Burnsall Rd Covey,2024-01-28T12:40:00.000+00:00,busbar,,L2 Current (Min),A,47.5
930676,Burnsall Rd Covey,2024-01-28T12:40:00.000+00:00,busbar,,L2 Current (Max),A,48.25
930676,Burnsall Rd Covey,2024-01-28T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.88
930676,Burnsall Rd Covey,2024-01-28T12:40:00.000+00:00,busbar,,L1 Current (Min),A,83.25
930676,Burnsall Rd Covey,2024-01-28T12:40:00.000+00:00,busbar,,L1 Current (Max),A,84.12
930676,Burnsall Rd Covey,2024-01-28T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.62
930676,Burnsall Rd Covey,2024-01-28T12:40:00.000+00:00,transformer,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-28T12:40:00.000+00:00,ambient,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-28T12:30:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T12:30:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-36.56
930676,Burnsall Rd Covey,2024-01-28T12:30:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T12:30:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-71.12
930676,Burnsall Rd Covey,2024-01-28T12:30:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T12:30:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-2.62
930676,Burnsall Rd Covey,2024-01-28T12:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-28T12:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-28T12:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-28T12:30:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.72921
930676,Burnsall Rd Covey,2024-01-28T12:30:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.29342
930676,Burnsall Rd Covey,2024-01-28T12:30:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99844
930676,Burnsall Rd Covey,2024-01-28T12:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-28T12:30:00.000+00:00,feeder,05,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-28T12:30:00.000+00:00,feeder,05,L1 Active Power,kW,8.0
930676,Burnsall Rd Covey,2024-01-28T12:30:00.000+00:00,feeder,05,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T12:30:00.000+00:00,feeder,05,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T12:30:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-28T12:30:00.000+00:00,feeder,05,L3 Current (Min),A,1.88
930676,Burnsall Rd Covey,2024-01-28T12:30:00.000+00:00,feeder,05,L3 Current (Max),A,2.0
930676,Burnsall Rd Covey,2024-01-28T12:30:00.000+00:00,feeder,05,L3 Current (RMS),A,2.0
930676,Burnsall Rd Covey,2024-01-28T12:30:00.000+00:00,feeder,05,L2 Current (Min),A,0.75
930676,Burnsall Rd Covey,2024-01-28T12:30:00.000+00:00,feeder,05,L2 Current (Max),A,0.75
930676,Burnsall Rd Covey,2024-01-28T12:30:00.000+00:00,feeder,05,L2 Current (RMS),A,0.75
930676,Burnsall Rd Covey,2024-01-28T12:30:00.000+00:00,feeder,05,L1 Current (Min),A,30.88
930676,Burnsall Rd Covey,2024-01-28T12:30:00.000+00:00,feeder,05,L1 Current (Max),A,31.0
930676,Burnsall Rd Covey,2024-01-28T12:30:00.000+00:00,feeder,05,L1 Current (RMS),A,31.0
930676,Burnsall Rd Covey,2024-01-28T12:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T12:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-7.81
930676,Burnsall Rd Covey,2024-01-28T12:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T12:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,0.38
930676,Burnsall Rd Covey,2024-01-28T12:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T12:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-9.56
930676,Burnsall Rd Covey,2024-01-28T12:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-28T12:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-28T12:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-28T12:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.97958
930676,Burnsall Rd Covey,2024-01-28T12:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99338
930676,Burnsall Rd Covey,2024-01-28T12:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.96085
930676,Burnsall Rd Covey,2024-01-28T12:30:00.000+00:00,feeder,04,L3 Active Power,kW,5.0
930676,Burnsall Rd Covey,2024-01-28T12:30:00.000+00:00,feeder,04,L2 Active Power,kW,7.0
930676,Burnsall Rd Covey,2024-01-28T12:30:00.000+00:00,feeder,04,L1 Active Power,kW,4.0
930676,Burnsall Rd Covey,2024-01-28T12:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T12:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T12:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-28T12:30:00.000+00:00,feeder,04,L3 Current (Min),A,19.88
930676,Burnsall Rd Covey,2024-01-28T12:30:00.000+00:00,feeder,04,L3 Current (Max),A,20.0
930676,Burnsall Rd Covey,2024-01-28T12:30:00.000+00:00,feeder,04,L3 Current (RMS),A,20.0
930676,Burnsall Rd Covey,2024-01-28T12:30:00.000+00:00,feeder,04,L2 Current (Min),A,28.5
930676,Burnsall Rd Covey,2024-01-28T12:30:00.000+00:00,feeder,04,L2 Current (Max),A,28.5
930676,Burnsall Rd Covey,2024-01-28T12:30:00.000+00:00,feeder,04,L2 Current (RMS),A,28.5
930676,Burnsall Rd Covey,2024-01-28T12:30:00.000+00:00,feeder,04,L1 Current (Min),A,15.25
930676,Burnsall Rd Covey,2024-01-28T12:30:00.000+00:00,feeder,04,L1 Current (Max),A,15.38
930676,Burnsall Rd Covey,2024-01-28T12:30:00.000+00:00,feeder,04,L1 Current (RMS),A,15.25
930676,Burnsall Rd Covey,2024-01-28T12:30:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T12:30:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-49.88
930676,Burnsall Rd Covey,2024-01-28T12:30:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T12:30:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-42.62
930676,Burnsall Rd Covey,2024-01-28T12:30:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T12:30:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-20.5
930676,Burnsall Rd Covey,2024-01-28T12:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-28T12:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-28T12:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-28T12:30:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.60815
930676,Burnsall Rd Covey,2024-01-28T12:30:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.69717
930676,Burnsall Rd Covey,2024-01-28T12:30:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.92288
930676,Burnsall Rd Covey,2024-01-28T12:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-28T12:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-28T12:30:00.000+00:00,feeder,03,L1 Active Power,kW,8.0
930676,Burnsall Rd Covey,2024-01-28T12:30:00.000+00:00,feeder,03,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T12:30:00.000+00:00,feeder,03,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T12:30:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-28T12:30:00.000+00:00,feeder,03,L3 Current (Min),A,16.75
930676,Burnsall Rd Covey,2024-01-28T12:30:00.000+00:00,feeder,03,L3 Current (Max),A,17.0
930676,Burnsall Rd Covey,2024-01-28T12:30:00.000+00:00,feeder,03,L3 Current (RMS),A,16.88
930676,Burnsall Rd Covey,2024-01-28T12:30:00.000+00:00,feeder,03,L2 Current (Min),A,17.12
930676,Burnsall Rd Covey,2024-01-28T12:30:00.000+00:00,feeder,03,L2 Current (Max),A,17.12
930676,Burnsall Rd Covey,2024-01-28T12:30:00.000+00:00,feeder,03,L2 Current (RMS),A,17.12
930676,Burnsall Rd Covey,2024-01-28T12:30:00.000+00:00,feeder,03,L1 Current (Min),A,37.0
930676,Burnsall Rd Covey,2024-01-28T12:30:00.000+00:00,feeder,03,L1 Current (Max),A,37.12
930676,Burnsall Rd Covey,2024-01-28T12:30:00.000+00:00,feeder,03,L1 Current (RMS),A,37.0
930676,Burnsall Rd Covey,2024-01-28T12:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T12:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,23.62
930676,Burnsall Rd Covey,2024-01-28T12:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T12:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,51.32
930676,Burnsall Rd Covey,2024-01-28T12:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T12:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,36.06
930676,Burnsall Rd Covey,2024-01-28T12:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-28T12:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-28T12:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-28T12:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.89322
930676,Burnsall Rd Covey,2024-01-28T12:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.60989
930676,Burnsall Rd Covey,2024-01-28T12:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.79205
930676,Burnsall Rd Covey,2024-01-28T12:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-28T12:30:00.000+00:00,feeder,02,L2 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-28T12:30:00.000+00:00,feeder,02,L1 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-28T12:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T12:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T12:30:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-28T12:30:00.000+00:00,feeder,02,L3 Current (Min),A,8.0
930676,Burnsall Rd Covey,2024-01-28T12:30:00.000+00:00,feeder,02,L3 Current (Max),A,8.0
930676,Burnsall Rd Covey,2024-01-28T12:30:00.000+00:00,feeder,02,L3 Current (RMS),A,8.0
930676,Burnsall Rd Covey,2024-01-28T12:30:00.000+00:00,feeder,02,L2 Current (Min),A,4.38
930676,Burnsall Rd Covey,2024-01-28T12:30:00.000+00:00,feeder,02,L2 Current (Max),A,4.5
930676,Burnsall Rd Covey,2024-01-28T12:30:00.000+00:00,feeder,02,L2 Current (RMS),A,4.38
930676,Burnsall Rd Covey,2024-01-28T12:30:00.000+00:00,feeder,02,L1 Current (Min),A,6.12
930676,Burnsall Rd Covey,2024-01-28T12:30:00.000+00:00,feeder,02,L1 Current (Max),A,6.25
930676,Burnsall Rd Covey,2024-01-28T12:30:00.000+00:00,feeder,02,L1 Current (RMS),A,6.25
930676,Burnsall Rd Covey,2024-01-28T12:30:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T12:30:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-90.69
930676,Burnsall Rd Covey,2024-01-28T12:30:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T12:30:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-135.81
930676,Burnsall Rd Covey,2024-01-28T12:30:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T12:30:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-110.0
930676,Burnsall Rd Covey,2024-01-28T12:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-28T12:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-28T12:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-28T12:30:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.00502
930676,Burnsall Rd Covey,2024-01-28T12:30:00.000+00:00,feeder,01,L2 Power Factor,Unitless,-0.40679
930676,Burnsall Rd Covey,2024-01-28T12:30:00.000+00:00,feeder,01,L1 Power Factor,Unitless,-0.28869
930676,Burnsall Rd Covey,2024-01-28T12:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-28T12:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-28T12:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-28T12:30:00.000+00:00,feeder,01,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T12:30:00.000+00:00,feeder,01,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T12:30:00.000+00:00,feeder,01,L3 Current (Min),A,3.38
930676,Burnsall Rd Covey,2024-01-28T12:30:00.000+00:00,feeder,01,L3 Current (Max),A,3.5
930676,Burnsall Rd Covey,2024-01-28T12:30:00.000+00:00,feeder,01,L3 Current (RMS),A,3.5
930676,Burnsall Rd Covey,2024-01-28T12:30:00.000+00:00,feeder,01,L2 Current (Min),A,3.0
930676,Burnsall Rd Covey,2024-01-28T12:30:00.000+00:00,feeder,01,L2 Current (Max),A,4.12
930676,Burnsall Rd Covey,2024-01-28T12:30:00.000+00:00,feeder,01,L2 Current (RMS),A,3.25
930676,Burnsall Rd Covey,2024-01-28T12:30:00.000+00:00,feeder,01,L1 Current (Min),A,3.62
930676,Burnsall Rd Covey,2024-01-28T12:30:00.000+00:00,feeder,01,L1 Current (Max),A,3.62
930676,Burnsall Rd Covey,2024-01-28T12:30:00.000+00:00,feeder,01,L1 Current (RMS),A,3.62
930676,Burnsall Rd Covey,2024-01-28T12:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.19
930676,Burnsall Rd Covey,2024-01-28T12:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.22
930676,Burnsall Rd Covey,2024-01-28T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
930676,Burnsall Rd Covey,2024-01-28T12:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.98
930676,Burnsall Rd Covey,2024-01-28T12:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.03
930676,Burnsall Rd Covey,2024-01-28T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
930676,Burnsall Rd Covey,2024-01-28T12:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.41
930676,Burnsall Rd Covey,2024-01-28T12:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.5
930676,Burnsall Rd Covey,2024-01-28T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
930676,Burnsall Rd Covey,2024-01-28T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930676,Burnsall Rd Covey,2024-01-28T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-28T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930676,Burnsall Rd Covey,2024-01-28T12:30:00.000+00:00,busbar,,L3 Active Power,kW,9.0
930676,Burnsall Rd Covey,2024-01-28T12:30:00.000+00:00,busbar,,L2 Active Power,kW,10.0
930676,Burnsall Rd Covey,2024-01-28T12:30:00.000+00:00,busbar,,L1 Active Power,kW,20.0
930676,Burnsall Rd Covey,2024-01-28T12:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T12:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T12:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-28T12:30:00.000+00:00,busbar,,L3 Current (Min),A,43.0
930676,Burnsall Rd Covey,2024-01-28T12:30:00.000+00:00,busbar,,L3 Current (Max),A,43.38
930676,Burnsall Rd Covey,2024-01-28T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.25
930676,Burnsall Rd Covey,2024-01-28T12:30:00.000+00:00,busbar,,L2 Current (Min),A,43.88
930676,Burnsall Rd Covey,2024-01-28T12:30:00.000+00:00,busbar,,L2 Current (Max),A,44.12
930676,Burnsall Rd Covey,2024-01-28T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.0
930676,Burnsall Rd Covey,2024-01-28T12:30:00.000+00:00,busbar,,L1 Current (Min),A,86.12
930676,Burnsall Rd Covey,2024-01-28T12:30:00.000+00:00,busbar,,L1 Current (Max),A,86.38
930676,Burnsall Rd Covey,2024-01-28T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.25
930676,Burnsall Rd Covey,2024-01-28T12:30:00.000+00:00,transformer,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-28T12:30:00.000+00:00,ambient,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-28T12:20:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T12:20:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-33.56
930676,Burnsall Rd Covey,2024-01-28T12:20:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T12:20:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-68.94
930676,Burnsall Rd Covey,2024-01-28T12:20:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T12:20:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-3.5
930676,Burnsall Rd Covey,2024-01-28T12:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-28T12:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-28T12:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-28T12:20:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.77295
930676,Burnsall Rd Covey,2024-01-28T12:20:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.31347
930676,Burnsall Rd Covey,2024-01-28T12:20:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.9971
930676,Burnsall Rd Covey,2024-01-28T12:20:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-28T12:20:00.000+00:00,feeder,05,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-28T12:20:00.000+00:00,feeder,05,L1 Active Power,kW,5.0
930676,Burnsall Rd Covey,2024-01-28T12:20:00.000+00:00,feeder,05,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T12:20:00.000+00:00,feeder,05,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T12:20:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-28T12:20:00.000+00:00,feeder,05,L3 Current (Min),A,2.12
930676,Burnsall Rd Covey,2024-01-28T12:20:00.000+00:00,feeder,05,L3 Current (Max),A,2.12
930676,Burnsall Rd Covey,2024-01-28T12:20:00.000+00:00,feeder,05,L3 Current (RMS),A,2.12
930676,Burnsall Rd Covey,2024-01-28T12:20:00.000+00:00,feeder,05,L2 Current (Min),A,0.75
930676,Burnsall Rd Covey,2024-01-28T12:20:00.000+00:00,feeder,05,L2 Current (Max),A,0.88
930676,Burnsall Rd Covey,2024-01-28T12:20:00.000+00:00,feeder,05,L2 Current (RMS),A,0.88
930676,Burnsall Rd Covey,2024-01-28T12:20:00.000+00:00,feeder,05,L1 Current (Min),A,21.12
930676,Burnsall Rd Covey,2024-01-28T12:20:00.000+00:00,feeder,05,L1 Current (Max),A,21.25
930676,Burnsall Rd Covey,2024-01-28T12:20:00.000+00:00,feeder,05,L1 Current (RMS),A,21.25
930676,Burnsall Rd Covey,2024-01-28T12:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T12:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-5.0
930676,Burnsall Rd Covey,2024-01-28T12:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T12:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,0.88
930676,Burnsall Rd Covey,2024-01-28T12:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T12:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-5.25
930676,Burnsall Rd Covey,2024-01-28T12:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-28T12:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-28T12:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-28T12:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99139
930676,Burnsall Rd Covey,2024-01-28T12:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99606
930676,Burnsall Rd Covey,2024-01-28T12:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98199
930676,Burnsall Rd Covey,2024-01-28T12:20:00.000+00:00,feeder,04,L3 Active Power,kW,8.0
930676,Burnsall Rd Covey,2024-01-28T12:20:00.000+00:00,feeder,04,L2 Active Power,kW,9.0
930676,Burnsall Rd Covey,2024-01-28T12:20:00.000+00:00,feeder,04,L1 Active Power,kW,5.0
930676,Burnsall Rd Covey,2024-01-28T12:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T12:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T12:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-28T12:20:00.000+00:00,feeder,04,L3 Current (Min),A,32.62
930676,Burnsall Rd Covey,2024-01-28T12:20:00.000+00:00,feeder,04,L3 Current (Max),A,32.75
930676,Burnsall Rd Covey,2024-01-28T12:20:00.000+00:00,feeder,04,L3 Current (RMS),A,32.62
930676,Burnsall Rd Covey,2024-01-28T12:20:00.000+00:00,feeder,04,L2 Current (Min),A,37.5
930676,Burnsall Rd Covey,2024-01-28T12:20:00.000+00:00,feeder,04,L2 Current (Max),A,37.62
930676,Burnsall Rd Covey,2024-01-28T12:20:00.000+00:00,feeder,04,L2 Current (RMS),A,37.62
930676,Burnsall Rd Covey,2024-01-28T12:20:00.000+00:00,feeder,04,L1 Current (Min),A,19.75
930676,Burnsall Rd Covey,2024-01-28T12:20:00.000+00:00,feeder,04,L1 Current (Max),A,19.88
930676,Burnsall Rd Covey,2024-01-28T12:20:00.000+00:00,feeder,04,L1 Current (RMS),A,19.88
930676,Burnsall Rd Covey,2024-01-28T12:20:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T12:20:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-49.38
930676,Burnsall Rd Covey,2024-01-28T12:20:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T12:20:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-34.13
930676,Burnsall Rd Covey,2024-01-28T12:20:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T12:20:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-17.0
930676,Burnsall Rd Covey,2024-01-28T12:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-28T12:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-28T12:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-28T12:20:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.6148
930676,Burnsall Rd Covey,2024-01-28T12:20:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.78177
930676,Burnsall Rd Covey,2024-01-28T12:20:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.94702
930676,Burnsall Rd Covey,2024-01-28T12:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-28T12:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.0
930676,Burnsall Rd Covey,2024-01-28T12:20:00.000+00:00,feeder,03,L1 Active Power,kW,10.0
930676,Burnsall Rd Covey,2024-01-28T12:20:00.000+00:00,feeder,03,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T12:20:00.000+00:00,feeder,03,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T12:20:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-28T12:20:00.000+00:00,feeder,03,L3 Current (Min),A,17.12
930676,Burnsall Rd Covey,2024-01-28T12:20:00.000+00:00,feeder,03,L3 Current (Max),A,17.12
930676,Burnsall Rd Covey,2024-01-28T12:20:00.000+00:00,feeder,03,L3 Current (RMS),A,17.12
930676,Burnsall Rd Covey,2024-01-28T12:20:00.000+00:00,feeder,03,L2 Current (Min),A,18.88
930676,Burnsall Rd Covey,2024-01-28T12:20:00.000+00:00,feeder,03,L2 Current (Max),A,19.0
930676,Burnsall Rd Covey,2024-01-28T12:20:00.000+00:00,feeder,03,L2 Current (RMS),A,19.0
930676,Burnsall Rd Covey,2024-01-28T12:20:00.000+00:00,feeder,03,L1 Current (Min),A,42.75
930676,Burnsall Rd Covey,2024-01-28T12:20:00.000+00:00,feeder,03,L1 Current (Max),A,42.75
930676,Burnsall Rd Covey,2024-01-28T12:20:00.000+00:00,feeder,03,L1 Current (RMS),A,42.75
930676,Burnsall Rd Covey,2024-01-28T12:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T12:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,7.44
930676,Burnsall Rd Covey,2024-01-28T12:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T12:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,50.69
930676,Burnsall Rd Covey,2024-01-28T12:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T12:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,34.31
930676,Burnsall Rd Covey,2024-01-28T12:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-28T12:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-28T12:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-28T12:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.98837
930676,Burnsall Rd Covey,2024-01-28T12:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.60504
930676,Burnsall Rd Covey,2024-01-28T12:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.80322
930676,Burnsall Rd Covey,2024-01-28T12:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.0
930676,Burnsall Rd Covey,2024-01-28T12:20:00.000+00:00,feeder,02,L2 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-28T12:20:00.000+00:00,feeder,02,L1 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-28T12:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T12:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T12:20:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-28T12:20:00.000+00:00,feeder,02,L3 Current (Min),A,14.62
930676,Burnsall Rd Covey,2024-01-28T12:20:00.000+00:00,feeder,02,L3 Current (Max),A,14.62
930676,Burnsall Rd Covey,2024-01-28T12:20:00.000+00:00,feeder,02,L3 Current (RMS),A,14.62
930676,Burnsall Rd Covey,2024-01-28T12:20:00.000+00:00,feeder,02,L2 Current (Min),A,4.38
930676,Burnsall Rd Covey,2024-01-28T12:20:00.000+00:00,feeder,02,L2 Current (Max),A,4.38
930676,Burnsall Rd Covey,2024-01-28T12:20:00.000+00:00,feeder,02,L2 Current (RMS),A,4.38
930676,Burnsall Rd Covey,2024-01-28T12:20:00.000+00:00,feeder,02,L1 Current (Min),A,6.38
930676,Burnsall Rd Covey,2024-01-28T12:20:00.000+00:00,feeder,02,L1 Current (Max),A,6.5
930676,Burnsall Rd Covey,2024-01-28T12:20:00.000+00:00,feeder,02,L1 Current (RMS),A,6.5
930676,Burnsall Rd Covey,2024-01-28T12:20:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T12:20:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-89.13
930676,Burnsall Rd Covey,2024-01-28T12:20:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T12:20:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-125.5
930676,Burnsall Rd Covey,2024-01-28T12:20:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T12:20:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-96.25
930676,Burnsall Rd Covey,2024-01-28T12:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-28T12:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-28T12:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-28T12:20:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.04396
930676,Burnsall Rd Covey,2024-01-28T12:20:00.000+00:00,feeder,01,L2 Power Factor,Unitless,-0.3116
930676,Burnsall Rd Covey,2024-01-28T12:20:00.000+00:00,feeder,01,L1 Power Factor,Unitless,-0.06743
930676,Burnsall Rd Covey,2024-01-28T12:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-28T12:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-28T12:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-28T12:20:00.000+00:00,feeder,01,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T12:20:00.000+00:00,feeder,01,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T12:20:00.000+00:00,feeder,01,L3 Current (Min),A,3.88
930676,Burnsall Rd Covey,2024-01-28T12:20:00.000+00:00,feeder,01,L3 Current (Max),A,4.0
930676,Burnsall Rd Covey,2024-01-28T12:20:00.000+00:00,feeder,01,L3 Current (RMS),A,3.88
930676,Burnsall Rd Covey,2024-01-28T12:20:00.000+00:00,feeder,01,L2 Current (Min),A,5.38
930676,Burnsall Rd Covey,2024-01-28T12:20:00.000+00:00,feeder,01,L2 Current (Max),A,5.5
930676,Burnsall Rd Covey,2024-01-28T12:20:00.000+00:00,feeder,01,L2 Current (RMS),A,5.38
930676,Burnsall Rd Covey,2024-01-28T12:20:00.000+00:00,feeder,01,L1 Current (Min),A,3.75
930676,Burnsall Rd Covey,2024-01-28T12:20:00.000+00:00,feeder,01,L1 Current (Max),A,3.88
930676,Burnsall Rd Covey,2024-01-28T12:20:00.000+00:00,feeder,01,L1 Current (RMS),A,3.75
930676,Burnsall Rd Covey,2024-01-28T12:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.28
930676,Burnsall Rd Covey,2024-01-28T12:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.33
930676,Burnsall Rd Covey,2024-01-28T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
930676,Burnsall Rd Covey,2024-01-28T12:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.42
930676,Burnsall Rd Covey,2024-01-28T12:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.48
930676,Burnsall Rd Covey,2024-01-28T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
930676,Burnsall Rd Covey,2024-01-28T12:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.56
930676,Burnsall Rd Covey,2024-01-28T12:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.58
930676,Burnsall Rd Covey,2024-01-28T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
930676,Burnsall Rd Covey,2024-01-28T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930676,Burnsall Rd Covey,2024-01-28T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-28T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930676,Burnsall Rd Covey,2024-01-28T12:20:00.000+00:00,busbar,,L3 Active Power,kW,14.0
930676,Burnsall Rd Covey,2024-01-28T12:20:00.000+00:00,busbar,,L2 Active Power,kW,13.0
930676,Burnsall Rd Covey,2024-01-28T12:20:00.000+00:00,busbar,,L1 Active Power,kW,21.0
930676,Burnsall Rd Covey,2024-01-28T12:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T12:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T12:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-28T12:20:00.000+00:00,busbar,,L3 Current (Min),A,62.75
930676,Burnsall Rd Covey,2024-01-28T12:20:00.000+00:00,busbar,,L3 Current (Max),A,62.88
930676,Burnsall Rd Covey,2024-01-28T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.88
930676,Burnsall Rd Covey,2024-01-28T12:20:00.000+00:00,busbar,,L2 Current (Min),A,55.12
930676,Burnsall Rd Covey,2024-01-28T12:20:00.000+00:00,busbar,,L2 Current (Max),A,55.5
930676,Burnsall Rd Covey,2024-01-28T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.38
930676,Burnsall Rd Covey,2024-01-28T12:20:00.000+00:00,busbar,,L1 Current (Min),A,88.25
930676,Burnsall Rd Covey,2024-01-28T12:20:00.000+00:00,busbar,,L1 Current (Max),A,88.5
930676,Burnsall Rd Covey,2024-01-28T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.38
930676,Burnsall Rd Covey,2024-01-28T12:20:00.000+00:00,transformer,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-28T12:20:00.000+00:00,ambient,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-28T12:10:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T12:10:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-6.69
930676,Burnsall Rd Covey,2024-01-28T12:10:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T12:10:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,1.06
930676,Burnsall Rd Covey,2024-01-28T12:10:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T12:10:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-2.62
930676,Burnsall Rd Covey,2024-01-28T12:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-28T12:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-28T12:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-28T12:10:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.98752
930676,Burnsall Rd Covey,2024-01-28T12:10:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.95413
930676,Burnsall Rd Covey,2024-01-28T12:10:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99854
930676,Burnsall Rd Covey,2024-01-28T12:10:00.000+00:00,feeder,05,L3 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-28T12:10:00.000+00:00,feeder,05,L2 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-28T12:10:00.000+00:00,feeder,05,L1 Active Power,kW,7.0
930676,Burnsall Rd Covey,2024-01-28T12:10:00.000+00:00,feeder,05,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T12:10:00.000+00:00,feeder,05,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T12:10:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-28T12:10:00.000+00:00,feeder,05,L3 Current (Min),A,10.0
930676,Burnsall Rd Covey,2024-01-28T12:10:00.000+00:00,feeder,05,L3 Current (Max),A,10.0
930676,Burnsall Rd Covey,2024-01-28T12:10:00.000+00:00,feeder,05,L3 Current (RMS),A,10.0
930676,Burnsall Rd Covey,2024-01-28T12:10:00.000+00:00,feeder,05,L2 Current (Min),A,4.5
930676,Burnsall Rd Covey,2024-01-28T12:10:00.000+00:00,feeder,05,L2 Current (Max),A,4.62
930676,Burnsall Rd Covey,2024-01-28T12:10:00.000+00:00,feeder,05,L2 Current (RMS),A,4.62
930676,Burnsall Rd Covey,2024-01-28T12:10:00.000+00:00,feeder,05,L1 Current (Min),A,30.62
930676,Burnsall Rd Covey,2024-01-28T12:10:00.000+00:00,feeder,05,L1 Current (Max),A,30.75
930676,Burnsall Rd Covey,2024-01-28T12:10:00.000+00:00,feeder,05,L1 Current (RMS),A,30.62
930676,Burnsall Rd Covey,2024-01-28T12:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T12:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-6.0
930676,Burnsall Rd Covey,2024-01-28T12:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T12:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,0.38
930676,Burnsall Rd Covey,2024-01-28T12:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T12:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-8.19
930676,Burnsall Rd Covey,2024-01-28T12:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-28T12:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-28T12:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-28T12:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98892
930676,Burnsall Rd Covey,2024-01-28T12:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.9921
930676,Burnsall Rd Covey,2024-01-28T12:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.96143
930676,Burnsall Rd Covey,2024-01-28T12:10:00.000+00:00,feeder,04,L3 Active Power,kW,8.0
930676,Burnsall Rd Covey,2024-01-28T12:10:00.000+00:00,feeder,04,L2 Active Power,kW,8.0
930676,Burnsall Rd Covey,2024-01-28T12:10:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-28T12:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T12:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T12:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-28T12:10:00.000+00:00,feeder,04,L3 Current (Min),A,31.25
930676,Burnsall Rd Covey,2024-01-28T12:10:00.000+00:00,feeder,04,L3 Current (Max),A,31.5
930676,Burnsall Rd Covey,2024-01-28T12:10:00.000+00:00,feeder,04,L3 Current (RMS),A,31.38
930676,Burnsall Rd Covey,2024-01-28T12:10:00.000+00:00,feeder,04,L2 Current (Min),A,31.62
930676,Burnsall Rd Covey,2024-01-28T12:10:00.000+00:00,feeder,04,L2 Current (Max),A,31.62
930676,Burnsall Rd Covey,2024-01-28T12:10:00.000+00:00,feeder,04,L2 Current (RMS),A,31.62
930676,Burnsall Rd Covey,2024-01-28T12:10:00.000+00:00,feeder,04,L1 Current (Min),A,14.0
930676,Burnsall Rd Covey,2024-01-28T12:10:00.000+00:00,feeder,04,L1 Current (Max),A,14.12
930676,Burnsall Rd Covey,2024-01-28T12:10:00.000+00:00,feeder,04,L1 Current (RMS),A,14.12
930676,Burnsall Rd Covey,2024-01-28T12:10:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T12:10:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-47.12
930676,Burnsall Rd Covey,2024-01-28T12:10:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T12:10:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-40.94
930676,Burnsall Rd Covey,2024-01-28T12:10:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T12:10:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-27.94
930676,Burnsall Rd Covey,2024-01-28T12:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-28T12:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-28T12:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.0
930676,Burnsall Rd Covey,2024-01-28T12:10:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.64294
930676,Burnsall Rd Covey,2024-01-28T12:10:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.69839
930676,Burnsall Rd Covey,2024-01-28T12:10:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.86325
930676,Burnsall Rd Covey,2024-01-28T12:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-28T12:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-28T12:10:00.000+00:00,feeder,03,L1 Active Power,kW,7.0
930676,Burnsall Rd Covey,2024-01-28T12:10:00.000+00:00,feeder,03,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T12:10:00.000+00:00,feeder,03,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T12:10:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-28T12:10:00.000+00:00,feeder,03,L3 Current (Min),A,17.25
930676,Burnsall Rd Covey,2024-01-28T12:10:00.000+00:00,feeder,03,L3 Current (Max),A,17.38
930676,Burnsall Rd Covey,2024-01-28T12:10:00.000+00:00,feeder,03,L3 Current (RMS),A,17.38
930676,Burnsall Rd Covey,2024-01-28T12:10:00.000+00:00,feeder,03,L2 Current (Min),A,17.0
930676,Burnsall Rd Covey,2024-01-28T12:10:00.000+00:00,feeder,03,L2 Current (Max),A,17.12
930676,Burnsall Rd Covey,2024-01-28T12:10:00.000+00:00,feeder,03,L2 Current (RMS),A,17.0
930676,Burnsall Rd Covey,2024-01-28T12:10:00.000+00:00,feeder,03,L1 Current (Min),A,32.5
930676,Burnsall Rd Covey,2024-01-28T12:10:00.000+00:00,feeder,03,L1 Current (Max),A,33.0
930676,Burnsall Rd Covey,2024-01-28T12:10:00.000+00:00,feeder,03,L1 Current (RMS),A,32.62
930676,Burnsall Rd Covey,2024-01-28T12:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T12:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,19.94
930676,Burnsall Rd Covey,2024-01-28T12:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T12:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,48.75
930676,Burnsall Rd Covey,2024-01-28T12:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T12:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,34.63
930676,Burnsall Rd Covey,2024-01-28T12:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-28T12:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-28T12:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-28T12:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.90802
930676,Burnsall Rd Covey,2024-01-28T12:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.54058
930676,Burnsall Rd Covey,2024-01-28T12:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.7962
930676,Burnsall Rd Covey,2024-01-28T12:10:00.000+00:00,feeder,02,L3 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-28T12:10:00.000+00:00,feeder,02,L2 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-28T12:10:00.000+00:00,feeder,02,L1 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-28T12:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T12:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T12:10:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-28T12:10:00.000+00:00,feeder,02,L3 Current (Min),A,6.62
930676,Burnsall Rd Covey,2024-01-28T12:10:00.000+00:00,feeder,02,L3 Current (Max),A,6.75
930676,Burnsall Rd Covey,2024-01-28T12:10:00.000+00:00,feeder,02,L3 Current (RMS),A,6.62
930676,Burnsall Rd Covey,2024-01-28T12:10:00.000+00:00,feeder,02,L2 Current (Min),A,4.75
930676,Burnsall Rd Covey,2024-01-28T12:10:00.000+00:00,feeder,02,L2 Current (Max),A,5.12
930676,Burnsall Rd Covey,2024-01-28T12:10:00.000+00:00,feeder,02,L2 Current (RMS),A,4.88
930676,Burnsall Rd Covey,2024-01-28T12:10:00.000+00:00,feeder,02,L1 Current (Min),A,6.25
930676,Burnsall Rd Covey,2024-01-28T12:10:00.000+00:00,feeder,02,L1 Current (Max),A,6.38
930676,Burnsall Rd Covey,2024-01-28T12:10:00.000+00:00,feeder,02,L1 Current (RMS),A,6.25
930676,Burnsall Rd Covey,2024-01-28T12:10:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T12:10:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-99.88
930676,Burnsall Rd Covey,2024-01-28T12:10:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T12:10:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-152.56
930676,Burnsall Rd Covey,2024-01-28T12:10:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T12:10:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-22.81
930676,Burnsall Rd Covey,2024-01-28T12:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-28T12:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-28T12:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-28T12:10:00.000+00:00,feeder,01,L3 Power Factor,Unitless,-0.13625
930676,Burnsall Rd Covey,2024-01-28T12:10:00.000+00:00,feeder,01,L2 Power Factor,Unitless,-0.29277
930676,Burnsall Rd Covey,2024-01-28T12:10:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.78842
930676,Burnsall Rd Covey,2024-01-28T12:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-28T12:10:00.000+00:00,feeder,01,L2 Active Power,kW,-1.0
930676,Burnsall Rd Covey,2024-01-28T12:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-28T12:10:00.000+00:00,feeder,01,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T12:10:00.000+00:00,feeder,01,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T12:10:00.000+00:00,feeder,01,L3 Current (Min),A,4.88
930676,Burnsall Rd Covey,2024-01-28T12:10:00.000+00:00,feeder,01,L3 Current (Max),A,5.12
930676,Burnsall Rd Covey,2024-01-28T12:10:00.000+00:00,feeder,01,L3 Current (RMS),A,5.0
930676,Burnsall Rd Covey,2024-01-28T12:10:00.000+00:00,feeder,01,L2 Current (Min),A,10.12
930676,Burnsall Rd Covey,2024-01-28T12:10:00.000+00:00,feeder,01,L2 Current (Max),A,11.0
930676,Burnsall Rd Covey,2024-01-28T12:10:00.000+00:00,feeder,01,L2 Current (RMS),A,10.75
930676,Burnsall Rd Covey,2024-01-28T12:10:00.000+00:00,feeder,01,L1 Current (Min),A,7.62
930676,Burnsall Rd Covey,2024-01-28T12:10:00.000+00:00,feeder,01,L1 Current (Max),A,7.75
930676,Burnsall Rd Covey,2024-01-28T12:10:00.000+00:00,feeder,01,L1 Current (RMS),A,7.75
930676,Burnsall Rd Covey,2024-01-28T12:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.44
930676,Burnsall Rd Covey,2024-01-28T12:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.53
930676,Burnsall Rd Covey,2024-01-28T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
930676,Burnsall Rd Covey,2024-01-28T12:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.02
930676,Burnsall Rd Covey,2024-01-28T12:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.06
930676,Burnsall Rd Covey,2024-01-28T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.03
930676,Burnsall Rd Covey,2024-01-28T12:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.34
930676,Burnsall Rd Covey,2024-01-28T12:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.45
930676,Burnsall Rd Covey,2024-01-28T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.41
930676,Burnsall Rd Covey,2024-01-28T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930676,Burnsall Rd Covey,2024-01-28T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-28T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930676,Burnsall Rd Covey,2024-01-28T12:10:00.000+00:00,busbar,,L3 Active Power,kW,14.0
930676,Burnsall Rd Covey,2024-01-28T12:10:00.000+00:00,busbar,,L2 Active Power,kW,11.0
930676,Burnsall Rd Covey,2024-01-28T12:10:00.000+00:00,busbar,,L1 Active Power,kW,20.0
930676,Burnsall Rd Covey,2024-01-28T12:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T12:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T12:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-28T12:10:00.000+00:00,busbar,,L3 Current (Min),A,61.38
930676,Burnsall Rd Covey,2024-01-28T12:10:00.000+00:00,busbar,,L3 Current (Max),A,61.5
930676,Burnsall Rd Covey,2024-01-28T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.5
930676,Burnsall Rd Covey,2024-01-28T12:10:00.000+00:00,busbar,,L2 Current (Min),A,50.38
930676,Burnsall Rd Covey,2024-01-28T12:10:00.000+00:00,busbar,,L2 Current (Max),A,50.75
930676,Burnsall Rd Covey,2024-01-28T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.5
930676,Burnsall Rd Covey,2024-01-28T12:10:00.000+00:00,busbar,,L1 Current (Min),A,86.25
930676,Burnsall Rd Covey,2024-01-28T12:10:00.000+00:00,busbar,,L1 Current (Max),A,86.5
930676,Burnsall Rd Covey,2024-01-28T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.38
930676,Burnsall Rd Covey,2024-01-28T12:10:00.000+00:00,transformer,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-28T12:10:00.000+00:00,ambient,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-28T12:00:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T12:00:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-6.31
930676,Burnsall Rd Covey,2024-01-28T12:00:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T12:00:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-70.81
930676,Burnsall Rd Covey,2024-01-28T12:00:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T12:00:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-2.44
930676,Burnsall Rd Covey,2024-01-28T12:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-28T12:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-28T12:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-28T12:00:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.99066
