Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930676,Burnsall Rd Covey,2024-01-28T12:00:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.24715
930676,Burnsall Rd Covey,2024-01-28T12:00:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99869
930676,Burnsall Rd Covey,2024-01-28T12:00:00.000+00:00,feeder,05,L3 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-28T12:00:00.000+00:00,feeder,05,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-28T12:00:00.000+00:00,feeder,05,L1 Active Power,kW,7.0
930676,Burnsall Rd Covey,2024-01-28T12:00:00.000+00:00,feeder,05,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T12:00:00.000+00:00,feeder,05,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T12:00:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-28T12:00:00.000+00:00,feeder,05,L3 Current (Min),A,10.0
930676,Burnsall Rd Covey,2024-01-28T12:00:00.000+00:00,feeder,05,L3 Current (Max),A,10.12
930676,Burnsall Rd Covey,2024-01-28T12:00:00.000+00:00,feeder,05,L3 Current (RMS),A,10.12
930676,Burnsall Rd Covey,2024-01-28T12:00:00.000+00:00,feeder,05,L2 Current (Min),A,0.88
930676,Burnsall Rd Covey,2024-01-28T12:00:00.000+00:00,feeder,05,L2 Current (Max),A,1.0
930676,Burnsall Rd Covey,2024-01-28T12:00:00.000+00:00,feeder,05,L2 Current (RMS),A,1.0
930676,Burnsall Rd Covey,2024-01-28T12:00:00.000+00:00,feeder,05,L1 Current (Min),A,30.88
930676,Burnsall Rd Covey,2024-01-28T12:00:00.000+00:00,feeder,05,L1 Current (Max),A,31.0
930676,Burnsall Rd Covey,2024-01-28T12:00:00.000+00:00,feeder,05,L1 Current (RMS),A,30.88
930676,Burnsall Rd Covey,2024-01-28T12:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T12:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-3.75
930676,Burnsall Rd Covey,2024-01-28T12:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T12:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,0.88
930676,Burnsall Rd Covey,2024-01-28T12:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T12:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-6.5
930676,Burnsall Rd Covey,2024-01-28T12:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-28T12:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-28T12:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-28T12:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99591
930676,Burnsall Rd Covey,2024-01-28T12:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99152
930676,Burnsall Rd Covey,2024-01-28T12:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.97516
930676,Burnsall Rd Covey,2024-01-28T12:00:00.000+00:00,feeder,04,L3 Active Power,kW,12.0
930676,Burnsall Rd Covey,2024-01-28T12:00:00.000+00:00,feeder,04,L2 Active Power,kW,7.0
930676,Burnsall Rd Covey,2024-01-28T12:00:00.000+00:00,feeder,04,L1 Active Power,kW,4.0
930676,Burnsall Rd Covey,2024-01-28T12:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T12:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T12:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-28T12:00:00.000+00:00,feeder,04,L3 Current (Min),A,48.12
930676,Burnsall Rd Covey,2024-01-28T12:00:00.000+00:00,feeder,04,L3 Current (Max),A,48.12
930676,Burnsall Rd Covey,2024-01-28T12:00:00.000+00:00,feeder,04,L3 Current (RMS),A,48.12
930676,Burnsall Rd Covey,2024-01-28T12:00:00.000+00:00,feeder,04,L2 Current (Min),A,27.0
930676,Burnsall Rd Covey,2024-01-28T12:00:00.000+00:00,feeder,04,L2 Current (Max),A,27.12
930676,Burnsall Rd Covey,2024-01-28T12:00:00.000+00:00,feeder,04,L2 Current (RMS),A,27.12
930676,Burnsall Rd Covey,2024-01-28T12:00:00.000+00:00,feeder,04,L1 Current (Min),A,16.88
930676,Burnsall Rd Covey,2024-01-28T12:00:00.000+00:00,feeder,04,L1 Current (Max),A,16.88
930676,Burnsall Rd Covey,2024-01-28T12:00:00.000+00:00,feeder,04,L1 Current (RMS),A,16.88
930676,Burnsall Rd Covey,2024-01-28T12:00:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T12:00:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-49.81
930676,Burnsall Rd Covey,2024-01-28T12:00:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T12:00:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-42.69
930676,Burnsall Rd Covey,2024-01-28T12:00:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T12:00:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-23.25
930676,Burnsall Rd Covey,2024-01-28T12:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-28T12:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-28T12:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-28T12:00:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.61154
930676,Burnsall Rd Covey,2024-01-28T12:00:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.68957
930676,Burnsall Rd Covey,2024-01-28T12:00:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.9013
930676,Burnsall Rd Covey,2024-01-28T12:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-28T12:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-28T12:00:00.000+00:00,feeder,03,L1 Active Power,kW,8.0
930676,Burnsall Rd Covey,2024-01-28T12:00:00.000+00:00,feeder,03,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T12:00:00.000+00:00,feeder,03,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T12:00:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-28T12:00:00.000+00:00,feeder,03,L3 Current (Min),A,17.62
930676,Burnsall Rd Covey,2024-01-28T12:00:00.000+00:00,feeder,03,L3 Current (Max),A,17.75
930676,Burnsall Rd Covey,2024-01-28T12:00:00.000+00:00,feeder,03,L3 Current (RMS),A,17.62
930676,Burnsall Rd Covey,2024-01-28T12:00:00.000+00:00,feeder,03,L2 Current (Min),A,17.38
930676,Burnsall Rd Covey,2024-01-28T12:00:00.000+00:00,feeder,03,L2 Current (Max),A,17.5
930676,Burnsall Rd Covey,2024-01-28T12:00:00.000+00:00,feeder,03,L2 Current (RMS),A,17.5
930676,Burnsall Rd Covey,2024-01-28T12:00:00.000+00:00,feeder,03,L1 Current (Min),A,35.75
930676,Burnsall Rd Covey,2024-01-28T12:00:00.000+00:00,feeder,03,L1 Current (Max),A,35.88
930676,Burnsall Rd Covey,2024-01-28T12:00:00.000+00:00,feeder,03,L1 Current (RMS),A,35.75
930676,Burnsall Rd Covey,2024-01-28T12:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T12:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,8.87
930676,Burnsall Rd Covey,2024-01-28T12:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T12:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,48.81
930676,Burnsall Rd Covey,2024-01-28T12:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T12:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,35.06
930676,Burnsall Rd Covey,2024-01-28T12:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-28T12:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-28T12:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-28T12:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.9819
930676,Burnsall Rd Covey,2024-01-28T12:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.59289
930676,Burnsall Rd Covey,2024-01-28T12:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.80517
930676,Burnsall Rd Covey,2024-01-28T12:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.0
930676,Burnsall Rd Covey,2024-01-28T12:00:00.000+00:00,feeder,02,L2 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-28T12:00:00.000+00:00,feeder,02,L1 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-28T12:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T12:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T12:00:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-28T12:00:00.000+00:00,feeder,02,L3 Current (Min),A,16.38
930676,Burnsall Rd Covey,2024-01-28T12:00:00.000+00:00,feeder,02,L3 Current (Max),A,16.62
930676,Burnsall Rd Covey,2024-01-28T12:00:00.000+00:00,feeder,02,L3 Current (RMS),A,16.5
930676,Burnsall Rd Covey,2024-01-28T12:00:00.000+00:00,feeder,02,L2 Current (Min),A,4.38
930676,Burnsall Rd Covey,2024-01-28T12:00:00.000+00:00,feeder,02,L2 Current (Max),A,4.5
930676,Burnsall Rd Covey,2024-01-28T12:00:00.000+00:00,feeder,02,L2 Current (RMS),A,4.5
930676,Burnsall Rd Covey,2024-01-28T12:00:00.000+00:00,feeder,02,L1 Current (Min),A,6.62
930676,Burnsall Rd Covey,2024-01-28T12:00:00.000+00:00,feeder,02,L1 Current (Max),A,6.75
930676,Burnsall Rd Covey,2024-01-28T12:00:00.000+00:00,feeder,02,L1 Current (RMS),A,6.62
930676,Burnsall Rd Covey,2024-01-28T12:00:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T12:00:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-77.94
930676,Burnsall Rd Covey,2024-01-28T12:00:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T12:00:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-8.43
930676,Burnsall Rd Covey,2024-01-28T12:00:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T12:00:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-20.75
930676,Burnsall Rd Covey,2024-01-28T12:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-28T12:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-28T12:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-28T12:00:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.15236
930676,Burnsall Rd Covey,2024-01-28T12:00:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.77762
930676,Burnsall Rd Covey,2024-01-28T12:00:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.88162
930676,Burnsall Rd Covey,2024-01-28T12:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-28T12:00:00.000+00:00,feeder,01,L2 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-28T12:00:00.000+00:00,feeder,01,L1 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-28T12:00:00.000+00:00,feeder,01,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T12:00:00.000+00:00,feeder,01,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T12:00:00.000+00:00,feeder,01,L3 Current (Min),A,4.25
930676,Burnsall Rd Covey,2024-01-28T12:00:00.000+00:00,feeder,01,L3 Current (Max),A,4.38
930676,Burnsall Rd Covey,2024-01-28T12:00:00.000+00:00,feeder,01,L3 Current (RMS),A,4.38
930676,Burnsall Rd Covey,2024-01-28T12:00:00.000+00:00,feeder,01,L2 Current (Min),A,10.88
930676,Burnsall Rd Covey,2024-01-28T12:00:00.000+00:00,feeder,01,L2 Current (Max),A,11.12
930676,Burnsall Rd Covey,2024-01-28T12:00:00.000+00:00,feeder,01,L2 Current (RMS),A,11.0
930676,Burnsall Rd Covey,2024-01-28T12:00:00.000+00:00,feeder,01,L1 Current (Min),A,8.62
930676,Burnsall Rd Covey,2024-01-28T12:00:00.000+00:00,feeder,01,L1 Current (Max),A,8.75
930676,Burnsall Rd Covey,2024-01-28T12:00:00.000+00:00,feeder,01,L1 Current (RMS),A,8.75
930676,Burnsall Rd Covey,2024-01-28T12:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.72
930676,Burnsall Rd Covey,2024-01-28T12:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.77
930676,Burnsall Rd Covey,2024-01-28T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
930676,Burnsall Rd Covey,2024-01-28T12:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.78
930676,Burnsall Rd Covey,2024-01-28T12:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.8
930676,Burnsall Rd Covey,2024-01-28T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
930676,Burnsall Rd Covey,2024-01-28T12:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.19
930676,Burnsall Rd Covey,2024-01-28T12:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.2
930676,Burnsall Rd Covey,2024-01-28T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
930676,Burnsall Rd Covey,2024-01-28T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930676,Burnsall Rd Covey,2024-01-28T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-28T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930676,Burnsall Rd Covey,2024-01-28T12:00:00.000+00:00,busbar,,L3 Active Power,kW,21.0
930676,Burnsall Rd Covey,2024-01-28T12:00:00.000+00:00,busbar,,L2 Active Power,kW,12.0
930676,Burnsall Rd Covey,2024-01-28T12:00:00.000+00:00,busbar,,L1 Active Power,kW,23.0
930676,Burnsall Rd Covey,2024-01-28T12:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T12:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T12:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-28T12:00:00.000+00:00,busbar,,L3 Current (Min),A,88.38
930676,Burnsall Rd Covey,2024-01-28T12:00:00.000+00:00,busbar,,L3 Current (Max),A,88.62
930676,Burnsall Rd Covey,2024-01-28T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.5
930676,Burnsall Rd Covey,2024-01-28T12:00:00.000+00:00,busbar,,L2 Current (Min),A,52.5
930676,Burnsall Rd Covey,2024-01-28T12:00:00.000+00:00,busbar,,L2 Current (Max),A,53.0
930676,Burnsall Rd Covey,2024-01-28T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.75
930676,Burnsall Rd Covey,2024-01-28T12:00:00.000+00:00,busbar,,L1 Current (Min),A,95.0
930676,Burnsall Rd Covey,2024-01-28T12:00:00.000+00:00,busbar,,L1 Current (Max),A,95.25
930676,Burnsall Rd Covey,2024-01-28T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.12
930676,Burnsall Rd Covey,2024-01-28T12:00:00.000+00:00,transformer,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-28T12:00:00.000+00:00,ambient,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-28T11:50:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T11:50:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-6.37
930676,Burnsall Rd Covey,2024-01-28T11:50:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T11:50:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-65.37
930676,Burnsall Rd Covey,2024-01-28T11:50:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T11:50:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-2.44
930676,Burnsall Rd Covey,2024-01-28T11:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-28T11:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-28T11:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-28T11:50:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.99115
930676,Burnsall Rd Covey,2024-01-28T11:50:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.29891
930676,Burnsall Rd Covey,2024-01-28T11:50:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99866
930676,Burnsall Rd Covey,2024-01-28T11:50:00.000+00:00,feeder,05,L3 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-28T11:50:00.000+00:00,feeder,05,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-28T11:50:00.000+00:00,feeder,05,L1 Active Power,kW,8.0
930676,Burnsall Rd Covey,2024-01-28T11:50:00.000+00:00,feeder,05,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T11:50:00.000+00:00,feeder,05,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T11:50:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-28T11:50:00.000+00:00,feeder,05,L3 Current (Min),A,10.0
930676,Burnsall Rd Covey,2024-01-28T11:50:00.000+00:00,feeder,05,L3 Current (Max),A,10.0
930676,Burnsall Rd Covey,2024-01-28T11:50:00.000+00:00,feeder,05,L3 Current (RMS),A,10.0
930676,Burnsall Rd Covey,2024-01-28T11:50:00.000+00:00,feeder,05,L2 Current (Min),A,0.75
930676,Burnsall Rd Covey,2024-01-28T11:50:00.000+00:00,feeder,05,L2 Current (Max),A,0.75
930676,Burnsall Rd Covey,2024-01-28T11:50:00.000+00:00,feeder,05,L2 Current (RMS),A,0.75
930676,Burnsall Rd Covey,2024-01-28T11:50:00.000+00:00,feeder,05,L1 Current (Min),A,30.88
930676,Burnsall Rd Covey,2024-01-28T11:50:00.000+00:00,feeder,05,L1 Current (Max),A,31.0
930676,Burnsall Rd Covey,2024-01-28T11:50:00.000+00:00,feeder,05,L1 Current (RMS),A,31.0
930676,Burnsall Rd Covey,2024-01-28T11:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T11:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-3.88
930676,Burnsall Rd Covey,2024-01-28T11:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T11:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,0.5
930676,Burnsall Rd Covey,2024-01-28T11:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T11:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-3.88
930676,Burnsall Rd Covey,2024-01-28T11:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-28T11:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-28T11:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-28T11:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99545
930676,Burnsall Rd Covey,2024-01-28T11:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99689
930676,Burnsall Rd Covey,2024-01-28T11:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98535
930676,Burnsall Rd Covey,2024-01-28T11:50:00.000+00:00,feeder,04,L3 Active Power,kW,11.0
930676,Burnsall Rd Covey,2024-01-28T11:50:00.000+00:00,feeder,04,L2 Active Power,kW,10.0
930676,Burnsall Rd Covey,2024-01-28T11:50:00.000+00:00,feeder,04,L1 Active Power,kW,5.0
930676,Burnsall Rd Covey,2024-01-28T11:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T11:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T11:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-28T11:50:00.000+00:00,feeder,04,L3 Current (Min),A,46.12
930676,Burnsall Rd Covey,2024-01-28T11:50:00.000+00:00,feeder,04,L3 Current (Max),A,46.25
930676,Burnsall Rd Covey,2024-01-28T11:50:00.000+00:00,feeder,04,L3 Current (RMS),A,46.12
930676,Burnsall Rd Covey,2024-01-28T11:50:00.000+00:00,feeder,04,L2 Current (Min),A,40.75
930676,Burnsall Rd Covey,2024-01-28T11:50:00.000+00:00,feeder,04,L2 Current (Max),A,40.88
930676,Burnsall Rd Covey,2024-01-28T11:50:00.000+00:00,feeder,04,L2 Current (RMS),A,40.75
930676,Burnsall Rd Covey,2024-01-28T11:50:00.000+00:00,feeder,04,L1 Current (Min),A,19.88
930676,Burnsall Rd Covey,2024-01-28T11:50:00.000+00:00,feeder,04,L1 Current (Max),A,20.0
930676,Burnsall Rd Covey,2024-01-28T11:50:00.000+00:00,feeder,04,L1 Current (RMS),A,19.88
930676,Burnsall Rd Covey,2024-01-28T11:50:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T11:50:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-47.75
930676,Burnsall Rd Covey,2024-01-28T11:50:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T11:50:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-40.13
930676,Burnsall Rd Covey,2024-01-28T11:50:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T11:50:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-18.62
930676,Burnsall Rd Covey,2024-01-28T11:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-28T11:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-28T11:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-28T11:50:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.63955
930676,Burnsall Rd Covey,2024-01-28T11:50:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.721
930676,Burnsall Rd Covey,2024-01-28T11:50:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.93701
930676,Burnsall Rd Covey,2024-01-28T11:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-28T11:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-28T11:50:00.000+00:00,feeder,03,L1 Active Power,kW,10.0
930676,Burnsall Rd Covey,2024-01-28T11:50:00.000+00:00,feeder,03,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T11:50:00.000+00:00,feeder,03,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T11:50:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-28T11:50:00.000+00:00,feeder,03,L3 Current (Min),A,18.12
930676,Burnsall Rd Covey,2024-01-28T11:50:00.000+00:00,feeder,03,L3 Current (Max),A,18.25
930676,Burnsall Rd Covey,2024-01-28T11:50:00.000+00:00,feeder,03,L3 Current (RMS),A,18.12
930676,Burnsall Rd Covey,2024-01-28T11:50:00.000+00:00,feeder,03,L2 Current (Min),A,16.12
930676,Burnsall Rd Covey,2024-01-28T11:50:00.000+00:00,feeder,03,L2 Current (Max),A,16.12
930676,Burnsall Rd Covey,2024-01-28T11:50:00.000+00:00,feeder,03,L2 Current (RMS),A,16.12
930676,Burnsall Rd Covey,2024-01-28T11:50:00.000+00:00,feeder,03,L1 Current (Min),A,44.12
930676,Burnsall Rd Covey,2024-01-28T11:50:00.000+00:00,feeder,03,L1 Current (Max),A,44.38
930676,Burnsall Rd Covey,2024-01-28T11:50:00.000+00:00,feeder,03,L1 Current (RMS),A,44.25
930676,Burnsall Rd Covey,2024-01-28T11:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T11:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,24.19
930676,Burnsall Rd Covey,2024-01-28T11:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T11:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,50.25
930676,Burnsall Rd Covey,2024-01-28T11:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T11:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,33.63
930676,Burnsall Rd Covey,2024-01-28T11:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-28T11:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-28T11:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-28T11:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.88687
930676,Burnsall Rd Covey,2024-01-28T11:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.62249
930676,Burnsall Rd Covey,2024-01-28T11:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.80908
930676,Burnsall Rd Covey,2024-01-28T11:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-28T11:50:00.000+00:00,feeder,02,L2 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-28T11:50:00.000+00:00,feeder,02,L1 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-28T11:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T11:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T11:50:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-28T11:50:00.000+00:00,feeder,02,L3 Current (Min),A,7.5
930676,Burnsall Rd Covey,2024-01-28T11:50:00.000+00:00,feeder,02,L3 Current (Max),A,7.62
930676,Burnsall Rd Covey,2024-01-28T11:50:00.000+00:00,feeder,02,L3 Current (RMS),A,7.5
930676,Burnsall Rd Covey,2024-01-28T11:50:00.000+00:00,feeder,02,L2 Current (Min),A,4.0
930676,Burnsall Rd Covey,2024-01-28T11:50:00.000+00:00,feeder,02,L2 Current (Max),A,4.12
930676,Burnsall Rd Covey,2024-01-28T11:50:00.000+00:00,feeder,02,L2 Current (RMS),A,4.12
930676,Burnsall Rd Covey,2024-01-28T11:50:00.000+00:00,feeder,02,L1 Current (Min),A,6.62
930676,Burnsall Rd Covey,2024-01-28T11:50:00.000+00:00,feeder,02,L1 Current (Max),A,6.75
930676,Burnsall Rd Covey,2024-01-28T11:50:00.000+00:00,feeder,02,L1 Current (RMS),A,6.62
930676,Burnsall Rd Covey,2024-01-28T11:50:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T11:50:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-80.37
930676,Burnsall Rd Covey,2024-01-28T11:50:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T11:50:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-7.63
930676,Burnsall Rd Covey,2024-01-28T11:50:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T11:50:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-116.94
930676,Burnsall Rd Covey,2024-01-28T11:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-28T11:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-28T11:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-28T11:50:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.16362
930676,Burnsall Rd Covey,2024-01-28T11:50:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.94321
930676,Burnsall Rd Covey,2024-01-28T11:50:00.000+00:00,feeder,01,L1 Power Factor,Unitless,-0.42318
930676,Burnsall Rd Covey,2024-01-28T11:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-28T11:50:00.000+00:00,feeder,01,L2 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-28T11:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-28T11:50:00.000+00:00,feeder,01,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T11:50:00.000+00:00,feeder,01,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T11:50:00.000+00:00,feeder,01,L3 Current (Min),A,3.5
930676,Burnsall Rd Covey,2024-01-28T11:50:00.000+00:00,feeder,01,L3 Current (Max),A,3.62
930676,Burnsall Rd Covey,2024-01-28T11:50:00.000+00:00,feeder,01,L3 Current (RMS),A,3.5
930676,Burnsall Rd Covey,2024-01-28T11:50:00.000+00:00,feeder,01,L2 Current (Min),A,8.5
930676,Burnsall Rd Covey,2024-01-28T11:50:00.000+00:00,feeder,01,L2 Current (Max),A,8.88
930676,Burnsall Rd Covey,2024-01-28T11:50:00.000+00:00,feeder,01,L2 Current (RMS),A,8.62
930676,Burnsall Rd Covey,2024-01-28T11:50:00.000+00:00,feeder,01,L1 Current (Min),A,3.62
930676,Burnsall Rd Covey,2024-01-28T11:50:00.000+00:00,feeder,01,L1 Current (Max),A,3.88
930676,Burnsall Rd Covey,2024-01-28T11:50:00.000+00:00,feeder,01,L1 Current (RMS),A,3.75
930676,Burnsall Rd Covey,2024-01-28T11:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.12
930676,Burnsall Rd Covey,2024-01-28T11:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.19
930676,Burnsall Rd Covey,2024-01-28T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
930676,Burnsall Rd Covey,2024-01-28T11:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.97
930676,Burnsall Rd Covey,2024-01-28T11:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.0
930676,Burnsall Rd Covey,2024-01-28T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
930676,Burnsall Rd Covey,2024-01-28T11:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.61
930676,Burnsall Rd Covey,2024-01-28T11:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.66
930676,Burnsall Rd Covey,2024-01-28T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
930676,Burnsall Rd Covey,2024-01-28T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930676,Burnsall Rd Covey,2024-01-28T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-28T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930676,Burnsall Rd Covey,2024-01-28T11:50:00.000+00:00,busbar,,L3 Active Power,kW,18.0
930676,Burnsall Rd Covey,2024-01-28T11:50:00.000+00:00,busbar,,L2 Active Power,kW,15.0
930676,Burnsall Rd Covey,2024-01-28T11:50:00.000+00:00,busbar,,L1 Active Power,kW,23.0
930676,Burnsall Rd Covey,2024-01-28T11:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T11:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T11:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-28T11:50:00.000+00:00,busbar,,L3 Current (Min),A,77.75
930676,Burnsall Rd Covey,2024-01-28T11:50:00.000+00:00,busbar,,L3 Current (Max),A,77.75
930676,Burnsall Rd Covey,2024-01-28T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.75
930676,Burnsall Rd Covey,2024-01-28T11:50:00.000+00:00,busbar,,L2 Current (Min),A,64.38
930676,Burnsall Rd Covey,2024-01-28T11:50:00.000+00:00,busbar,,L2 Current (Max),A,64.75
930676,Burnsall Rd Covey,2024-01-28T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.5
930676,Burnsall Rd Covey,2024-01-28T11:50:00.000+00:00,busbar,,L1 Current (Min),A,97.88
930676,Burnsall Rd Covey,2024-01-28T11:50:00.000+00:00,busbar,,L1 Current (Max),A,98.25
930676,Burnsall Rd Covey,2024-01-28T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.0
930676,Burnsall Rd Covey,2024-01-28T11:50:00.000+00:00,transformer,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-28T11:50:00.000+00:00,ambient,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-28T11:40:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T11:40:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-6.0
930676,Burnsall Rd Covey,2024-01-28T11:40:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T11:40:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-67.94
930676,Burnsall Rd Covey,2024-01-28T11:40:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T11:40:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-2.5
930676,Burnsall Rd Covey,2024-01-28T11:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-28T11:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-28T11:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-28T11:40:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.99124
930676,Burnsall Rd Covey,2024-01-28T11:40:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.26247
930676,Burnsall Rd Covey,2024-01-28T11:40:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99863
930676,Burnsall Rd Covey,2024-01-28T11:40:00.000+00:00,feeder,05,L3 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-28T11:40:00.000+00:00,feeder,05,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-28T11:40:00.000+00:00,feeder,05,L1 Active Power,kW,8.0
930676,Burnsall Rd Covey,2024-01-28T11:40:00.000+00:00,feeder,05,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T11:40:00.000+00:00,feeder,05,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T11:40:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-28T11:40:00.000+00:00,feeder,05,L3 Current (Min),A,10.12
930676,Burnsall Rd Covey,2024-01-28T11:40:00.000+00:00,feeder,05,L3 Current (Max),A,10.12
930676,Burnsall Rd Covey,2024-01-28T11:40:00.000+00:00,feeder,05,L3 Current (RMS),A,10.12
930676,Burnsall Rd Covey,2024-01-28T11:40:00.000+00:00,feeder,05,L2 Current (Min),A,0.88
930676,Burnsall Rd Covey,2024-01-28T11:40:00.000+00:00,feeder,05,L2 Current (Max),A,0.88
930676,Burnsall Rd Covey,2024-01-28T11:40:00.000+00:00,feeder,05,L2 Current (RMS),A,0.88
930676,Burnsall Rd Covey,2024-01-28T11:40:00.000+00:00,feeder,05,L1 Current (Min),A,30.88
930676,Burnsall Rd Covey,2024-01-28T11:40:00.000+00:00,feeder,05,L1 Current (Max),A,31.0
930676,Burnsall Rd Covey,2024-01-28T11:40:00.000+00:00,feeder,05,L1 Current (RMS),A,31.0
930676,Burnsall Rd Covey,2024-01-28T11:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T11:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-2.81
930676,Burnsall Rd Covey,2024-01-28T11:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T11:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,0.69
930676,Burnsall Rd Covey,2024-01-28T11:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T11:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-4.5
930676,Burnsall Rd Covey,2024-01-28T11:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-28T11:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-28T11:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-28T11:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99683
930676,Burnsall Rd Covey,2024-01-28T11:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99521
930676,Burnsall Rd Covey,2024-01-28T11:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.97513
930676,Burnsall Rd Covey,2024-01-28T11:40:00.000+00:00,feeder,04,L3 Active Power,kW,12.0
930676,Burnsall Rd Covey,2024-01-28T11:40:00.000+00:00,feeder,04,L2 Active Power,kW,8.0
930676,Burnsall Rd Covey,2024-01-28T11:40:00.000+00:00,feeder,04,L1 Active Power,kW,4.0
930676,Burnsall Rd Covey,2024-01-28T11:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T11:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T11:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-28T11:40:00.000+00:00,feeder,04,L3 Current (Min),A,50.25
930676,Burnsall Rd Covey,2024-01-28T11:40:00.000+00:00,feeder,04,L3 Current (Max),A,50.5
930676,Burnsall Rd Covey,2024-01-28T11:40:00.000+00:00,feeder,04,L3 Current (RMS),A,50.38
930676,Burnsall Rd Covey,2024-01-28T11:40:00.000+00:00,feeder,04,L2 Current (Min),A,34.12
930676,Burnsall Rd Covey,2024-01-28T11:40:00.000+00:00,feeder,04,L2 Current (Max),A,34.25
930676,Burnsall Rd Covey,2024-01-28T11:40:00.000+00:00,feeder,04,L2 Current (RMS),A,34.12
930676,Burnsall Rd Covey,2024-01-28T11:40:00.000+00:00,feeder,04,L1 Current (Min),A,15.5
930676,Burnsall Rd Covey,2024-01-28T11:40:00.000+00:00,feeder,04,L1 Current (Max),A,15.5
930676,Burnsall Rd Covey,2024-01-28T11:40:00.000+00:00,feeder,04,L1 Current (RMS),A,15.5
930676,Burnsall Rd Covey,2024-01-28T11:40:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T11:40:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-53.5
930676,Burnsall Rd Covey,2024-01-28T11:40:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T11:40:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-40.69
930676,Burnsall Rd Covey,2024-01-28T11:40:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T11:40:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-16.0
930676,Burnsall Rd Covey,2024-01-28T11:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-28T11:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-28T11:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-28T11:40:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.5639
930676,Burnsall Rd Covey,2024-01-28T11:40:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.71496
930676,Burnsall Rd Covey,2024-01-28T11:40:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.94531
930676,Burnsall Rd Covey,2024-01-28T11:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-28T11:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-28T11:40:00.000+00:00,feeder,03,L1 Active Power,kW,10.0
930676,Burnsall Rd Covey,2024-01-28T11:40:00.000+00:00,feeder,03,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T11:40:00.000+00:00,feeder,03,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T11:40:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-28T11:40:00.000+00:00,feeder,03,L3 Current (Min),A,17.0
930676,Burnsall Rd Covey,2024-01-28T11:40:00.000+00:00,feeder,03,L3 Current (Max),A,17.0
930676,Burnsall Rd Covey,2024-01-28T11:40:00.000+00:00,feeder,03,L3 Current (RMS),A,17.0
930676,Burnsall Rd Covey,2024-01-28T11:40:00.000+00:00,feeder,03,L2 Current (Min),A,16.25
930676,Burnsall Rd Covey,2024-01-28T11:40:00.000+00:00,feeder,03,L2 Current (Max),A,16.38
930676,Burnsall Rd Covey,2024-01-28T11:40:00.000+00:00,feeder,03,L2 Current (RMS),A,16.38
930676,Burnsall Rd Covey,2024-01-28T11:40:00.000+00:00,feeder,03,L1 Current (Min),A,41.38
930676,Burnsall Rd Covey,2024-01-28T11:40:00.000+00:00,feeder,03,L1 Current (Max),A,42.38
930676,Burnsall Rd Covey,2024-01-28T11:40:00.000+00:00,feeder,03,L1 Current (RMS),A,41.88
930676,Burnsall Rd Covey,2024-01-28T11:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T11:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,25.19
930676,Burnsall Rd Covey,2024-01-28T11:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T11:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,51.94
930676,Burnsall Rd Covey,2024-01-28T11:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T11:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,35.0
930676,Burnsall Rd Covey,2024-01-28T11:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-28T11:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-28T11:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-28T11:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.88592
930676,Burnsall Rd Covey,2024-01-28T11:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.57742
930676,Burnsall Rd Covey,2024-01-28T11:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.80258
930676,Burnsall Rd Covey,2024-01-28T11:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-28T11:40:00.000+00:00,feeder,02,L2 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-28T11:40:00.000+00:00,feeder,02,L1 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-28T11:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T11:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T11:40:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-28T11:40:00.000+00:00,feeder,02,L3 Current (Min),A,7.62
930676,Burnsall Rd Covey,2024-01-28T11:40:00.000+00:00,feeder,02,L3 Current (Max),A,7.75
930676,Burnsall Rd Covey,2024-01-28T11:40:00.000+00:00,feeder,02,L3 Current (RMS),A,7.75
930676,Burnsall Rd Covey,2024-01-28T11:40:00.000+00:00,feeder,02,L2 Current (Min),A,4.62
930676,Burnsall Rd Covey,2024-01-28T11:40:00.000+00:00,feeder,02,L2 Current (Max),A,4.62
930676,Burnsall Rd Covey,2024-01-28T11:40:00.000+00:00,feeder,02,L2 Current (RMS),A,4.62
930676,Burnsall Rd Covey,2024-01-28T11:40:00.000+00:00,feeder,02,L1 Current (Min),A,6.88
930676,Burnsall Rd Covey,2024-01-28T11:40:00.000+00:00,feeder,02,L1 Current (Max),A,6.88
930676,Burnsall Rd Covey,2024-01-28T11:40:00.000+00:00,feeder,02,L1 Current (RMS),A,6.88
930676,Burnsall Rd Covey,2024-01-28T11:40:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T11:40:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-84.06
930676,Burnsall Rd Covey,2024-01-28T11:40:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T11:40:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-10.75
930676,Burnsall Rd Covey,2024-01-28T11:40:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T11:40:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-125.81
930676,Burnsall Rd Covey,2024-01-28T11:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-28T11:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-28T11:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-28T11:40:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.07771
930676,Burnsall Rd Covey,2024-01-28T11:40:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.79852
930676,Burnsall Rd Covey,2024-01-28T11:40:00.000+00:00,feeder,01,L1 Power Factor,Unitless,-0.46203
930676,Burnsall Rd Covey,2024-01-28T11:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-28T11:40:00.000+00:00,feeder,01,L2 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-28T11:40:00.000+00:00,feeder,01,L1 Active Power,kW,-1.0
930676,Burnsall Rd Covey,2024-01-28T11:40:00.000+00:00,feeder,01,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T11:40:00.000+00:00,feeder,01,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T11:40:00.000+00:00,feeder,01,L3 Current (Min),A,3.75
930676,Burnsall Rd Covey,2024-01-28T11:40:00.000+00:00,feeder,01,L3 Current (Max),A,3.88
930676,Burnsall Rd Covey,2024-01-28T11:40:00.000+00:00,feeder,01,L3 Current (RMS),A,3.75
930676,Burnsall Rd Covey,2024-01-28T11:40:00.000+00:00,feeder,01,L2 Current (Min),A,9.5
930676,Burnsall Rd Covey,2024-01-28T11:40:00.000+00:00,feeder,01,L2 Current (Max),A,9.75
930676,Burnsall Rd Covey,2024-01-28T11:40:00.000+00:00,feeder,01,L2 Current (RMS),A,9.62
930676,Burnsall Rd Covey,2024-01-28T11:40:00.000+00:00,feeder,01,L1 Current (Min),A,4.5
930676,Burnsall Rd Covey,2024-01-28T11:40:00.000+00:00,feeder,01,L1 Current (Max),A,4.75
930676,Burnsall Rd Covey,2024-01-28T11:40:00.000+00:00,feeder,01,L1 Current (RMS),A,4.62
930676,Burnsall Rd Covey,2024-01-28T11:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.64
930676,Burnsall Rd Covey,2024-01-28T11:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.66
930676,Burnsall Rd Covey,2024-01-28T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
930676,Burnsall Rd Covey,2024-01-28T11:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.39
930676,Burnsall Rd Covey,2024-01-28T11:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.39
930676,Burnsall Rd Covey,2024-01-28T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
930676,Burnsall Rd Covey,2024-01-28T11:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.97
930676,Burnsall Rd Covey,2024-01-28T11:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.97
930676,Burnsall Rd Covey,2024-01-28T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
930676,Burnsall Rd Covey,2024-01-28T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930676,Burnsall Rd Covey,2024-01-28T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-28T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-28T11:40:00.000+00:00,busbar,,L3 Active Power,kW,19.0
930676,Burnsall Rd Covey,2024-01-28T11:40:00.000+00:00,busbar,,L2 Active Power,kW,14.0
930676,Burnsall Rd Covey,2024-01-28T11:40:00.000+00:00,busbar,,L1 Active Power,kW,22.0
930676,Burnsall Rd Covey,2024-01-28T11:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T11:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T11:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-28T11:40:00.000+00:00,busbar,,L3 Current (Min),A,79.5
930676,Burnsall Rd Covey,2024-01-28T11:40:00.000+00:00,busbar,,L3 Current (Max),A,79.75
930676,Burnsall Rd Covey,2024-01-28T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.62
930676,Burnsall Rd Covey,2024-01-28T11:40:00.000+00:00,busbar,,L2 Current (Min),A,57.75
930676,Burnsall Rd Covey,2024-01-28T11:40:00.000+00:00,busbar,,L2 Current (Max),A,58.12
930676,Burnsall Rd Covey,2024-01-28T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
930676,Burnsall Rd Covey,2024-01-28T11:40:00.000+00:00,busbar,,L1 Current (Min),A,90.75
930676,Burnsall Rd Covey,2024-01-28T11:40:00.000+00:00,busbar,,L1 Current (Max),A,91.5
930676,Burnsall Rd Covey,2024-01-28T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.12
930676,Burnsall Rd Covey,2024-01-28T11:40:00.000+00:00,transformer,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-28T11:40:00.000+00:00,ambient,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-28T11:30:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T11:30:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-6.87
930676,Burnsall Rd Covey,2024-01-28T11:30:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T11:30:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,3.0
930676,Burnsall Rd Covey,2024-01-28T11:30:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T11:30:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-2.44
930676,Burnsall Rd Covey,2024-01-28T11:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-28T11:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-28T11:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-28T11:30:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.99042
930676,Burnsall Rd Covey,2024-01-28T11:30:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.97021
930676,Burnsall Rd Covey,2024-01-28T11:30:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99866
930676,Burnsall Rd Covey,2024-01-28T11:30:00.000+00:00,feeder,05,L3 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-28T11:30:00.000+00:00,feeder,05,L2 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-28T11:30:00.000+00:00,feeder,05,L1 Active Power,kW,8.0
930676,Burnsall Rd Covey,2024-01-28T11:30:00.000+00:00,feeder,05,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T11:30:00.000+00:00,feeder,05,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T11:30:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-28T11:30:00.000+00:00,feeder,05,L3 Current (Min),A,10.12
930676,Burnsall Rd Covey,2024-01-28T11:30:00.000+00:00,feeder,05,L3 Current (Max),A,10.25
930676,Burnsall Rd Covey,2024-01-28T11:30:00.000+00:00,feeder,05,L3 Current (RMS),A,10.25
930676,Burnsall Rd Covey,2024-01-28T11:30:00.000+00:00,feeder,05,L2 Current (Min),A,4.5
930676,Burnsall Rd Covey,2024-01-28T11:30:00.000+00:00,feeder,05,L2 Current (Max),A,4.5
930676,Burnsall Rd Covey,2024-01-28T11:30:00.000+00:00,feeder,05,L2 Current (RMS),A,4.5
930676,Burnsall Rd Covey,2024-01-28T11:30:00.000+00:00,feeder,05,L1 Current (Min),A,31.0
930676,Burnsall Rd Covey,2024-01-28T11:30:00.000+00:00,feeder,05,L1 Current (Max),A,31.12
930676,Burnsall Rd Covey,2024-01-28T11:30:00.000+00:00,feeder,05,L1 Current (RMS),A,31.12
930676,Burnsall Rd Covey,2024-01-28T11:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T11:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-3.75
930676,Burnsall Rd Covey,2024-01-28T11:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T11:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,1.75
930676,Burnsall Rd Covey,2024-01-28T11:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T11:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-4.94
930676,Burnsall Rd Covey,2024-01-28T11:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-28T11:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-28T11:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-28T11:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99469
930676,Burnsall Rd Covey,2024-01-28T11:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.9826
930676,Burnsall Rd Covey,2024-01-28T11:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.96497
930676,Burnsall Rd Covey,2024-01-28T11:30:00.000+00:00,feeder,04,L3 Active Power,kW,10.0
930676,Burnsall Rd Covey,2024-01-28T11:30:00.000+00:00,feeder,04,L2 Active Power,kW,5.0
930676,Burnsall Rd Covey,2024-01-28T11:30:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-28T11:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T11:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T11:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-28T11:30:00.000+00:00,feeder,04,L3 Current (Min),A,41.75
930676,Burnsall Rd Covey,2024-01-28T11:30:00.000+00:00,feeder,04,L3 Current (Max),A,41.75
930676,Burnsall Rd Covey,2024-01-28T11:30:00.000+00:00,feeder,04,L3 Current (RMS),A,41.75
930676,Burnsall Rd Covey,2024-01-28T11:30:00.000+00:00,feeder,04,L2 Current (Min),A,22.62
930676,Burnsall Rd Covey,2024-01-28T11:30:00.000+00:00,feeder,04,L2 Current (Max),A,22.88
