Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930676,Burnsall Rd Covey,2024-01-28T11:30:00.000+00:00,feeder,04,L2 Current (RMS),A,22.75
930676,Burnsall Rd Covey,2024-01-28T11:30:00.000+00:00,feeder,04,L1 Current (Min),A,13.5
930676,Burnsall Rd Covey,2024-01-28T11:30:00.000+00:00,feeder,04,L1 Current (Max),A,13.62
930676,Burnsall Rd Covey,2024-01-28T11:30:00.000+00:00,feeder,04,L1 Current (RMS),A,13.5
930676,Burnsall Rd Covey,2024-01-28T11:30:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T11:30:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-48.5
930676,Burnsall Rd Covey,2024-01-28T11:30:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T11:30:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-26.06
930676,Burnsall Rd Covey,2024-01-28T11:30:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T11:30:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-22.69
930676,Burnsall Rd Covey,2024-01-28T11:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-28T11:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-28T11:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.0
930676,Burnsall Rd Covey,2024-01-28T11:30:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.63037
930676,Burnsall Rd Covey,2024-01-28T11:30:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.88006
930676,Burnsall Rd Covey,2024-01-28T11:30:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.90881
930676,Burnsall Rd Covey,2024-01-28T11:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-28T11:30:00.000+00:00,feeder,03,L2 Active Power,kW,5.0
930676,Burnsall Rd Covey,2024-01-28T11:30:00.000+00:00,feeder,03,L1 Active Power,kW,9.0
930676,Burnsall Rd Covey,2024-01-28T11:30:00.000+00:00,feeder,03,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T11:30:00.000+00:00,feeder,03,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T11:30:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-28T11:30:00.000+00:00,feeder,03,L3 Current (Min),A,17.25
930676,Burnsall Rd Covey,2024-01-28T11:30:00.000+00:00,feeder,03,L3 Current (Max),A,17.38
930676,Burnsall Rd Covey,2024-01-28T11:30:00.000+00:00,feeder,03,L3 Current (RMS),A,17.25
930676,Burnsall Rd Covey,2024-01-28T11:30:00.000+00:00,feeder,03,L2 Current (Min),A,23.88
930676,Burnsall Rd Covey,2024-01-28T11:30:00.000+00:00,feeder,03,L2 Current (Max),A,24.0
930676,Burnsall Rd Covey,2024-01-28T11:30:00.000+00:00,feeder,03,L2 Current (RMS),A,23.88
930676,Burnsall Rd Covey,2024-01-28T11:30:00.000+00:00,feeder,03,L1 Current (Min),A,41.25
930676,Burnsall Rd Covey,2024-01-28T11:30:00.000+00:00,feeder,03,L1 Current (Max),A,41.38
930676,Burnsall Rd Covey,2024-01-28T11:30:00.000+00:00,feeder,03,L1 Current (RMS),A,41.25
930676,Burnsall Rd Covey,2024-01-28T11:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T11:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,10.06
930676,Burnsall Rd Covey,2024-01-28T11:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T11:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,53.06
930676,Burnsall Rd Covey,2024-01-28T11:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T11:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,34.5
930676,Burnsall Rd Covey,2024-01-28T11:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-28T11:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-28T11:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-28T11:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.97894
930676,Burnsall Rd Covey,2024-01-28T11:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.59783
930676,Burnsall Rd Covey,2024-01-28T11:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.80356
930676,Burnsall Rd Covey,2024-01-28T11:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.0
930676,Burnsall Rd Covey,2024-01-28T11:30:00.000+00:00,feeder,02,L2 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-28T11:30:00.000+00:00,feeder,02,L1 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-28T11:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T11:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T11:30:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-28T11:30:00.000+00:00,feeder,02,L3 Current (Min),A,16.75
930676,Burnsall Rd Covey,2024-01-28T11:30:00.000+00:00,feeder,02,L3 Current (Max),A,16.88
930676,Burnsall Rd Covey,2024-01-28T11:30:00.000+00:00,feeder,02,L3 Current (RMS),A,16.88
930676,Burnsall Rd Covey,2024-01-28T11:30:00.000+00:00,feeder,02,L2 Current (Min),A,4.12
930676,Burnsall Rd Covey,2024-01-28T11:30:00.000+00:00,feeder,02,L2 Current (Max),A,4.5
930676,Burnsall Rd Covey,2024-01-28T11:30:00.000+00:00,feeder,02,L2 Current (RMS),A,4.38
930676,Burnsall Rd Covey,2024-01-28T11:30:00.000+00:00,feeder,02,L1 Current (Min),A,6.75
930676,Burnsall Rd Covey,2024-01-28T11:30:00.000+00:00,feeder,02,L1 Current (Max),A,6.88
930676,Burnsall Rd Covey,2024-01-28T11:30:00.000+00:00,feeder,02,L1 Current (RMS),A,6.75
930676,Burnsall Rd Covey,2024-01-28T11:30:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T11:30:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-97.94
930676,Burnsall Rd Covey,2024-01-28T11:30:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T11:30:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-1.06
930676,Burnsall Rd Covey,2024-01-28T11:30:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T11:30:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-135.75
930676,Burnsall Rd Covey,2024-01-28T11:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-28T11:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-28T11:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-28T11:30:00.000+00:00,feeder,01,L3 Power Factor,Unitless,-0.13606
930676,Burnsall Rd Covey,2024-01-28T11:30:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.75653
930676,Burnsall Rd Covey,2024-01-28T11:30:00.000+00:00,feeder,01,L1 Power Factor,Unitless,-0.58062
930676,Burnsall Rd Covey,2024-01-28T11:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-28T11:30:00.000+00:00,feeder,01,L2 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-28T11:30:00.000+00:00,feeder,01,L1 Active Power,kW,-1.0
930676,Burnsall Rd Covey,2024-01-28T11:30:00.000+00:00,feeder,01,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T11:30:00.000+00:00,feeder,01,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T11:30:00.000+00:00,feeder,01,L3 Current (Min),A,4.0
930676,Burnsall Rd Covey,2024-01-28T11:30:00.000+00:00,feeder,01,L3 Current (Max),A,4.12
930676,Burnsall Rd Covey,2024-01-28T11:30:00.000+00:00,feeder,01,L3 Current (RMS),A,4.12
930676,Burnsall Rd Covey,2024-01-28T11:30:00.000+00:00,feeder,01,L2 Current (Min),A,8.0
930676,Burnsall Rd Covey,2024-01-28T11:30:00.000+00:00,feeder,01,L2 Current (Max),A,8.12
930676,Burnsall Rd Covey,2024-01-28T11:30:00.000+00:00,feeder,01,L2 Current (RMS),A,8.12
930676,Burnsall Rd Covey,2024-01-28T11:30:00.000+00:00,feeder,01,L1 Current (Min),A,4.0
930676,Burnsall Rd Covey,2024-01-28T11:30:00.000+00:00,feeder,01,L1 Current (Max),A,4.38
930676,Burnsall Rd Covey,2024-01-28T11:30:00.000+00:00,feeder,01,L1 Current (RMS),A,4.25
930676,Burnsall Rd Covey,2024-01-28T11:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.05
930676,Burnsall Rd Covey,2024-01-28T11:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.09
930676,Burnsall Rd Covey,2024-01-28T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
930676,Burnsall Rd Covey,2024-01-28T11:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.7
930676,Burnsall Rd Covey,2024-01-28T11:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.75
930676,Burnsall Rd Covey,2024-01-28T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
930676,Burnsall Rd Covey,2024-01-28T11:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.41
930676,Burnsall Rd Covey,2024-01-28T11:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.45
930676,Burnsall Rd Covey,2024-01-28T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
930676,Burnsall Rd Covey,2024-01-28T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930676,Burnsall Rd Covey,2024-01-28T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-28T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930676,Burnsall Rd Covey,2024-01-28T11:30:00.000+00:00,busbar,,L3 Active Power,kW,19.0
930676,Burnsall Rd Covey,2024-01-28T11:30:00.000+00:00,busbar,,L2 Active Power,kW,14.0
930676,Burnsall Rd Covey,2024-01-28T11:30:00.000+00:00,busbar,,L1 Active Power,kW,21.0
930676,Burnsall Rd Covey,2024-01-28T11:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T11:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T11:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-28T11:30:00.000+00:00,busbar,,L3 Current (Min),A,81.12
930676,Burnsall Rd Covey,2024-01-28T11:30:00.000+00:00,busbar,,L3 Current (Max),A,81.38
930676,Burnsall Rd Covey,2024-01-28T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.12
930676,Burnsall Rd Covey,2024-01-28T11:30:00.000+00:00,busbar,,L2 Current (Min),A,58.0
930676,Burnsall Rd Covey,2024-01-28T11:30:00.000+00:00,busbar,,L2 Current (Max),A,58.62
930676,Burnsall Rd Covey,2024-01-28T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.38
930676,Burnsall Rd Covey,2024-01-28T11:30:00.000+00:00,busbar,,L1 Current (Min),A,87.12
930676,Burnsall Rd Covey,2024-01-28T11:30:00.000+00:00,busbar,,L1 Current (Max),A,87.62
930676,Burnsall Rd Covey,2024-01-28T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.38
930676,Burnsall Rd Covey,2024-01-28T11:30:00.000+00:00,transformer,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-28T11:30:00.000+00:00,ambient,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-28T11:20:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T11:20:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-0.31
930676,Burnsall Rd Covey,2024-01-28T11:20:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T11:20:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-66.31
930676,Burnsall Rd Covey,2024-01-28T11:20:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T11:20:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-2.5
930676,Burnsall Rd Covey,2024-01-28T11:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-28T11:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-28T11:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-28T11:20:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.9938
930676,Burnsall Rd Covey,2024-01-28T11:20:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.2954
930676,Burnsall Rd Covey,2024-01-28T11:20:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.9986
930676,Burnsall Rd Covey,2024-01-28T11:20:00.000+00:00,feeder,05,L3 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-28T11:20:00.000+00:00,feeder,05,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-28T11:20:00.000+00:00,feeder,05,L1 Active Power,kW,8.0
930676,Burnsall Rd Covey,2024-01-28T11:20:00.000+00:00,feeder,05,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T11:20:00.000+00:00,feeder,05,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T11:20:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-28T11:20:00.000+00:00,feeder,05,L3 Current (Min),A,10.88
930676,Burnsall Rd Covey,2024-01-28T11:20:00.000+00:00,feeder,05,L3 Current (Max),A,10.88
930676,Burnsall Rd Covey,2024-01-28T11:20:00.000+00:00,feeder,05,L3 Current (RMS),A,10.88
930676,Burnsall Rd Covey,2024-01-28T11:20:00.000+00:00,feeder,05,L2 Current (Min),A,0.88
930676,Burnsall Rd Covey,2024-01-28T11:20:00.000+00:00,feeder,05,L2 Current (Max),A,1.0
930676,Burnsall Rd Covey,2024-01-28T11:20:00.000+00:00,feeder,05,L2 Current (RMS),A,0.88
930676,Burnsall Rd Covey,2024-01-28T11:20:00.000+00:00,feeder,05,L1 Current (Min),A,30.88
930676,Burnsall Rd Covey,2024-01-28T11:20:00.000+00:00,feeder,05,L1 Current (Max),A,31.0
930676,Burnsall Rd Covey,2024-01-28T11:20:00.000+00:00,feeder,05,L1 Current (RMS),A,31.0
930676,Burnsall Rd Covey,2024-01-28T11:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T11:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-3.19
930676,Burnsall Rd Covey,2024-01-28T11:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T11:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,0.19
930676,Burnsall Rd Covey,2024-01-28T11:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T11:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-6.44
930676,Burnsall Rd Covey,2024-01-28T11:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-28T11:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-28T11:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-28T11:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99631
930676,Burnsall Rd Covey,2024-01-28T11:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99594
930676,Burnsall Rd Covey,2024-01-28T11:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.9707
930676,Burnsall Rd Covey,2024-01-28T11:20:00.000+00:00,feeder,04,L3 Active Power,kW,12.0
930676,Burnsall Rd Covey,2024-01-28T11:20:00.000+00:00,feeder,04,L2 Active Power,kW,9.0
930676,Burnsall Rd Covey,2024-01-28T11:20:00.000+00:00,feeder,04,L1 Active Power,kW,4.0
930676,Burnsall Rd Covey,2024-01-28T11:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T11:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T11:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-28T11:20:00.000+00:00,feeder,04,L3 Current (Min),A,48.88
930676,Burnsall Rd Covey,2024-01-28T11:20:00.000+00:00,feeder,04,L3 Current (Max),A,49.12
930676,Burnsall Rd Covey,2024-01-28T11:20:00.000+00:00,feeder,04,L3 Current (RMS),A,49.12
930676,Burnsall Rd Covey,2024-01-28T11:20:00.000+00:00,feeder,04,L2 Current (Min),A,37.62
930676,Burnsall Rd Covey,2024-01-28T11:20:00.000+00:00,feeder,04,L2 Current (Max),A,37.88
930676,Burnsall Rd Covey,2024-01-28T11:20:00.000+00:00,feeder,04,L2 Current (RMS),A,37.75
930676,Burnsall Rd Covey,2024-01-28T11:20:00.000+00:00,feeder,04,L1 Current (Min),A,15.38
930676,Burnsall Rd Covey,2024-01-28T11:20:00.000+00:00,feeder,04,L1 Current (Max),A,15.38
930676,Burnsall Rd Covey,2024-01-28T11:20:00.000+00:00,feeder,04,L1 Current (RMS),A,15.38
930676,Burnsall Rd Covey,2024-01-28T11:20:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T11:20:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-46.31
930676,Burnsall Rd Covey,2024-01-28T11:20:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T11:20:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-25.69
930676,Burnsall Rd Covey,2024-01-28T11:20:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T11:20:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-24.06
930676,Burnsall Rd Covey,2024-01-28T11:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-28T11:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-28T11:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-28T11:20:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.65283
930676,Burnsall Rd Covey,2024-01-28T11:20:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.87839
930676,Burnsall Rd Covey,2024-01-28T11:20:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.89242
930676,Burnsall Rd Covey,2024-01-28T11:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-28T11:20:00.000+00:00,feeder,03,L2 Active Power,kW,5.0
930676,Burnsall Rd Covey,2024-01-28T11:20:00.000+00:00,feeder,03,L1 Active Power,kW,7.0
930676,Burnsall Rd Covey,2024-01-28T11:20:00.000+00:00,feeder,03,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T11:20:00.000+00:00,feeder,03,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T11:20:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-28T11:20:00.000+00:00,feeder,03,L3 Current (Min),A,17.25
930676,Burnsall Rd Covey,2024-01-28T11:20:00.000+00:00,feeder,03,L3 Current (Max),A,17.5
930676,Burnsall Rd Covey,2024-01-28T11:20:00.000+00:00,feeder,03,L3 Current (RMS),A,17.38
930676,Burnsall Rd Covey,2024-01-28T11:20:00.000+00:00,feeder,03,L2 Current (Min),A,24.0
930676,Burnsall Rd Covey,2024-01-28T11:20:00.000+00:00,feeder,03,L2 Current (Max),A,24.25
930676,Burnsall Rd Covey,2024-01-28T11:20:00.000+00:00,feeder,03,L2 Current (RMS),A,24.12
930676,Burnsall Rd Covey,2024-01-28T11:20:00.000+00:00,feeder,03,L1 Current (Min),A,33.62
930676,Burnsall Rd Covey,2024-01-28T11:20:00.000+00:00,feeder,03,L1 Current (Max),A,33.75
930676,Burnsall Rd Covey,2024-01-28T11:20:00.000+00:00,feeder,03,L1 Current (RMS),A,33.62
930676,Burnsall Rd Covey,2024-01-28T11:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T11:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,18.75
930676,Burnsall Rd Covey,2024-01-28T11:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T11:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,54.56
930676,Burnsall Rd Covey,2024-01-28T11:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T11:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,34.5
930676,Burnsall Rd Covey,2024-01-28T11:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-28T11:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-28T11:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-28T11:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.90939
930676,Burnsall Rd Covey,2024-01-28T11:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.57952
930676,Burnsall Rd Covey,2024-01-28T11:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.80731
930676,Burnsall Rd Covey,2024-01-28T11:20:00.000+00:00,feeder,02,L3 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-28T11:20:00.000+00:00,feeder,02,L2 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-28T11:20:00.000+00:00,feeder,02,L1 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-28T11:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T11:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T11:20:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-28T11:20:00.000+00:00,feeder,02,L3 Current (Min),A,6.38
930676,Burnsall Rd Covey,2024-01-28T11:20:00.000+00:00,feeder,02,L3 Current (Max),A,6.62
930676,Burnsall Rd Covey,2024-01-28T11:20:00.000+00:00,feeder,02,L3 Current (RMS),A,6.5
930676,Burnsall Rd Covey,2024-01-28T11:20:00.000+00:00,feeder,02,L2 Current (Min),A,4.5
930676,Burnsall Rd Covey,2024-01-28T11:20:00.000+00:00,feeder,02,L2 Current (Max),A,4.75
930676,Burnsall Rd Covey,2024-01-28T11:20:00.000+00:00,feeder,02,L2 Current (RMS),A,4.5
930676,Burnsall Rd Covey,2024-01-28T11:20:00.000+00:00,feeder,02,L1 Current (Min),A,6.75
930676,Burnsall Rd Covey,2024-01-28T11:20:00.000+00:00,feeder,02,L1 Current (Max),A,6.75
930676,Burnsall Rd Covey,2024-01-28T11:20:00.000+00:00,feeder,02,L1 Current (RMS),A,6.75
930676,Burnsall Rd Covey,2024-01-28T11:20:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T11:20:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-112.69
930676,Burnsall Rd Covey,2024-01-28T11:20:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T11:20:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-13.63
930676,Burnsall Rd Covey,2024-01-28T11:20:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T11:20:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-144.56
930676,Burnsall Rd Covey,2024-01-28T11:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-28T11:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-28T11:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-28T11:20:00.000+00:00,feeder,01,L3 Power Factor,Unitless,-0.33901
930676,Burnsall Rd Covey,2024-01-28T11:20:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.6502
930676,Burnsall Rd Covey,2024-01-28T11:20:00.000+00:00,feeder,01,L1 Power Factor,Unitless,-0.74463
930676,Burnsall Rd Covey,2024-01-28T11:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-28T11:20:00.000+00:00,feeder,01,L2 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-28T11:20:00.000+00:00,feeder,01,L1 Active Power,kW,-1.0
930676,Burnsall Rd Covey,2024-01-28T11:20:00.000+00:00,feeder,01,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T11:20:00.000+00:00,feeder,01,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T11:20:00.000+00:00,feeder,01,L3 Current (Min),A,4.12
930676,Burnsall Rd Covey,2024-01-28T11:20:00.000+00:00,feeder,01,L3 Current (Max),A,4.25
930676,Burnsall Rd Covey,2024-01-28T11:20:00.000+00:00,feeder,01,L3 Current (RMS),A,4.12
930676,Burnsall Rd Covey,2024-01-28T11:20:00.000+00:00,feeder,01,L2 Current (Min),A,7.25
930676,Burnsall Rd Covey,2024-01-28T11:20:00.000+00:00,feeder,01,L2 Current (Max),A,7.5
930676,Burnsall Rd Covey,2024-01-28T11:20:00.000+00:00,feeder,01,L2 Current (RMS),A,7.38
930676,Burnsall Rd Covey,2024-01-28T11:20:00.000+00:00,feeder,01,L1 Current (Min),A,5.75
930676,Burnsall Rd Covey,2024-01-28T11:20:00.000+00:00,feeder,01,L1 Current (Max),A,6.12
930676,Burnsall Rd Covey,2024-01-28T11:20:00.000+00:00,feeder,01,L1 Current (RMS),A,5.88
930676,Burnsall Rd Covey,2024-01-28T11:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.28
930676,Burnsall Rd Covey,2024-01-28T11:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.34
930676,Burnsall Rd Covey,2024-01-28T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
930676,Burnsall Rd Covey,2024-01-28T11:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.22
930676,Burnsall Rd Covey,2024-01-28T11:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.28
930676,Burnsall Rd Covey,2024-01-28T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
930676,Burnsall Rd Covey,2024-01-28T11:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.64
930676,Burnsall Rd Covey,2024-01-28T11:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.67
930676,Burnsall Rd Covey,2024-01-28T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
930676,Burnsall Rd Covey,2024-01-28T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930676,Burnsall Rd Covey,2024-01-28T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-28T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930676,Burnsall Rd Covey,2024-01-28T11:20:00.000+00:00,busbar,,L3 Active Power,kW,19.0
930676,Burnsall Rd Covey,2024-01-28T11:20:00.000+00:00,busbar,,L2 Active Power,kW,16.0
930676,Burnsall Rd Covey,2024-01-28T11:20:00.000+00:00,busbar,,L1 Active Power,kW,19.0
930676,Burnsall Rd Covey,2024-01-28T11:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T11:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T11:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-28T11:20:00.000+00:00,busbar,,L3 Current (Min),A,77.75
930676,Burnsall Rd Covey,2024-01-28T11:20:00.000+00:00,busbar,,L3 Current (Max),A,78.25
930676,Burnsall Rd Covey,2024-01-28T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.12
930676,Burnsall Rd Covey,2024-01-28T11:20:00.000+00:00,busbar,,L2 Current (Min),A,67.75
930676,Burnsall Rd Covey,2024-01-28T11:20:00.000+00:00,busbar,,L2 Current (Max),A,68.38
930676,Burnsall Rd Covey,2024-01-28T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
930676,Burnsall Rd Covey,2024-01-28T11:20:00.000+00:00,busbar,,L1 Current (Min),A,79.5
930676,Burnsall Rd Covey,2024-01-28T11:20:00.000+00:00,busbar,,L1 Current (Max),A,79.75
930676,Burnsall Rd Covey,2024-01-28T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.62
930676,Burnsall Rd Covey,2024-01-28T11:20:00.000+00:00,transformer,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-28T11:20:00.000+00:00,ambient,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-28T11:10:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T11:10:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-5.44
930676,Burnsall Rd Covey,2024-01-28T11:10:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T11:10:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,0.69
930676,Burnsall Rd Covey,2024-01-28T11:10:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T11:10:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-2.44
930676,Burnsall Rd Covey,2024-01-28T11:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-28T11:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-28T11:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-28T11:10:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.99277
930676,Burnsall Rd Covey,2024-01-28T11:10:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.9743
930676,Burnsall Rd Covey,2024-01-28T11:10:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99869
930676,Burnsall Rd Covey,2024-01-28T11:10:00.000+00:00,feeder,05,L3 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-28T11:10:00.000+00:00,feeder,05,L2 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-28T11:10:00.000+00:00,feeder,05,L1 Active Power,kW,8.0
930676,Burnsall Rd Covey,2024-01-28T11:10:00.000+00:00,feeder,05,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T11:10:00.000+00:00,feeder,05,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T11:10:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-28T11:10:00.000+00:00,feeder,05,L3 Current (Min),A,10.0
930676,Burnsall Rd Covey,2024-01-28T11:10:00.000+00:00,feeder,05,L3 Current (Max),A,10.12
930676,Burnsall Rd Covey,2024-01-28T11:10:00.000+00:00,feeder,05,L3 Current (RMS),A,10.12
930676,Burnsall Rd Covey,2024-01-28T11:10:00.000+00:00,feeder,05,L2 Current (Min),A,4.5
930676,Burnsall Rd Covey,2024-01-28T11:10:00.000+00:00,feeder,05,L2 Current (Max),A,4.75
930676,Burnsall Rd Covey,2024-01-28T11:10:00.000+00:00,feeder,05,L2 Current (RMS),A,4.62
930676,Burnsall Rd Covey,2024-01-28T11:10:00.000+00:00,feeder,05,L1 Current (Min),A,31.12
930676,Burnsall Rd Covey,2024-01-28T11:10:00.000+00:00,feeder,05,L1 Current (Max),A,31.12
930676,Burnsall Rd Covey,2024-01-28T11:10:00.000+00:00,feeder,05,L1 Current (RMS),A,31.12
930676,Burnsall Rd Covey,2024-01-28T11:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T11:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-4.94
930676,Burnsall Rd Covey,2024-01-28T11:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T11:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,2.31
930676,Burnsall Rd Covey,2024-01-28T11:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T11:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-6.0
930676,Burnsall Rd Covey,2024-01-28T11:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-28T11:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-28T11:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-28T11:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99319
930676,Burnsall Rd Covey,2024-01-28T11:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98639
930676,Burnsall Rd Covey,2024-01-28T11:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.97806
930676,Burnsall Rd Covey,2024-01-28T11:10:00.000+00:00,feeder,04,L3 Active Power,kW,10.0
930676,Burnsall Rd Covey,2024-01-28T11:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.0
930676,Burnsall Rd Covey,2024-01-28T11:10:00.000+00:00,feeder,04,L1 Active Power,kW,5.0
930676,Burnsall Rd Covey,2024-01-28T11:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T11:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T11:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-28T11:10:00.000+00:00,feeder,04,L3 Current (Min),A,40.25
930676,Burnsall Rd Covey,2024-01-28T11:10:00.000+00:00,feeder,04,L3 Current (Max),A,40.25
930676,Burnsall Rd Covey,2024-01-28T11:10:00.000+00:00,feeder,04,L3 Current (RMS),A,40.25
930676,Burnsall Rd Covey,2024-01-28T11:10:00.000+00:00,feeder,04,L2 Current (Min),A,21.38
930676,Burnsall Rd Covey,2024-01-28T11:10:00.000+00:00,feeder,04,L2 Current (Max),A,21.62
930676,Burnsall Rd Covey,2024-01-28T11:10:00.000+00:00,feeder,04,L2 Current (RMS),A,21.5
930676,Burnsall Rd Covey,2024-01-28T11:10:00.000+00:00,feeder,04,L1 Current (Min),A,19.5
930676,Burnsall Rd Covey,2024-01-28T11:10:00.000+00:00,feeder,04,L1 Current (Max),A,19.75
930676,Burnsall Rd Covey,2024-01-28T11:10:00.000+00:00,feeder,04,L1 Current (RMS),A,19.62
930676,Burnsall Rd Covey,2024-01-28T11:10:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T11:10:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-29.94
930676,Burnsall Rd Covey,2024-01-28T11:10:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T11:10:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-36.06
930676,Burnsall Rd Covey,2024-01-28T11:10:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T11:10:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-24.88
930676,Burnsall Rd Covey,2024-01-28T11:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-28T11:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-28T11:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.0
930676,Burnsall Rd Covey,2024-01-28T11:10:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.84784
930676,Burnsall Rd Covey,2024-01-28T11:10:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.78991
930676,Burnsall Rd Covey,2024-01-28T11:10:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.88775
930676,Burnsall Rd Covey,2024-01-28T11:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.0
930676,Burnsall Rd Covey,2024-01-28T11:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.0
930676,Burnsall Rd Covey,2024-01-28T11:10:00.000+00:00,feeder,03,L1 Active Power,kW,8.0
930676,Burnsall Rd Covey,2024-01-28T11:10:00.000+00:00,feeder,03,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T11:10:00.000+00:00,feeder,03,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T11:10:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-28T11:10:00.000+00:00,feeder,03,L3 Current (Min),A,26.0
930676,Burnsall Rd Covey,2024-01-28T11:10:00.000+00:00,feeder,03,L3 Current (Max),A,26.12
930676,Burnsall Rd Covey,2024-01-28T11:10:00.000+00:00,feeder,03,L3 Current (RMS),A,26.12
930676,Burnsall Rd Covey,2024-01-28T11:10:00.000+00:00,feeder,03,L2 Current (Min),A,18.62
930676,Burnsall Rd Covey,2024-01-28T11:10:00.000+00:00,feeder,03,L2 Current (Max),A,19.12
930676,Burnsall Rd Covey,2024-01-28T11:10:00.000+00:00,feeder,03,L2 Current (RMS),A,18.88
930676,Burnsall Rd Covey,2024-01-28T11:10:00.000+00:00,feeder,03,L1 Current (Min),A,35.0
930676,Burnsall Rd Covey,2024-01-28T11:10:00.000+00:00,feeder,03,L1 Current (Max),A,35.38
930676,Burnsall Rd Covey,2024-01-28T11:10:00.000+00:00,feeder,03,L1 Current (RMS),A,35.12
930676,Burnsall Rd Covey,2024-01-28T11:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T11:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,25.25
930676,Burnsall Rd Covey,2024-01-28T11:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T11:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,55.44
930676,Burnsall Rd Covey,2024-01-28T11:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T11:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,35.0
930676,Burnsall Rd Covey,2024-01-28T11:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-28T11:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-28T11:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-28T11:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.87967
930676,Burnsall Rd Covey,2024-01-28T11:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.54247
930676,Burnsall Rd Covey,2024-01-28T11:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.80374
930676,Burnsall Rd Covey,2024-01-28T11:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-28T11:10:00.000+00:00,feeder,02,L2 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-28T11:10:00.000+00:00,feeder,02,L1 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-28T11:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T11:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T11:10:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-28T11:10:00.000+00:00,feeder,02,L3 Current (Min),A,7.5
930676,Burnsall Rd Covey,2024-01-28T11:10:00.000+00:00,feeder,02,L3 Current (Max),A,7.75
930676,Burnsall Rd Covey,2024-01-28T11:10:00.000+00:00,feeder,02,L3 Current (RMS),A,7.62
930676,Burnsall Rd Covey,2024-01-28T11:10:00.000+00:00,feeder,02,L2 Current (Min),A,4.75
930676,Burnsall Rd Covey,2024-01-28T11:10:00.000+00:00,feeder,02,L2 Current (Max),A,4.88
930676,Burnsall Rd Covey,2024-01-28T11:10:00.000+00:00,feeder,02,L2 Current (RMS),A,4.75
930676,Burnsall Rd Covey,2024-01-28T11:10:00.000+00:00,feeder,02,L1 Current (Min),A,6.62
930676,Burnsall Rd Covey,2024-01-28T11:10:00.000+00:00,feeder,02,L1 Current (Max),A,6.75
930676,Burnsall Rd Covey,2024-01-28T11:10:00.000+00:00,feeder,02,L1 Current (RMS),A,6.62
930676,Burnsall Rd Covey,2024-01-28T11:10:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T11:10:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-104.0
930676,Burnsall Rd Covey,2024-01-28T11:10:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T11:10:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-9.94
930676,Burnsall Rd Covey,2024-01-28T11:10:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T11:10:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-141.88
930676,Burnsall Rd Covey,2024-01-28T11:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-28T11:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-28T11:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-28T11:10:00.000+00:00,feeder,01,L3 Power Factor,Unitless,-0.33391
930676,Burnsall Rd Covey,2024-01-28T11:10:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.71997
930676,Burnsall Rd Covey,2024-01-28T11:10:00.000+00:00,feeder,01,L1 Power Factor,Unitless,-0.72558
930676,Burnsall Rd Covey,2024-01-28T11:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-28T11:10:00.000+00:00,feeder,01,L2 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-28T11:10:00.000+00:00,feeder,01,L1 Active Power,kW,-1.0
930676,Burnsall Rd Covey,2024-01-28T11:10:00.000+00:00,feeder,01,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T11:10:00.000+00:00,feeder,01,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T11:10:00.000+00:00,feeder,01,L3 Current (Min),A,3.75
930676,Burnsall Rd Covey,2024-01-28T11:10:00.000+00:00,feeder,01,L3 Current (Max),A,4.0
930676,Burnsall Rd Covey,2024-01-28T11:10:00.000+00:00,feeder,01,L3 Current (RMS),A,3.88
930676,Burnsall Rd Covey,2024-01-28T11:10:00.000+00:00,feeder,01,L2 Current (Min),A,7.75
930676,Burnsall Rd Covey,2024-01-28T11:10:00.000+00:00,feeder,01,L2 Current (Max),A,8.12
930676,Burnsall Rd Covey,2024-01-28T11:10:00.000+00:00,feeder,01,L2 Current (RMS),A,8.0
930676,Burnsall Rd Covey,2024-01-28T11:10:00.000+00:00,feeder,01,L1 Current (Min),A,5.75
930676,Burnsall Rd Covey,2024-01-28T11:10:00.000+00:00,feeder,01,L1 Current (Max),A,5.88
930676,Burnsall Rd Covey,2024-01-28T11:10:00.000+00:00,feeder,01,L1 Current (RMS),A,5.88
930676,Burnsall Rd Covey,2024-01-28T11:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.88
930676,Burnsall Rd Covey,2024-01-28T11:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.97
930676,Burnsall Rd Covey,2024-01-28T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
930676,Burnsall Rd Covey,2024-01-28T11:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.23
930676,Burnsall Rd Covey,2024-01-28T11:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.34
930676,Burnsall Rd Covey,2024-01-28T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
930676,Burnsall Rd Covey,2024-01-28T11:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.73
930676,Burnsall Rd Covey,2024-01-28T11:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.77
930676,Burnsall Rd Covey,2024-01-28T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
930676,Burnsall Rd Covey,2024-01-28T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930676,Burnsall Rd Covey,2024-01-28T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-28T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930676,Burnsall Rd Covey,2024-01-28T11:10:00.000+00:00,busbar,,L3 Active Power,kW,19.0
930676,Burnsall Rd Covey,2024-01-28T11:10:00.000+00:00,busbar,,L2 Active Power,kW,12.0
930676,Burnsall Rd Covey,2024-01-28T11:10:00.000+00:00,busbar,,L1 Active Power,kW,20.0
930676,Burnsall Rd Covey,2024-01-28T11:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T11:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T11:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-28T11:10:00.000+00:00,busbar,,L3 Current (Min),A,79.75
930676,Burnsall Rd Covey,2024-01-28T11:10:00.000+00:00,busbar,,L3 Current (Max),A,80.88
930676,Burnsall Rd Covey,2024-01-28T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.38
930676,Burnsall Rd Covey,2024-01-28T11:10:00.000+00:00,busbar,,L2 Current (Min),A,50.75
930676,Burnsall Rd Covey,2024-01-28T11:10:00.000+00:00,busbar,,L2 Current (Max),A,51.25
930676,Burnsall Rd Covey,2024-01-28T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.0
930676,Burnsall Rd Covey,2024-01-28T11:10:00.000+00:00,busbar,,L1 Current (Min),A,85.25
930676,Burnsall Rd Covey,2024-01-28T11:10:00.000+00:00,busbar,,L1 Current (Max),A,86.0
930676,Burnsall Rd Covey,2024-01-28T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.62
930676,Burnsall Rd Covey,2024-01-28T11:10:00.000+00:00,transformer,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-28T11:10:00.000+00:00,ambient,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-28T11:00:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T11:00:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-6.56
930676,Burnsall Rd Covey,2024-01-28T11:00:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T11:00:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-59.94
930676,Burnsall Rd Covey,2024-01-28T11:00:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T11:00:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-3.62
930676,Burnsall Rd Covey,2024-01-28T11:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-28T11:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-28T11:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-28T11:00:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.99014
930676,Burnsall Rd Covey,2024-01-28T11:00:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.36211
930676,Burnsall Rd Covey,2024-01-28T11:00:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.9971
930676,Burnsall Rd Covey,2024-01-28T11:00:00.000+00:00,feeder,05,L3 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-28T11:00:00.000+00:00,feeder,05,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-28T11:00:00.000+00:00,feeder,05,L1 Active Power,kW,5.0
930676,Burnsall Rd Covey,2024-01-28T11:00:00.000+00:00,feeder,05,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T11:00:00.000+00:00,feeder,05,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T11:00:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-28T11:00:00.000+00:00,feeder,05,L3 Current (Min),A,10.0
930676,Burnsall Rd Covey,2024-01-28T11:00:00.000+00:00,feeder,05,L3 Current (Max),A,10.12
930676,Burnsall Rd Covey,2024-01-28T11:00:00.000+00:00,feeder,05,L3 Current (RMS),A,10.0
930676,Burnsall Rd Covey,2024-01-28T11:00:00.000+00:00,feeder,05,L2 Current (Min),A,0.88
930676,Burnsall Rd Covey,2024-01-28T11:00:00.000+00:00,feeder,05,L2 Current (Max),A,1.0
930676,Burnsall Rd Covey,2024-01-28T11:00:00.000+00:00,feeder,05,L2 Current (RMS),A,0.88
930676,Burnsall Rd Covey,2024-01-28T11:00:00.000+00:00,feeder,05,L1 Current (Min),A,21.0
930676,Burnsall Rd Covey,2024-01-28T11:00:00.000+00:00,feeder,05,L1 Current (Max),A,21.12
930676,Burnsall Rd Covey,2024-01-28T11:00:00.000+00:00,feeder,05,L1 Current (RMS),A,21.0
930676,Burnsall Rd Covey,2024-01-28T11:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T11:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-3.62
930676,Burnsall Rd Covey,2024-01-28T11:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T11:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,1.19
930676,Burnsall Rd Covey,2024-01-28T11:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T11:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-6.13
930676,Burnsall Rd Covey,2024-01-28T11:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-28T11:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-28T11:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-28T11:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99597
930676,Burnsall Rd Covey,2024-01-28T11:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99393
930676,Burnsall Rd Covey,2024-01-28T11:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.9852
930676,Burnsall Rd Covey,2024-01-28T11:00:00.000+00:00,feeder,04,L3 Active Power,kW,12.0
930676,Burnsall Rd Covey,2024-01-28T11:00:00.000+00:00,feeder,04,L2 Active Power,kW,8.0
930676,Burnsall Rd Covey,2024-01-28T11:00:00.000+00:00,feeder,04,L1 Active Power,kW,7.0
930676,Burnsall Rd Covey,2024-01-28T11:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T11:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T11:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-28T11:00:00.000+00:00,feeder,04,L3 Current (Min),A,50.25
930676,Burnsall Rd Covey,2024-01-28T11:00:00.000+00:00,feeder,04,L3 Current (Max),A,50.5
930676,Burnsall Rd Covey,2024-01-28T11:00:00.000+00:00,feeder,04,L3 Current (RMS),A,50.38
930676,Burnsall Rd Covey,2024-01-28T11:00:00.000+00:00,feeder,04,L2 Current (Min),A,32.62
930676,Burnsall Rd Covey,2024-01-28T11:00:00.000+00:00,feeder,04,L2 Current (Max),A,32.62
930676,Burnsall Rd Covey,2024-01-28T11:00:00.000+00:00,feeder,04,L2 Current (RMS),A,32.62
930676,Burnsall Rd Covey,2024-01-28T11:00:00.000+00:00,feeder,04,L1 Current (Min),A,27.75
930676,Burnsall Rd Covey,2024-01-28T11:00:00.000+00:00,feeder,04,L1 Current (Max),A,27.88
930676,Burnsall Rd Covey,2024-01-28T11:00:00.000+00:00,feeder,04,L1 Current (RMS),A,27.88
930676,Burnsall Rd Covey,2024-01-28T11:00:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T11:00:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-54.06
930676,Burnsall Rd Covey,2024-01-28T11:00:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T11:00:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-36.0
930676,Burnsall Rd Covey,2024-01-28T11:00:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T11:00:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-33.06
930676,Burnsall Rd Covey,2024-01-28T11:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-28T11:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-28T11:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-28T11:00:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.55471
930676,Burnsall Rd Covey,2024-01-28T11:00:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.77829
930676,Burnsall Rd Covey,2024-01-28T11:00:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.8132
930676,Burnsall Rd Covey,2024-01-28T11:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-28T11:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.0
930676,Burnsall Rd Covey,2024-01-28T11:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.0
930676,Burnsall Rd Covey,2024-01-28T11:00:00.000+00:00,feeder,03,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T11:00:00.000+00:00,feeder,03,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T11:00:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-28T11:00:00.000+00:00,feeder,03,L3 Current (Min),A,16.25
930676,Burnsall Rd Covey,2024-01-28T11:00:00.000+00:00,feeder,03,L3 Current (Max),A,16.38
930676,Burnsall Rd Covey,2024-01-28T11:00:00.000+00:00,feeder,03,L3 Current (RMS),A,16.25
930676,Burnsall Rd Covey,2024-01-28T11:00:00.000+00:00,feeder,03,L2 Current (Min),A,18.88
930676,Burnsall Rd Covey,2024-01-28T11:00:00.000+00:00,feeder,03,L2 Current (Max),A,19.25
930676,Burnsall Rd Covey,2024-01-28T11:00:00.000+00:00,feeder,03,L2 Current (RMS),A,19.0
930676,Burnsall Rd Covey,2024-01-28T11:00:00.000+00:00,feeder,03,L1 Current (Min),A,27.0
930676,Burnsall Rd Covey,2024-01-28T11:00:00.000+00:00,feeder,03,L1 Current (Max),A,27.25
930676,Burnsall Rd Covey,2024-01-28T11:00:00.000+00:00,feeder,03,L1 Current (RMS),A,27.0
930676,Burnsall Rd Covey,2024-01-28T11:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T11:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,21.38
930676,Burnsall Rd Covey,2024-01-28T11:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T11:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,50.44
930676,Burnsall Rd Covey,2024-01-28T11:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T11:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,35.87
930676,Burnsall Rd Covey,2024-01-28T11:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-28T11:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.0
