Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930676,Burnsall Rd Covey,2024-01-28T11:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-28T11:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.8988
930676,Burnsall Rd Covey,2024-01-28T11:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.58691
930676,Burnsall Rd Covey,2024-01-28T11:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.79358
930676,Burnsall Rd Covey,2024-01-28T11:00:00.000+00:00,feeder,02,L3 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-28T11:00:00.000+00:00,feeder,02,L2 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-28T11:00:00.000+00:00,feeder,02,L1 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-28T11:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T11:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T11:00:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-28T11:00:00.000+00:00,feeder,02,L3 Current (Min),A,6.62
930676,Burnsall Rd Covey,2024-01-28T11:00:00.000+00:00,feeder,02,L3 Current (Max),A,6.75
930676,Burnsall Rd Covey,2024-01-28T11:00:00.000+00:00,feeder,02,L3 Current (RMS),A,6.75
930676,Burnsall Rd Covey,2024-01-28T11:00:00.000+00:00,feeder,02,L2 Current (Min),A,4.38
930676,Burnsall Rd Covey,2024-01-28T11:00:00.000+00:00,feeder,02,L2 Current (Max),A,4.62
930676,Burnsall Rd Covey,2024-01-28T11:00:00.000+00:00,feeder,02,L2 Current (RMS),A,4.38
930676,Burnsall Rd Covey,2024-01-28T11:00:00.000+00:00,feeder,02,L1 Current (Min),A,6.75
930676,Burnsall Rd Covey,2024-01-28T11:00:00.000+00:00,feeder,02,L1 Current (Max),A,6.75
930676,Burnsall Rd Covey,2024-01-28T11:00:00.000+00:00,feeder,02,L1 Current (RMS),A,6.75
930676,Burnsall Rd Covey,2024-01-28T11:00:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T11:00:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-95.88
930676,Burnsall Rd Covey,2024-01-28T11:00:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T11:00:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-6.87
930676,Burnsall Rd Covey,2024-01-28T11:00:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T11:00:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-133.06
930676,Burnsall Rd Covey,2024-01-28T11:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-28T11:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-28T11:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-28T11:00:00.000+00:00,feeder,01,L3 Power Factor,Unitless,-0.09743
930676,Burnsall Rd Covey,2024-01-28T11:00:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.68579
930676,Burnsall Rd Covey,2024-01-28T11:00:00.000+00:00,feeder,01,L1 Power Factor,Unitless,-0.59115
930676,Burnsall Rd Covey,2024-01-28T11:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-28T11:00:00.000+00:00,feeder,01,L2 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-28T11:00:00.000+00:00,feeder,01,L1 Active Power,kW,-1.0
930676,Burnsall Rd Covey,2024-01-28T11:00:00.000+00:00,feeder,01,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T11:00:00.000+00:00,feeder,01,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T11:00:00.000+00:00,feeder,01,L3 Current (Min),A,4.12
930676,Burnsall Rd Covey,2024-01-28T11:00:00.000+00:00,feeder,01,L3 Current (Max),A,4.38
930676,Burnsall Rd Covey,2024-01-28T11:00:00.000+00:00,feeder,01,L3 Current (RMS),A,4.25
930676,Burnsall Rd Covey,2024-01-28T11:00:00.000+00:00,feeder,01,L2 Current (Min),A,8.12
930676,Burnsall Rd Covey,2024-01-28T11:00:00.000+00:00,feeder,01,L2 Current (Max),A,8.88
930676,Burnsall Rd Covey,2024-01-28T11:00:00.000+00:00,feeder,01,L2 Current (RMS),A,8.62
930676,Burnsall Rd Covey,2024-01-28T11:00:00.000+00:00,feeder,01,L1 Current (Min),A,5.0
930676,Burnsall Rd Covey,2024-01-28T11:00:00.000+00:00,feeder,01,L1 Current (Max),A,5.12
930676,Burnsall Rd Covey,2024-01-28T11:00:00.000+00:00,feeder,01,L1 Current (RMS),A,5.12
930676,Burnsall Rd Covey,2024-01-28T11:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.75
930676,Burnsall Rd Covey,2024-01-28T11:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.77
930676,Burnsall Rd Covey,2024-01-28T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
930676,Burnsall Rd Covey,2024-01-28T11:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.84
930676,Burnsall Rd Covey,2024-01-28T11:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.86
930676,Burnsall Rd Covey,2024-01-28T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
930676,Burnsall Rd Covey,2024-01-28T11:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.66
930676,Burnsall Rd Covey,2024-01-28T11:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.73
930676,Burnsall Rd Covey,2024-01-28T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
930676,Burnsall Rd Covey,2024-01-28T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930676,Burnsall Rd Covey,2024-01-28T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-28T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930676,Burnsall Rd Covey,2024-01-28T11:00:00.000+00:00,busbar,,L3 Active Power,kW,18.0
930676,Burnsall Rd Covey,2024-01-28T11:00:00.000+00:00,busbar,,L2 Active Power,kW,14.0
930676,Burnsall Rd Covey,2024-01-28T11:00:00.000+00:00,busbar,,L1 Active Power,kW,18.0
930676,Burnsall Rd Covey,2024-01-28T11:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T11:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T11:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-28T11:00:00.000+00:00,busbar,,L3 Current (Min),A,77.75
930676,Burnsall Rd Covey,2024-01-28T11:00:00.000+00:00,busbar,,L3 Current (Max),A,78.0
930676,Burnsall Rd Covey,2024-01-28T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.88
930676,Burnsall Rd Covey,2024-01-28T11:00:00.000+00:00,busbar,,L2 Current (Min),A,57.62
930676,Burnsall Rd Covey,2024-01-28T11:00:00.000+00:00,busbar,,L2 Current (Max),A,58.38
930676,Burnsall Rd Covey,2024-01-28T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
930676,Burnsall Rd Covey,2024-01-28T11:00:00.000+00:00,busbar,,L1 Current (Min),A,76.0
930676,Burnsall Rd Covey,2024-01-28T11:00:00.000+00:00,busbar,,L1 Current (Max),A,76.25
930676,Burnsall Rd Covey,2024-01-28T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.12
930676,Burnsall Rd Covey,2024-01-28T11:00:00.000+00:00,transformer,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-28T11:00:00.000+00:00,ambient,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-28T10:50:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T10:50:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-3.19
930676,Burnsall Rd Covey,2024-01-28T10:50:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T10:50:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-69.5
930676,Burnsall Rd Covey,2024-01-28T10:50:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T10:50:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-2.31
930676,Burnsall Rd Covey,2024-01-28T10:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-28T10:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-28T10:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-28T10:50:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.99738
930676,Burnsall Rd Covey,2024-01-28T10:50:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.26525
930676,Burnsall Rd Covey,2024-01-28T10:50:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99872
930676,Burnsall Rd Covey,2024-01-28T10:50:00.000+00:00,feeder,05,L3 Active Power,kW,5.0
930676,Burnsall Rd Covey,2024-01-28T10:50:00.000+00:00,feeder,05,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-28T10:50:00.000+00:00,feeder,05,L1 Active Power,kW,8.0
930676,Burnsall Rd Covey,2024-01-28T10:50:00.000+00:00,feeder,05,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T10:50:00.000+00:00,feeder,05,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T10:50:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-28T10:50:00.000+00:00,feeder,05,L3 Current (Min),A,18.62
930676,Burnsall Rd Covey,2024-01-28T10:50:00.000+00:00,feeder,05,L3 Current (Max),A,18.88
930676,Burnsall Rd Covey,2024-01-28T10:50:00.000+00:00,feeder,05,L3 Current (RMS),A,18.75
930676,Burnsall Rd Covey,2024-01-28T10:50:00.000+00:00,feeder,05,L2 Current (Min),A,0.88
930676,Burnsall Rd Covey,2024-01-28T10:50:00.000+00:00,feeder,05,L2 Current (Max),A,1.0
930676,Burnsall Rd Covey,2024-01-28T10:50:00.000+00:00,feeder,05,L2 Current (RMS),A,0.88
930676,Burnsall Rd Covey,2024-01-28T10:50:00.000+00:00,feeder,05,L1 Current (Min),A,31.0
930676,Burnsall Rd Covey,2024-01-28T10:50:00.000+00:00,feeder,05,L1 Current (Max),A,31.0
930676,Burnsall Rd Covey,2024-01-28T10:50:00.000+00:00,feeder,05,L1 Current (RMS),A,31.0
930676,Burnsall Rd Covey,2024-01-28T10:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T10:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-3.44
930676,Burnsall Rd Covey,2024-01-28T10:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T10:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,0.75
930676,Burnsall Rd Covey,2024-01-28T10:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T10:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-8.19
930676,Burnsall Rd Covey,2024-01-28T10:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-28T10:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-28T10:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-28T10:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99573
930676,Burnsall Rd Covey,2024-01-28T10:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99667
930676,Burnsall Rd Covey,2024-01-28T10:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.97409
930676,Burnsall Rd Covey,2024-01-28T10:50:00.000+00:00,feeder,04,L3 Active Power,kW,11.0
930676,Burnsall Rd Covey,2024-01-28T10:50:00.000+00:00,feeder,04,L2 Active Power,kW,10.0
930676,Burnsall Rd Covey,2024-01-28T10:50:00.000+00:00,feeder,04,L1 Active Power,kW,5.0
930676,Burnsall Rd Covey,2024-01-28T10:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T10:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T10:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-28T10:50:00.000+00:00,feeder,04,L3 Current (Min),A,46.12
930676,Burnsall Rd Covey,2024-01-28T10:50:00.000+00:00,feeder,04,L3 Current (Max),A,46.38
930676,Burnsall Rd Covey,2024-01-28T10:50:00.000+00:00,feeder,04,L3 Current (RMS),A,46.25
930676,Burnsall Rd Covey,2024-01-28T10:50:00.000+00:00,feeder,04,L2 Current (Min),A,42.75
930676,Burnsall Rd Covey,2024-01-28T10:50:00.000+00:00,feeder,04,L2 Current (Max),A,42.88
930676,Burnsall Rd Covey,2024-01-28T10:50:00.000+00:00,feeder,04,L2 Current (RMS),A,42.88
930676,Burnsall Rd Covey,2024-01-28T10:50:00.000+00:00,feeder,04,L1 Current (Min),A,21.62
930676,Burnsall Rd Covey,2024-01-28T10:50:00.000+00:00,feeder,04,L1 Current (Max),A,21.75
930676,Burnsall Rd Covey,2024-01-28T10:50:00.000+00:00,feeder,04,L1 Current (RMS),A,21.62
930676,Burnsall Rd Covey,2024-01-28T10:50:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T10:50:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-52.25
930676,Burnsall Rd Covey,2024-01-28T10:50:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T10:50:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-31.37
930676,Burnsall Rd Covey,2024-01-28T10:50:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T10:50:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-34.13
930676,Burnsall Rd Covey,2024-01-28T10:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-28T10:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-28T10:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-28T10:50:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.57482
930676,Burnsall Rd Covey,2024-01-28T10:50:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.82586
930676,Burnsall Rd Covey,2024-01-28T10:50:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.79846
930676,Burnsall Rd Covey,2024-01-28T10:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-28T10:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.0
930676,Burnsall Rd Covey,2024-01-28T10:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.0
930676,Burnsall Rd Covey,2024-01-28T10:50:00.000+00:00,feeder,03,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T10:50:00.000+00:00,feeder,03,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T10:50:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-28T10:50:00.000+00:00,feeder,03,L3 Current (Min),A,16.5
930676,Burnsall Rd Covey,2024-01-28T10:50:00.000+00:00,feeder,03,L3 Current (Max),A,16.5
930676,Burnsall Rd Covey,2024-01-28T10:50:00.000+00:00,feeder,03,L3 Current (RMS),A,16.5
930676,Burnsall Rd Covey,2024-01-28T10:50:00.000+00:00,feeder,03,L2 Current (Min),A,19.25
930676,Burnsall Rd Covey,2024-01-28T10:50:00.000+00:00,feeder,03,L2 Current (Max),A,19.38
930676,Burnsall Rd Covey,2024-01-28T10:50:00.000+00:00,feeder,03,L2 Current (RMS),A,19.38
930676,Burnsall Rd Covey,2024-01-28T10:50:00.000+00:00,feeder,03,L1 Current (Min),A,23.12
930676,Burnsall Rd Covey,2024-01-28T10:50:00.000+00:00,feeder,03,L1 Current (Max),A,23.25
930676,Burnsall Rd Covey,2024-01-28T10:50:00.000+00:00,feeder,03,L1 Current (RMS),A,23.12
930676,Burnsall Rd Covey,2024-01-28T10:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T10:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,19.94
930676,Burnsall Rd Covey,2024-01-28T10:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T10:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,49.56
930676,Burnsall Rd Covey,2024-01-28T10:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T10:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,34.19
930676,Burnsall Rd Covey,2024-01-28T10:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-28T10:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-28T10:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-28T10:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.90774
930676,Burnsall Rd Covey,2024-01-28T10:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.57311
930676,Burnsall Rd Covey,2024-01-28T10:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.80893
930676,Burnsall Rd Covey,2024-01-28T10:50:00.000+00:00,feeder,02,L3 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-28T10:50:00.000+00:00,feeder,02,L2 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-28T10:50:00.000+00:00,feeder,02,L1 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-28T10:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T10:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T10:50:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-28T10:50:00.000+00:00,feeder,02,L3 Current (Min),A,6.62
930676,Burnsall Rd Covey,2024-01-28T10:50:00.000+00:00,feeder,02,L3 Current (Max),A,6.75
930676,Burnsall Rd Covey,2024-01-28T10:50:00.000+00:00,feeder,02,L3 Current (RMS),A,6.75
930676,Burnsall Rd Covey,2024-01-28T10:50:00.000+00:00,feeder,02,L2 Current (Min),A,4.5
930676,Burnsall Rd Covey,2024-01-28T10:50:00.000+00:00,feeder,02,L2 Current (Max),A,4.75
930676,Burnsall Rd Covey,2024-01-28T10:50:00.000+00:00,feeder,02,L2 Current (RMS),A,4.62
930676,Burnsall Rd Covey,2024-01-28T10:50:00.000+00:00,feeder,02,L1 Current (Min),A,6.75
930676,Burnsall Rd Covey,2024-01-28T10:50:00.000+00:00,feeder,02,L1 Current (Max),A,6.88
930676,Burnsall Rd Covey,2024-01-28T10:50:00.000+00:00,feeder,02,L1 Current (RMS),A,6.75
930676,Burnsall Rd Covey,2024-01-28T10:50:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T10:50:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-90.31
930676,Burnsall Rd Covey,2024-01-28T10:50:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T10:50:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-7.56
930676,Burnsall Rd Covey,2024-01-28T10:50:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T10:50:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-124.94
930676,Burnsall Rd Covey,2024-01-28T10:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-28T10:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-28T10:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-28T10:50:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.00502
930676,Burnsall Rd Covey,2024-01-28T10:50:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.76876
930676,Burnsall Rd Covey,2024-01-28T10:50:00.000+00:00,feeder,01,L1 Power Factor,Unitless,-0.37023
930676,Burnsall Rd Covey,2024-01-28T10:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-28T10:50:00.000+00:00,feeder,01,L2 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-28T10:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-28T10:50:00.000+00:00,feeder,01,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T10:50:00.000+00:00,feeder,01,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T10:50:00.000+00:00,feeder,01,L3 Current (Min),A,4.0
930676,Burnsall Rd Covey,2024-01-28T10:50:00.000+00:00,feeder,01,L3 Current (Max),A,4.25
930676,Burnsall Rd Covey,2024-01-28T10:50:00.000+00:00,feeder,01,L3 Current (RMS),A,4.12
930676,Burnsall Rd Covey,2024-01-28T10:50:00.000+00:00,feeder,01,L2 Current (Min),A,11.25
930676,Burnsall Rd Covey,2024-01-28T10:50:00.000+00:00,feeder,01,L2 Current (Max),A,11.25
930676,Burnsall Rd Covey,2024-01-28T10:50:00.000+00:00,feeder,01,L2 Current (RMS),A,11.25
930676,Burnsall Rd Covey,2024-01-28T10:50:00.000+00:00,feeder,01,L1 Current (Min),A,4.0
930676,Burnsall Rd Covey,2024-01-28T10:50:00.000+00:00,feeder,01,L1 Current (Max),A,4.25
930676,Burnsall Rd Covey,2024-01-28T10:50:00.000+00:00,feeder,01,L1 Current (RMS),A,4.12
930676,Burnsall Rd Covey,2024-01-28T10:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.14
930676,Burnsall Rd Covey,2024-01-28T10:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.19
930676,Burnsall Rd Covey,2024-01-28T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
930676,Burnsall Rd Covey,2024-01-28T10:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.09
930676,Burnsall Rd Covey,2024-01-28T10:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.12
930676,Burnsall Rd Covey,2024-01-28T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
930676,Burnsall Rd Covey,2024-01-28T10:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.75
930676,Burnsall Rd Covey,2024-01-28T10:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.81
930676,Burnsall Rd Covey,2024-01-28T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
930676,Burnsall Rd Covey,2024-01-28T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930676,Burnsall Rd Covey,2024-01-28T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-28T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930676,Burnsall Rd Covey,2024-01-28T10:50:00.000+00:00,busbar,,L3 Active Power,kW,20.0
930676,Burnsall Rd Covey,2024-01-28T10:50:00.000+00:00,busbar,,L2 Active Power,kW,17.0
930676,Burnsall Rd Covey,2024-01-28T10:50:00.000+00:00,busbar,,L1 Active Power,kW,18.0
930676,Burnsall Rd Covey,2024-01-28T10:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T10:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T10:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-28T10:50:00.000+00:00,busbar,,L3 Current (Min),A,83.0
930676,Burnsall Rd Covey,2024-01-28T10:50:00.000+00:00,busbar,,L3 Current (Max),A,83.25
930676,Burnsall Rd Covey,2024-01-28T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.12
930676,Burnsall Rd Covey,2024-01-28T10:50:00.000+00:00,busbar,,L2 Current (Min),A,71.75
930676,Burnsall Rd Covey,2024-01-28T10:50:00.000+00:00,busbar,,L2 Current (Max),A,71.88
930676,Burnsall Rd Covey,2024-01-28T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.88
930676,Burnsall Rd Covey,2024-01-28T10:50:00.000+00:00,busbar,,L1 Current (Min),A,77.25
930676,Burnsall Rd Covey,2024-01-28T10:50:00.000+00:00,busbar,,L1 Current (Max),A,77.25
930676,Burnsall Rd Covey,2024-01-28T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.25
930676,Burnsall Rd Covey,2024-01-28T10:50:00.000+00:00,transformer,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-28T10:50:00.000+00:00,ambient,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-28T10:40:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T10:40:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-2.62
930676,Burnsall Rd Covey,2024-01-28T10:40:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T10:40:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-73.81
930676,Burnsall Rd Covey,2024-01-28T10:40:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T10:40:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-3.38
930676,Burnsall Rd Covey,2024-01-28T10:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-28T10:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-28T10:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-28T10:40:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.99765
930676,Burnsall Rd Covey,2024-01-28T10:40:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.22618
930676,Burnsall Rd Covey,2024-01-28T10:40:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99738
930676,Burnsall Rd Covey,2024-01-28T10:40:00.000+00:00,feeder,05,L3 Active Power,kW,5.0
930676,Burnsall Rd Covey,2024-01-28T10:40:00.000+00:00,feeder,05,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-28T10:40:00.000+00:00,feeder,05,L1 Active Power,kW,5.0
930676,Burnsall Rd Covey,2024-01-28T10:40:00.000+00:00,feeder,05,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T10:40:00.000+00:00,feeder,05,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T10:40:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-28T10:40:00.000+00:00,feeder,05,L3 Current (Min),A,18.75
930676,Burnsall Rd Covey,2024-01-28T10:40:00.000+00:00,feeder,05,L3 Current (Max),A,18.88
930676,Burnsall Rd Covey,2024-01-28T10:40:00.000+00:00,feeder,05,L3 Current (RMS),A,18.88
930676,Burnsall Rd Covey,2024-01-28T10:40:00.000+00:00,feeder,05,L2 Current (Min),A,0.88
930676,Burnsall Rd Covey,2024-01-28T10:40:00.000+00:00,feeder,05,L2 Current (Max),A,1.0
930676,Burnsall Rd Covey,2024-01-28T10:40:00.000+00:00,feeder,05,L2 Current (RMS),A,0.88
930676,Burnsall Rd Covey,2024-01-28T10:40:00.000+00:00,feeder,05,L1 Current (Min),A,21.0
930676,Burnsall Rd Covey,2024-01-28T10:40:00.000+00:00,feeder,05,L1 Current (Max),A,21.12
930676,Burnsall Rd Covey,2024-01-28T10:40:00.000+00:00,feeder,05,L1 Current (RMS),A,21.12
930676,Burnsall Rd Covey,2024-01-28T10:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T10:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-2.56
930676,Burnsall Rd Covey,2024-01-28T10:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T10:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,1.31
930676,Burnsall Rd Covey,2024-01-28T10:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T10:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-9.87
930676,Burnsall Rd Covey,2024-01-28T10:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-28T10:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-28T10:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-28T10:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99716
930676,Burnsall Rd Covey,2024-01-28T10:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99329
930676,Burnsall Rd Covey,2024-01-28T10:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.96158
930676,Burnsall Rd Covey,2024-01-28T10:40:00.000+00:00,feeder,04,L3 Active Power,kW,12.0
930676,Burnsall Rd Covey,2024-01-28T10:40:00.000+00:00,feeder,04,L2 Active Power,kW,7.0
930676,Burnsall Rd Covey,2024-01-28T10:40:00.000+00:00,feeder,04,L1 Active Power,kW,4.0
930676,Burnsall Rd Covey,2024-01-28T10:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T10:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T10:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-28T10:40:00.000+00:00,feeder,04,L3 Current (Min),A,51.12
930676,Burnsall Rd Covey,2024-01-28T10:40:00.000+00:00,feeder,04,L3 Current (Max),A,51.25
930676,Burnsall Rd Covey,2024-01-28T10:40:00.000+00:00,feeder,04,L3 Current (RMS),A,51.12
930676,Burnsall Rd Covey,2024-01-28T10:40:00.000+00:00,feeder,04,L2 Current (Min),A,30.62
930676,Burnsall Rd Covey,2024-01-28T10:40:00.000+00:00,feeder,04,L2 Current (Max),A,30.88
930676,Burnsall Rd Covey,2024-01-28T10:40:00.000+00:00,feeder,04,L2 Current (RMS),A,30.75
930676,Burnsall Rd Covey,2024-01-28T10:40:00.000+00:00,feeder,04,L1 Current (Min),A,17.25
930676,Burnsall Rd Covey,2024-01-28T10:40:00.000+00:00,feeder,04,L1 Current (Max),A,17.38
930676,Burnsall Rd Covey,2024-01-28T10:40:00.000+00:00,feeder,04,L1 Current (RMS),A,17.38
930676,Burnsall Rd Covey,2024-01-28T10:40:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T10:40:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-53.06
930676,Burnsall Rd Covey,2024-01-28T10:40:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T10:40:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-35.69
930676,Burnsall Rd Covey,2024-01-28T10:40:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T10:40:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-32.31
930676,Burnsall Rd Covey,2024-01-28T10:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-28T10:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-28T10:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-28T10:40:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.56164
930676,Burnsall Rd Covey,2024-01-28T10:40:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.77664
930676,Burnsall Rd Covey,2024-01-28T10:40:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.81158
930676,Burnsall Rd Covey,2024-01-28T10:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-28T10:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.0
930676,Burnsall Rd Covey,2024-01-28T10:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.0
930676,Burnsall Rd Covey,2024-01-28T10:40:00.000+00:00,feeder,03,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T10:40:00.000+00:00,feeder,03,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T10:40:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-28T10:40:00.000+00:00,feeder,03,L3 Current (Min),A,16.12
930676,Burnsall Rd Covey,2024-01-28T10:40:00.000+00:00,feeder,03,L3 Current (Max),A,16.25
930676,Burnsall Rd Covey,2024-01-28T10:40:00.000+00:00,feeder,03,L3 Current (RMS),A,16.25
930676,Burnsall Rd Covey,2024-01-28T10:40:00.000+00:00,feeder,03,L2 Current (Min),A,19.0
930676,Burnsall Rd Covey,2024-01-28T10:40:00.000+00:00,feeder,03,L2 Current (Max),A,19.12
930676,Burnsall Rd Covey,2024-01-28T10:40:00.000+00:00,feeder,03,L2 Current (RMS),A,19.0
930676,Burnsall Rd Covey,2024-01-28T10:40:00.000+00:00,feeder,03,L1 Current (Min),A,21.88
930676,Burnsall Rd Covey,2024-01-28T10:40:00.000+00:00,feeder,03,L1 Current (Max),A,22.12
930676,Burnsall Rd Covey,2024-01-28T10:40:00.000+00:00,feeder,03,L1 Current (RMS),A,21.88
930676,Burnsall Rd Covey,2024-01-28T10:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T10:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,20.56
930676,Burnsall Rd Covey,2024-01-28T10:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T10:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,51.5
930676,Burnsall Rd Covey,2024-01-28T10:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T10:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,35.5
930676,Burnsall Rd Covey,2024-01-28T10:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-28T10:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-28T10:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-28T10:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.91431
930676,Burnsall Rd Covey,2024-01-28T10:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.56393
930676,Burnsall Rd Covey,2024-01-28T10:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.80078
930676,Burnsall Rd Covey,2024-01-28T10:40:00.000+00:00,feeder,02,L3 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-28T10:40:00.000+00:00,feeder,02,L2 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-28T10:40:00.000+00:00,feeder,02,L1 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-28T10:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T10:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T10:40:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-28T10:40:00.000+00:00,feeder,02,L3 Current (Min),A,5.38
930676,Burnsall Rd Covey,2024-01-28T10:40:00.000+00:00,feeder,02,L3 Current (Max),A,6.38
930676,Burnsall Rd Covey,2024-01-28T10:40:00.000+00:00,feeder,02,L3 Current (RMS),A,6.0
930676,Burnsall Rd Covey,2024-01-28T10:40:00.000+00:00,feeder,02,L2 Current (Min),A,4.75
930676,Burnsall Rd Covey,2024-01-28T10:40:00.000+00:00,feeder,02,L2 Current (Max),A,4.88
930676,Burnsall Rd Covey,2024-01-28T10:40:00.000+00:00,feeder,02,L2 Current (RMS),A,4.75
930676,Burnsall Rd Covey,2024-01-28T10:40:00.000+00:00,feeder,02,L1 Current (Min),A,6.88
930676,Burnsall Rd Covey,2024-01-28T10:40:00.000+00:00,feeder,02,L1 Current (Max),A,6.88
930676,Burnsall Rd Covey,2024-01-28T10:40:00.000+00:00,feeder,02,L1 Current (RMS),A,6.88
930676,Burnsall Rd Covey,2024-01-28T10:40:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T10:40:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-89.69
930676,Burnsall Rd Covey,2024-01-28T10:40:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T10:40:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-8.06
930676,Burnsall Rd Covey,2024-01-28T10:40:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T10:40:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-123.62
930676,Burnsall Rd Covey,2024-01-28T10:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-28T10:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-28T10:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-28T10:40:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.00475
930676,Burnsall Rd Covey,2024-01-28T10:40:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.78256
930676,Burnsall Rd Covey,2024-01-28T10:40:00.000+00:00,feeder,01,L1 Power Factor,Unitless,-0.38293
930676,Burnsall Rd Covey,2024-01-28T10:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-28T10:40:00.000+00:00,feeder,01,L2 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-28T10:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-28T10:40:00.000+00:00,feeder,01,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T10:40:00.000+00:00,feeder,01,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T10:40:00.000+00:00,feeder,01,L3 Current (Min),A,4.25
930676,Burnsall Rd Covey,2024-01-28T10:40:00.000+00:00,feeder,01,L3 Current (Max),A,4.38
930676,Burnsall Rd Covey,2024-01-28T10:40:00.000+00:00,feeder,01,L3 Current (RMS),A,4.38
930676,Burnsall Rd Covey,2024-01-28T10:40:00.000+00:00,feeder,01,L2 Current (Min),A,11.5
930676,Burnsall Rd Covey,2024-01-28T10:40:00.000+00:00,feeder,01,L2 Current (Max),A,11.62
930676,Burnsall Rd Covey,2024-01-28T10:40:00.000+00:00,feeder,01,L2 Current (RMS),A,11.5
930676,Burnsall Rd Covey,2024-01-28T10:40:00.000+00:00,feeder,01,L1 Current (Min),A,4.5
930676,Burnsall Rd Covey,2024-01-28T10:40:00.000+00:00,feeder,01,L1 Current (Max),A,4.75
930676,Burnsall Rd Covey,2024-01-28T10:40:00.000+00:00,feeder,01,L1 Current (RMS),A,4.62
930676,Burnsall Rd Covey,2024-01-28T10:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.02
930676,Burnsall Rd Covey,2024-01-28T10:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.09
930676,Burnsall Rd Covey,2024-01-28T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
930676,Burnsall Rd Covey,2024-01-28T10:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.95
930676,Burnsall Rd Covey,2024-01-28T10:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.02
930676,Burnsall Rd Covey,2024-01-28T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
930676,Burnsall Rd Covey,2024-01-28T10:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.08
930676,Burnsall Rd Covey,2024-01-28T10:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.11
930676,Burnsall Rd Covey,2024-01-28T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
930676,Burnsall Rd Covey,2024-01-28T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930676,Burnsall Rd Covey,2024-01-28T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-28T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-28T10:40:00.000+00:00,busbar,,L3 Active Power,kW,21.0
930676,Burnsall Rd Covey,2024-01-28T10:40:00.000+00:00,busbar,,L2 Active Power,kW,14.0
930676,Burnsall Rd Covey,2024-01-28T10:40:00.000+00:00,busbar,,L1 Active Power,kW,14.0
930676,Burnsall Rd Covey,2024-01-28T10:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T10:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T10:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-28T10:40:00.000+00:00,busbar,,L3 Current (Min),A,86.38
930676,Burnsall Rd Covey,2024-01-28T10:40:00.000+00:00,busbar,,L3 Current (Max),A,87.38
930676,Burnsall Rd Covey,2024-01-28T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.88
930676,Burnsall Rd Covey,2024-01-28T10:40:00.000+00:00,busbar,,L2 Current (Min),A,59.12
930676,Burnsall Rd Covey,2024-01-28T10:40:00.000+00:00,busbar,,L2 Current (Max),A,59.5
930676,Burnsall Rd Covey,2024-01-28T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.38
930676,Burnsall Rd Covey,2024-01-28T10:40:00.000+00:00,busbar,,L1 Current (Min),A,62.12
930676,Burnsall Rd Covey,2024-01-28T10:40:00.000+00:00,busbar,,L1 Current (Max),A,62.75
930676,Burnsall Rd Covey,2024-01-28T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.5
930676,Burnsall Rd Covey,2024-01-28T10:40:00.000+00:00,transformer,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-28T10:40:00.000+00:00,ambient,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-28T10:30:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T10:30:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-2.94
930676,Burnsall Rd Covey,2024-01-28T10:30:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T10:30:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-71.38
930676,Burnsall Rd Covey,2024-01-28T10:30:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T10:30:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-2.19
930676,Burnsall Rd Covey,2024-01-28T10:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-28T10:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-28T10:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-28T10:30:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.99774
930676,Burnsall Rd Covey,2024-01-28T10:30:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.26546
930676,Burnsall Rd Covey,2024-01-28T10:30:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99875
930676,Burnsall Rd Covey,2024-01-28T10:30:00.000+00:00,feeder,05,L3 Active Power,kW,5.0
930676,Burnsall Rd Covey,2024-01-28T10:30:00.000+00:00,feeder,05,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-28T10:30:00.000+00:00,feeder,05,L1 Active Power,kW,8.0
930676,Burnsall Rd Covey,2024-01-28T10:30:00.000+00:00,feeder,05,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T10:30:00.000+00:00,feeder,05,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T10:30:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-28T10:30:00.000+00:00,feeder,05,L3 Current (Min),A,19.0
930676,Burnsall Rd Covey,2024-01-28T10:30:00.000+00:00,feeder,05,L3 Current (Max),A,19.0
930676,Burnsall Rd Covey,2024-01-28T10:30:00.000+00:00,feeder,05,L3 Current (RMS),A,19.0
930676,Burnsall Rd Covey,2024-01-28T10:30:00.000+00:00,feeder,05,L2 Current (Min),A,0.75
930676,Burnsall Rd Covey,2024-01-28T10:30:00.000+00:00,feeder,05,L2 Current (Max),A,0.88
930676,Burnsall Rd Covey,2024-01-28T10:30:00.000+00:00,feeder,05,L2 Current (RMS),A,0.75
930676,Burnsall Rd Covey,2024-01-28T10:30:00.000+00:00,feeder,05,L1 Current (Min),A,31.25
930676,Burnsall Rd Covey,2024-01-28T10:30:00.000+00:00,feeder,05,L1 Current (Max),A,31.38
930676,Burnsall Rd Covey,2024-01-28T10:30:00.000+00:00,feeder,05,L1 Current (RMS),A,31.38
930676,Burnsall Rd Covey,2024-01-28T10:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T10:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-1.94
930676,Burnsall Rd Covey,2024-01-28T10:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T10:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,0.25
930676,Burnsall Rd Covey,2024-01-28T10:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T10:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-7.25
930676,Burnsall Rd Covey,2024-01-28T10:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-28T10:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-28T10:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-28T10:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99817
930676,Burnsall Rd Covey,2024-01-28T10:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.9978
930676,Burnsall Rd Covey,2024-01-28T10:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.97665
930676,Burnsall Rd Covey,2024-01-28T10:30:00.000+00:00,feeder,04,L3 Active Power,kW,16.0
930676,Burnsall Rd Covey,2024-01-28T10:30:00.000+00:00,feeder,04,L2 Active Power,kW,12.0
930676,Burnsall Rd Covey,2024-01-28T10:30:00.000+00:00,feeder,04,L1 Active Power,kW,5.0
930676,Burnsall Rd Covey,2024-01-28T10:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T10:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T10:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-28T10:30:00.000+00:00,feeder,04,L3 Current (Min),A,64.5
930676,Burnsall Rd Covey,2024-01-28T10:30:00.000+00:00,feeder,04,L3 Current (Max),A,64.62
930676,Burnsall Rd Covey,2024-01-28T10:30:00.000+00:00,feeder,04,L3 Current (RMS),A,64.5
930676,Burnsall Rd Covey,2024-01-28T10:30:00.000+00:00,feeder,04,L2 Current (Min),A,48.5
930676,Burnsall Rd Covey,2024-01-28T10:30:00.000+00:00,feeder,04,L2 Current (Max),A,48.62
930676,Burnsall Rd Covey,2024-01-28T10:30:00.000+00:00,feeder,04,L2 Current (RMS),A,48.62
930676,Burnsall Rd Covey,2024-01-28T10:30:00.000+00:00,feeder,04,L1 Current (Min),A,19.88
930676,Burnsall Rd Covey,2024-01-28T10:30:00.000+00:00,feeder,04,L1 Current (Max),A,19.88
930676,Burnsall Rd Covey,2024-01-28T10:30:00.000+00:00,feeder,04,L1 Current (RMS),A,19.88
930676,Burnsall Rd Covey,2024-01-28T10:30:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T10:30:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-56.25
930676,Burnsall Rd Covey,2024-01-28T10:30:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T10:30:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-35.87
930676,Burnsall Rd Covey,2024-01-28T10:30:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T10:30:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-31.75
930676,Burnsall Rd Covey,2024-01-28T10:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-28T10:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-28T10:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-28T10:30:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.51974
930676,Burnsall Rd Covey,2024-01-28T10:30:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.77762
930676,Burnsall Rd Covey,2024-01-28T10:30:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.82016
930676,Burnsall Rd Covey,2024-01-28T10:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-28T10:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-28T10:30:00.000+00:00,feeder,03,L1 Active Power,kW,5.0
930676,Burnsall Rd Covey,2024-01-28T10:30:00.000+00:00,feeder,03,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T10:30:00.000+00:00,feeder,03,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T10:30:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-28T10:30:00.000+00:00,feeder,03,L3 Current (Min),A,16.12
930676,Burnsall Rd Covey,2024-01-28T10:30:00.000+00:00,feeder,03,L3 Current (Max),A,16.25
930676,Burnsall Rd Covey,2024-01-28T10:30:00.000+00:00,feeder,03,L3 Current (RMS),A,16.12
930676,Burnsall Rd Covey,2024-01-28T10:30:00.000+00:00,feeder,03,L2 Current (Min),A,18.38
930676,Burnsall Rd Covey,2024-01-28T10:30:00.000+00:00,feeder,03,L2 Current (Max),A,18.38
930676,Burnsall Rd Covey,2024-01-28T10:30:00.000+00:00,feeder,03,L2 Current (RMS),A,18.38
930676,Burnsall Rd Covey,2024-01-28T10:30:00.000+00:00,feeder,03,L1 Current (Min),A,25.75
930676,Burnsall Rd Covey,2024-01-28T10:30:00.000+00:00,feeder,03,L1 Current (Max),A,25.88
930676,Burnsall Rd Covey,2024-01-28T10:30:00.000+00:00,feeder,03,L1 Current (RMS),A,25.88
930676,Burnsall Rd Covey,2024-01-28T10:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T10:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,24.56
930676,Burnsall Rd Covey,2024-01-28T10:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T10:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,47.44
930676,Burnsall Rd Covey,2024-01-28T10:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T10:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,34.31
930676,Burnsall Rd Covey,2024-01-28T10:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-28T10:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-28T10:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-28T10:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.88611
930676,Burnsall Rd Covey,2024-01-28T10:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.62884
930676,Burnsall Rd Covey,2024-01-28T10:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.80893
930676,Burnsall Rd Covey,2024-01-28T10:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-28T10:30:00.000+00:00,feeder,02,L2 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-28T10:30:00.000+00:00,feeder,02,L1 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-28T10:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T10:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T10:30:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-28T10:30:00.000+00:00,feeder,02,L3 Current (Min),A,7.62
930676,Burnsall Rd Covey,2024-01-28T10:30:00.000+00:00,feeder,02,L3 Current (Max),A,7.75
930676,Burnsall Rd Covey,2024-01-28T10:30:00.000+00:00,feeder,02,L3 Current (RMS),A,7.62
930676,Burnsall Rd Covey,2024-01-28T10:30:00.000+00:00,feeder,02,L2 Current (Min),A,4.38
930676,Burnsall Rd Covey,2024-01-28T10:30:00.000+00:00,feeder,02,L2 Current (Max),A,4.5
930676,Burnsall Rd Covey,2024-01-28T10:30:00.000+00:00,feeder,02,L2 Current (RMS),A,4.5
930676,Burnsall Rd Covey,2024-01-28T10:30:00.000+00:00,feeder,02,L1 Current (Min),A,6.88
930676,Burnsall Rd Covey,2024-01-28T10:30:00.000+00:00,feeder,02,L1 Current (Max),A,6.88
930676,Burnsall Rd Covey,2024-01-28T10:30:00.000+00:00,feeder,02,L1 Current (RMS),A,6.88
930676,Burnsall Rd Covey,2024-01-28T10:30:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T10:30:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-92.25
930676,Burnsall Rd Covey,2024-01-28T10:30:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T10:30:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-9.63
930676,Burnsall Rd Covey,2024-01-28T10:30:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T10:30:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-112.5
930676,Burnsall Rd Covey,2024-01-28T10:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-28T10:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-28T10:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-28T10:30:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.0146
930676,Burnsall Rd Covey,2024-01-28T10:30:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.88128
930676,Burnsall Rd Covey,2024-01-28T10:30:00.000+00:00,feeder,01,L1 Power Factor,Unitless,-0.27718
930676,Burnsall Rd Covey,2024-01-28T10:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-28T10:30:00.000+00:00,feeder,01,L2 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-28T10:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-28T10:30:00.000+00:00,feeder,01,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T10:30:00.000+00:00,feeder,01,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T10:30:00.000+00:00,feeder,01,L3 Current (Min),A,4.0
930676,Burnsall Rd Covey,2024-01-28T10:30:00.000+00:00,feeder,01,L3 Current (Max),A,4.12
930676,Burnsall Rd Covey,2024-01-28T10:30:00.000+00:00,feeder,01,L3 Current (RMS),A,4.0
