Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930676,Burnsall Rd Covey,2024-01-28T10:30:00.000+00:00,feeder,01,L2 Current (Min),A,11.0
930676,Burnsall Rd Covey,2024-01-28T10:30:00.000+00:00,feeder,01,L2 Current (Max),A,11.12
930676,Burnsall Rd Covey,2024-01-28T10:30:00.000+00:00,feeder,01,L2 Current (RMS),A,11.0
930676,Burnsall Rd Covey,2024-01-28T10:30:00.000+00:00,feeder,01,L1 Current (Min),A,3.88
930676,Burnsall Rd Covey,2024-01-28T10:30:00.000+00:00,feeder,01,L1 Current (Max),A,3.88
930676,Burnsall Rd Covey,2024-01-28T10:30:00.000+00:00,feeder,01,L1 Current (RMS),A,3.88
930676,Burnsall Rd Covey,2024-01-28T10:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.16
930676,Burnsall Rd Covey,2024-01-28T10:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.19
930676,Burnsall Rd Covey,2024-01-28T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
930676,Burnsall Rd Covey,2024-01-28T10:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.95
930676,Burnsall Rd Covey,2024-01-28T10:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.0
930676,Burnsall Rd Covey,2024-01-28T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
930676,Burnsall Rd Covey,2024-01-28T10:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.64
930676,Burnsall Rd Covey,2024-01-28T10:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.8
930676,Burnsall Rd Covey,2024-01-28T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
930676,Burnsall Rd Covey,2024-01-28T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930676,Burnsall Rd Covey,2024-01-28T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-28T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930676,Burnsall Rd Covey,2024-01-28T10:30:00.000+00:00,busbar,,L3 Active Power,kW,24.0
930676,Burnsall Rd Covey,2024-01-28T10:30:00.000+00:00,busbar,,L2 Active Power,kW,18.0
930676,Burnsall Rd Covey,2024-01-28T10:30:00.000+00:00,busbar,,L1 Active Power,kW,19.0
930676,Burnsall Rd Covey,2024-01-28T10:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T10:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T10:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-28T10:30:00.000+00:00,busbar,,L3 Current (Min),A,100.38
930676,Burnsall Rd Covey,2024-01-28T10:30:00.000+00:00,busbar,,L3 Current (Max),A,101.12
930676,Burnsall Rd Covey,2024-01-28T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.75
930676,Burnsall Rd Covey,2024-01-28T10:30:00.000+00:00,busbar,,L2 Current (Min),A,76.88
930676,Burnsall Rd Covey,2024-01-28T10:30:00.000+00:00,busbar,,L2 Current (Max),A,76.88
930676,Burnsall Rd Covey,2024-01-28T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.88
930676,Burnsall Rd Covey,2024-01-28T10:30:00.000+00:00,busbar,,L1 Current (Min),A,79.0
930676,Burnsall Rd Covey,2024-01-28T10:30:00.000+00:00,busbar,,L1 Current (Max),A,79.12
930676,Burnsall Rd Covey,2024-01-28T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.12
930676,Burnsall Rd Covey,2024-01-28T10:30:00.000+00:00,transformer,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-28T10:30:00.000+00:00,ambient,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-28T10:20:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T10:20:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,6.44
930676,Burnsall Rd Covey,2024-01-28T10:20:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T10:20:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-67.25
930676,Burnsall Rd Covey,2024-01-28T10:20:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T10:20:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-3.32
930676,Burnsall Rd Covey,2024-01-28T10:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-28T10:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-28T10:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-28T10:20:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.99188
930676,Burnsall Rd Covey,2024-01-28T10:20:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.32122
930676,Burnsall Rd Covey,2024-01-28T10:20:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99707
930676,Burnsall Rd Covey,2024-01-28T10:20:00.000+00:00,feeder,05,L3 Active Power,kW,5.0
930676,Burnsall Rd Covey,2024-01-28T10:20:00.000+00:00,feeder,05,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-28T10:20:00.000+00:00,feeder,05,L1 Active Power,kW,5.0
930676,Burnsall Rd Covey,2024-01-28T10:20:00.000+00:00,feeder,05,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T10:20:00.000+00:00,feeder,05,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T10:20:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-28T10:20:00.000+00:00,feeder,05,L3 Current (Min),A,20.38
930676,Burnsall Rd Covey,2024-01-28T10:20:00.000+00:00,feeder,05,L3 Current (Max),A,20.62
930676,Burnsall Rd Covey,2024-01-28T10:20:00.000+00:00,feeder,05,L3 Current (RMS),A,20.5
930676,Burnsall Rd Covey,2024-01-28T10:20:00.000+00:00,feeder,05,L2 Current (Min),A,0.88
930676,Burnsall Rd Covey,2024-01-28T10:20:00.000+00:00,feeder,05,L2 Current (Max),A,1.0
930676,Burnsall Rd Covey,2024-01-28T10:20:00.000+00:00,feeder,05,L2 Current (RMS),A,0.88
930676,Burnsall Rd Covey,2024-01-28T10:20:00.000+00:00,feeder,05,L1 Current (Min),A,21.12
930676,Burnsall Rd Covey,2024-01-28T10:20:00.000+00:00,feeder,05,L1 Current (Max),A,21.12
930676,Burnsall Rd Covey,2024-01-28T10:20:00.000+00:00,feeder,05,L1 Current (RMS),A,21.12
930676,Burnsall Rd Covey,2024-01-28T10:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T10:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-3.0
930676,Burnsall Rd Covey,2024-01-28T10:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T10:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,1.31
930676,Burnsall Rd Covey,2024-01-28T10:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T10:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-7.25
930676,Burnsall Rd Covey,2024-01-28T10:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-28T10:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-28T10:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-28T10:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99698
930676,Burnsall Rd Covey,2024-01-28T10:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99506
930676,Burnsall Rd Covey,2024-01-28T10:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.97546
930676,Burnsall Rd Covey,2024-01-28T10:20:00.000+00:00,feeder,04,L3 Active Power,kW,13.0
930676,Burnsall Rd Covey,2024-01-28T10:20:00.000+00:00,feeder,04,L2 Active Power,kW,8.0
930676,Burnsall Rd Covey,2024-01-28T10:20:00.000+00:00,feeder,04,L1 Active Power,kW,5.0
930676,Burnsall Rd Covey,2024-01-28T10:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T10:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T10:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-28T10:20:00.000+00:00,feeder,04,L3 Current (Min),A,53.5
930676,Burnsall Rd Covey,2024-01-28T10:20:00.000+00:00,feeder,04,L3 Current (Max),A,53.75
930676,Burnsall Rd Covey,2024-01-28T10:20:00.000+00:00,feeder,04,L3 Current (RMS),A,53.62
930676,Burnsall Rd Covey,2024-01-28T10:20:00.000+00:00,feeder,04,L2 Current (Min),A,34.12
930676,Burnsall Rd Covey,2024-01-28T10:20:00.000+00:00,feeder,04,L2 Current (Max),A,34.25
930676,Burnsall Rd Covey,2024-01-28T10:20:00.000+00:00,feeder,04,L2 Current (RMS),A,34.25
930676,Burnsall Rd Covey,2024-01-28T10:20:00.000+00:00,feeder,04,L1 Current (Min),A,18.88
930676,Burnsall Rd Covey,2024-01-28T10:20:00.000+00:00,feeder,04,L1 Current (Max),A,19.0
930676,Burnsall Rd Covey,2024-01-28T10:20:00.000+00:00,feeder,04,L1 Current (RMS),A,19.0
930676,Burnsall Rd Covey,2024-01-28T10:20:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T10:20:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-50.81
930676,Burnsall Rd Covey,2024-01-28T10:20:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T10:20:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-27.12
930676,Burnsall Rd Covey,2024-01-28T10:20:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T10:20:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-33.5
930676,Burnsall Rd Covey,2024-01-28T10:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-28T10:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-28T10:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-28T10:20:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.54778
930676,Burnsall Rd Covey,2024-01-28T10:20:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.87433
930676,Burnsall Rd Covey,2024-01-28T10:20:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.80966
930676,Burnsall Rd Covey,2024-01-28T10:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-28T10:20:00.000+00:00,feeder,03,L2 Active Power,kW,5.0
930676,Burnsall Rd Covey,2024-01-28T10:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.0
930676,Burnsall Rd Covey,2024-01-28T10:20:00.000+00:00,feeder,03,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T10:20:00.000+00:00,feeder,03,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T10:20:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-28T10:20:00.000+00:00,feeder,03,L3 Current (Min),A,16.12
930676,Burnsall Rd Covey,2024-01-28T10:20:00.000+00:00,feeder,03,L3 Current (Max),A,16.88
930676,Burnsall Rd Covey,2024-01-28T10:20:00.000+00:00,feeder,03,L3 Current (RMS),A,16.62
930676,Burnsall Rd Covey,2024-01-28T10:20:00.000+00:00,feeder,03,L2 Current (Min),A,25.12
930676,Burnsall Rd Covey,2024-01-28T10:20:00.000+00:00,feeder,03,L2 Current (Max),A,25.25
930676,Burnsall Rd Covey,2024-01-28T10:20:00.000+00:00,feeder,03,L2 Current (RMS),A,25.12
930676,Burnsall Rd Covey,2024-01-28T10:20:00.000+00:00,feeder,03,L1 Current (Min),A,24.62
930676,Burnsall Rd Covey,2024-01-28T10:20:00.000+00:00,feeder,03,L1 Current (Max),A,24.75
930676,Burnsall Rd Covey,2024-01-28T10:20:00.000+00:00,feeder,03,L1 Current (RMS),A,24.75
930676,Burnsall Rd Covey,2024-01-28T10:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T10:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,25.0
930676,Burnsall Rd Covey,2024-01-28T10:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T10:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,51.5
930676,Burnsall Rd Covey,2024-01-28T10:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T10:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,37.0
930676,Burnsall Rd Covey,2024-01-28T10:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-28T10:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-28T10:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-28T10:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.88367
930676,Burnsall Rd Covey,2024-01-28T10:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.62298
930676,Burnsall Rd Covey,2024-01-28T10:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.78433
930676,Burnsall Rd Covey,2024-01-28T10:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-28T10:20:00.000+00:00,feeder,02,L2 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-28T10:20:00.000+00:00,feeder,02,L1 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-28T10:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T10:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T10:20:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-28T10:20:00.000+00:00,feeder,02,L3 Current (Min),A,7.62
930676,Burnsall Rd Covey,2024-01-28T10:20:00.000+00:00,feeder,02,L3 Current (Max),A,7.62
930676,Burnsall Rd Covey,2024-01-28T10:20:00.000+00:00,feeder,02,L3 Current (RMS),A,7.62
930676,Burnsall Rd Covey,2024-01-28T10:20:00.000+00:00,feeder,02,L2 Current (Min),A,4.25
930676,Burnsall Rd Covey,2024-01-28T10:20:00.000+00:00,feeder,02,L2 Current (Max),A,4.38
930676,Burnsall Rd Covey,2024-01-28T10:20:00.000+00:00,feeder,02,L2 Current (RMS),A,4.25
930676,Burnsall Rd Covey,2024-01-28T10:20:00.000+00:00,feeder,02,L1 Current (Min),A,6.5
930676,Burnsall Rd Covey,2024-01-28T10:20:00.000+00:00,feeder,02,L1 Current (Max),A,6.62
930676,Burnsall Rd Covey,2024-01-28T10:20:00.000+00:00,feeder,02,L1 Current (RMS),A,6.5
930676,Burnsall Rd Covey,2024-01-28T10:20:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T10:20:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-85.13
930676,Burnsall Rd Covey,2024-01-28T10:20:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T10:20:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-5.06
930676,Burnsall Rd Covey,2024-01-28T10:20:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T10:20:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-116.18
930676,Burnsall Rd Covey,2024-01-28T10:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-28T10:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-28T10:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-28T10:20:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.05388
930676,Burnsall Rd Covey,2024-01-28T10:20:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.85772
930676,Burnsall Rd Covey,2024-01-28T10:20:00.000+00:00,feeder,01,L1 Power Factor,Unitless,-0.3272
930676,Burnsall Rd Covey,2024-01-28T10:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-28T10:20:00.000+00:00,feeder,01,L2 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-28T10:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-28T10:20:00.000+00:00,feeder,01,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T10:20:00.000+00:00,feeder,01,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T10:20:00.000+00:00,feeder,01,L3 Current (Min),A,3.75
930676,Burnsall Rd Covey,2024-01-28T10:20:00.000+00:00,feeder,01,L3 Current (Max),A,4.12
930676,Burnsall Rd Covey,2024-01-28T10:20:00.000+00:00,feeder,01,L3 Current (RMS),A,4.0
930676,Burnsall Rd Covey,2024-01-28T10:20:00.000+00:00,feeder,01,L2 Current (Min),A,10.12
930676,Burnsall Rd Covey,2024-01-28T10:20:00.000+00:00,feeder,01,L2 Current (Max),A,10.75
930676,Burnsall Rd Covey,2024-01-28T10:20:00.000+00:00,feeder,01,L2 Current (RMS),A,10.38
930676,Burnsall Rd Covey,2024-01-28T10:20:00.000+00:00,feeder,01,L1 Current (Min),A,4.0
930676,Burnsall Rd Covey,2024-01-28T10:20:00.000+00:00,feeder,01,L1 Current (Max),A,4.25
930676,Burnsall Rd Covey,2024-01-28T10:20:00.000+00:00,feeder,01,L1 Current (RMS),A,4.12
930676,Burnsall Rd Covey,2024-01-28T10:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.31
930676,Burnsall Rd Covey,2024-01-28T10:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.38
930676,Burnsall Rd Covey,2024-01-28T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
930676,Burnsall Rd Covey,2024-01-28T10:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.31
930676,Burnsall Rd Covey,2024-01-28T10:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.33
930676,Burnsall Rd Covey,2024-01-28T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
930676,Burnsall Rd Covey,2024-01-28T10:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.44
930676,Burnsall Rd Covey,2024-01-28T10:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.45
930676,Burnsall Rd Covey,2024-01-28T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
930676,Burnsall Rd Covey,2024-01-28T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-28T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-28T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930676,Burnsall Rd Covey,2024-01-28T10:20:00.000+00:00,busbar,,L3 Active Power,kW,22.0
930676,Burnsall Rd Covey,2024-01-28T10:20:00.000+00:00,busbar,,L2 Active Power,kW,17.0
930676,Burnsall Rd Covey,2024-01-28T10:20:00.000+00:00,busbar,,L1 Active Power,kW,15.0
930676,Burnsall Rd Covey,2024-01-28T10:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T10:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T10:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-28T10:20:00.000+00:00,busbar,,L3 Current (Min),A,91.5
930676,Burnsall Rd Covey,2024-01-28T10:20:00.000+00:00,busbar,,L3 Current (Max),A,92.0
930676,Burnsall Rd Covey,2024-01-28T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.62
930676,Burnsall Rd Covey,2024-01-28T10:20:00.000+00:00,busbar,,L2 Current (Min),A,69.38
930676,Burnsall Rd Covey,2024-01-28T10:20:00.000+00:00,busbar,,L2 Current (Max),A,69.62
930676,Burnsall Rd Covey,2024-01-28T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.5
930676,Burnsall Rd Covey,2024-01-28T10:20:00.000+00:00,busbar,,L1 Current (Min),A,66.5
930676,Burnsall Rd Covey,2024-01-28T10:20:00.000+00:00,busbar,,L1 Current (Max),A,66.62
930676,Burnsall Rd Covey,2024-01-28T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.62
930676,Burnsall Rd Covey,2024-01-28T10:20:00.000+00:00,transformer,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-28T10:20:00.000+00:00,ambient,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-28T10:10:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T10:10:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,2.5
930676,Burnsall Rd Covey,2024-01-28T10:10:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T10:10:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-71.38
930676,Burnsall Rd Covey,2024-01-28T10:10:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T10:10:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-1.88
930676,Burnsall Rd Covey,2024-01-28T10:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-28T10:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-28T10:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-28T10:10:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.99823
930676,Burnsall Rd Covey,2024-01-28T10:10:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.25344
930676,Burnsall Rd Covey,2024-01-28T10:10:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99725
930676,Burnsall Rd Covey,2024-01-28T10:10:00.000+00:00,feeder,05,L3 Active Power,kW,5.0
930676,Burnsall Rd Covey,2024-01-28T10:10:00.000+00:00,feeder,05,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-28T10:10:00.000+00:00,feeder,05,L1 Active Power,kW,8.0
930676,Burnsall Rd Covey,2024-01-28T10:10:00.000+00:00,feeder,05,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T10:10:00.000+00:00,feeder,05,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T10:10:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-28T10:10:00.000+00:00,feeder,05,L3 Current (Min),A,19.62
930676,Burnsall Rd Covey,2024-01-28T10:10:00.000+00:00,feeder,05,L3 Current (Max),A,19.75
930676,Burnsall Rd Covey,2024-01-28T10:10:00.000+00:00,feeder,05,L3 Current (RMS),A,19.75
930676,Burnsall Rd Covey,2024-01-28T10:10:00.000+00:00,feeder,05,L2 Current (Min),A,0.75
930676,Burnsall Rd Covey,2024-01-28T10:10:00.000+00:00,feeder,05,L2 Current (Max),A,0.88
930676,Burnsall Rd Covey,2024-01-28T10:10:00.000+00:00,feeder,05,L2 Current (RMS),A,0.75
930676,Burnsall Rd Covey,2024-01-28T10:10:00.000+00:00,feeder,05,L1 Current (Min),A,31.62
930676,Burnsall Rd Covey,2024-01-28T10:10:00.000+00:00,feeder,05,L1 Current (Max),A,32.38
930676,Burnsall Rd Covey,2024-01-28T10:10:00.000+00:00,feeder,05,L1 Current (RMS),A,32.0
930676,Burnsall Rd Covey,2024-01-28T10:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T10:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-4.25
930676,Burnsall Rd Covey,2024-01-28T10:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T10:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,0.19
930676,Burnsall Rd Covey,2024-01-28T10:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T10:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-8.19
930676,Burnsall Rd Covey,2024-01-28T10:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-28T10:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-28T10:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-28T10:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.9953
930676,Burnsall Rd Covey,2024-01-28T10:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99649
930676,Burnsall Rd Covey,2024-01-28T10:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.9679
930676,Burnsall Rd Covey,2024-01-28T10:10:00.000+00:00,feeder,04,L3 Active Power,kW,13.0
930676,Burnsall Rd Covey,2024-01-28T10:10:00.000+00:00,feeder,04,L2 Active Power,kW,10.0
930676,Burnsall Rd Covey,2024-01-28T10:10:00.000+00:00,feeder,04,L1 Active Power,kW,4.0
930676,Burnsall Rd Covey,2024-01-28T10:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T10:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T10:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-28T10:10:00.000+00:00,feeder,04,L3 Current (Min),A,54.0
930676,Burnsall Rd Covey,2024-01-28T10:10:00.000+00:00,feeder,04,L3 Current (Max),A,54.38
930676,Burnsall Rd Covey,2024-01-28T10:10:00.000+00:00,feeder,04,L3 Current (RMS),A,54.25
930676,Burnsall Rd Covey,2024-01-28T10:10:00.000+00:00,feeder,04,L2 Current (Min),A,39.38
930676,Burnsall Rd Covey,2024-01-28T10:10:00.000+00:00,feeder,04,L2 Current (Max),A,39.5
930676,Burnsall Rd Covey,2024-01-28T10:10:00.000+00:00,feeder,04,L2 Current (RMS),A,39.38
930676,Burnsall Rd Covey,2024-01-28T10:10:00.000+00:00,feeder,04,L1 Current (Min),A,16.25
930676,Burnsall Rd Covey,2024-01-28T10:10:00.000+00:00,feeder,04,L1 Current (Max),A,16.38
930676,Burnsall Rd Covey,2024-01-28T10:10:00.000+00:00,feeder,04,L1 Current (RMS),A,16.38
930676,Burnsall Rd Covey,2024-01-28T10:10:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T10:10:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-53.0
930676,Burnsall Rd Covey,2024-01-28T10:10:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T10:10:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-12.44
930676,Burnsall Rd Covey,2024-01-28T10:10:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T10:10:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-36.56
930676,Burnsall Rd Covey,2024-01-28T10:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-28T10:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-28T10:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-28T10:10:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.56582
930676,Burnsall Rd Covey,2024-01-28T10:10:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.97177
930676,Burnsall Rd Covey,2024-01-28T10:10:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.78021
930676,Burnsall Rd Covey,2024-01-28T10:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-28T10:10:00.000+00:00,feeder,03,L2 Active Power,kW,13.0
930676,Burnsall Rd Covey,2024-01-28T10:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.0
930676,Burnsall Rd Covey,2024-01-28T10:10:00.000+00:00,feeder,03,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T10:10:00.000+00:00,feeder,03,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T10:10:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-28T10:10:00.000+00:00,feeder,03,L3 Current (Min),A,16.88
930676,Burnsall Rd Covey,2024-01-28T10:10:00.000+00:00,feeder,03,L3 Current (Max),A,17.0
930676,Burnsall Rd Covey,2024-01-28T10:10:00.000+00:00,feeder,03,L3 Current (RMS),A,16.88
930676,Burnsall Rd Covey,2024-01-28T10:10:00.000+00:00,feeder,03,L2 Current (Min),A,54.0
930676,Burnsall Rd Covey,2024-01-28T10:10:00.000+00:00,feeder,03,L2 Current (Max),A,54.25
930676,Burnsall Rd Covey,2024-01-28T10:10:00.000+00:00,feeder,03,L2 Current (RMS),A,54.12
930676,Burnsall Rd Covey,2024-01-28T10:10:00.000+00:00,feeder,03,L1 Current (Min),A,24.5
930676,Burnsall Rd Covey,2024-01-28T10:10:00.000+00:00,feeder,03,L1 Current (Max),A,24.62
930676,Burnsall Rd Covey,2024-01-28T10:10:00.000+00:00,feeder,03,L1 Current (RMS),A,24.62
930676,Burnsall Rd Covey,2024-01-28T10:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T10:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,18.44
930676,Burnsall Rd Covey,2024-01-28T10:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T10:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,49.56
930676,Burnsall Rd Covey,2024-01-28T10:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T10:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,36.69
930676,Burnsall Rd Covey,2024-01-28T10:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-28T10:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-28T10:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-28T10:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.93277
930676,Burnsall Rd Covey,2024-01-28T10:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.58746
930676,Burnsall Rd Covey,2024-01-28T10:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.78079
930676,Burnsall Rd Covey,2024-01-28T10:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-28T10:10:00.000+00:00,feeder,02,L2 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-28T10:10:00.000+00:00,feeder,02,L1 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-28T10:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T10:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T10:10:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-28T10:10:00.000+00:00,feeder,02,L3 Current (Min),A,11.38
930676,Burnsall Rd Covey,2024-01-28T10:10:00.000+00:00,feeder,02,L3 Current (Max),A,17.0
930676,Burnsall Rd Covey,2024-01-28T10:10:00.000+00:00,feeder,02,L3 Current (RMS),A,14.75
930676,Burnsall Rd Covey,2024-01-28T10:10:00.000+00:00,feeder,02,L2 Current (Min),A,4.38
930676,Burnsall Rd Covey,2024-01-28T10:10:00.000+00:00,feeder,02,L2 Current (Max),A,4.75
930676,Burnsall Rd Covey,2024-01-28T10:10:00.000+00:00,feeder,02,L2 Current (RMS),A,4.62
930676,Burnsall Rd Covey,2024-01-28T10:10:00.000+00:00,feeder,02,L1 Current (Min),A,6.25
930676,Burnsall Rd Covey,2024-01-28T10:10:00.000+00:00,feeder,02,L1 Current (Max),A,6.38
930676,Burnsall Rd Covey,2024-01-28T10:10:00.000+00:00,feeder,02,L1 Current (RMS),A,6.25
930676,Burnsall Rd Covey,2024-01-28T10:10:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T10:10:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-90.56
930676,Burnsall Rd Covey,2024-01-28T10:10:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T10:10:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-13.0
930676,Burnsall Rd Covey,2024-01-28T10:10:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T10:10:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-87.94
930676,Burnsall Rd Covey,2024-01-28T10:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-28T10:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-28T10:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-28T10:10:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.0782
930676,Burnsall Rd Covey,2024-01-28T10:10:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.88168
930676,Burnsall Rd Covey,2024-01-28T10:10:00.000+00:00,feeder,01,L1 Power Factor,Unitless,-0.01469
930676,Burnsall Rd Covey,2024-01-28T10:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-28T10:10:00.000+00:00,feeder,01,L2 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-28T10:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-28T10:10:00.000+00:00,feeder,01,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T10:10:00.000+00:00,feeder,01,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T10:10:00.000+00:00,feeder,01,L3 Current (Min),A,3.62
930676,Burnsall Rd Covey,2024-01-28T10:10:00.000+00:00,feeder,01,L3 Current (Max),A,4.38
930676,Burnsall Rd Covey,2024-01-28T10:10:00.000+00:00,feeder,01,L3 Current (RMS),A,4.25
930676,Burnsall Rd Covey,2024-01-28T10:10:00.000+00:00,feeder,01,L2 Current (Min),A,11.12
930676,Burnsall Rd Covey,2024-01-28T10:10:00.000+00:00,feeder,01,L2 Current (Max),A,11.75
930676,Burnsall Rd Covey,2024-01-28T10:10:00.000+00:00,feeder,01,L2 Current (RMS),A,11.38
930676,Burnsall Rd Covey,2024-01-28T10:10:00.000+00:00,feeder,01,L1 Current (Min),A,4.0
930676,Burnsall Rd Covey,2024-01-28T10:10:00.000+00:00,feeder,01,L1 Current (Max),A,4.38
930676,Burnsall Rd Covey,2024-01-28T10:10:00.000+00:00,feeder,01,L1 Current (RMS),A,4.12
930676,Burnsall Rd Covey,2024-01-28T10:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.67
930676,Burnsall Rd Covey,2024-01-28T10:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.73
930676,Burnsall Rd Covey,2024-01-28T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
930676,Burnsall Rd Covey,2024-01-28T10:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.08
930676,Burnsall Rd Covey,2024-01-28T10:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.11
930676,Burnsall Rd Covey,2024-01-28T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
930676,Burnsall Rd Covey,2024-01-28T10:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.27
930676,Burnsall Rd Covey,2024-01-28T10:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.33
930676,Burnsall Rd Covey,2024-01-28T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
930676,Burnsall Rd Covey,2024-01-28T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930676,Burnsall Rd Covey,2024-01-28T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-28T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930676,Burnsall Rd Covey,2024-01-28T10:10:00.000+00:00,busbar,,L3 Active Power,kW,24.0
930676,Burnsall Rd Covey,2024-01-28T10:10:00.000+00:00,busbar,,L2 Active Power,kW,26.0
930676,Burnsall Rd Covey,2024-01-28T10:10:00.000+00:00,busbar,,L1 Active Power,kW,18.0
930676,Burnsall Rd Covey,2024-01-28T10:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T10:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T10:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-28T10:10:00.000+00:00,busbar,,L3 Current (Min),A,95.25
930676,Burnsall Rd Covey,2024-01-28T10:10:00.000+00:00,busbar,,L3 Current (Max),A,102.75
930676,Burnsall Rd Covey,2024-01-28T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.62
930676,Burnsall Rd Covey,2024-01-28T10:10:00.000+00:00,busbar,,L2 Current (Min),A,105.75
930676,Burnsall Rd Covey,2024-01-28T10:10:00.000+00:00,busbar,,L2 Current (Max),A,106.25
930676,Burnsall Rd Covey,2024-01-28T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.0
930676,Burnsall Rd Covey,2024-01-28T10:10:00.000+00:00,busbar,,L1 Current (Min),A,74.5
930676,Burnsall Rd Covey,2024-01-28T10:10:00.000+00:00,busbar,,L1 Current (Max),A,75.5
930676,Burnsall Rd Covey,2024-01-28T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.12
930676,Burnsall Rd Covey,2024-01-28T10:10:00.000+00:00,transformer,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-28T10:10:00.000+00:00,ambient,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-28T10:00:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T10:00:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,1.81
930676,Burnsall Rd Covey,2024-01-28T10:00:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T10:00:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-69.75
930676,Burnsall Rd Covey,2024-01-28T10:00:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T10:00:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-0.31
930676,Burnsall Rd Covey,2024-01-28T10:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-28T10:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-28T10:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-28T10:00:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.99829
930676,Burnsall Rd Covey,2024-01-28T10:00:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.28301
930676,Burnsall Rd Covey,2024-01-28T10:00:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99966
930676,Burnsall Rd Covey,2024-01-28T10:00:00.000+00:00,feeder,05,L3 Active Power,kW,5.0
930676,Burnsall Rd Covey,2024-01-28T10:00:00.000+00:00,feeder,05,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-28T10:00:00.000+00:00,feeder,05,L1 Active Power,kW,7.0
930676,Burnsall Rd Covey,2024-01-28T10:00:00.000+00:00,feeder,05,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T10:00:00.000+00:00,feeder,05,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T10:00:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-28T10:00:00.000+00:00,feeder,05,L3 Current (Min),A,22.25
930676,Burnsall Rd Covey,2024-01-28T10:00:00.000+00:00,feeder,05,L3 Current (Max),A,22.25
930676,Burnsall Rd Covey,2024-01-28T10:00:00.000+00:00,feeder,05,L3 Current (RMS),A,22.25
930676,Burnsall Rd Covey,2024-01-28T10:00:00.000+00:00,feeder,05,L2 Current (Min),A,0.75
930676,Burnsall Rd Covey,2024-01-28T10:00:00.000+00:00,feeder,05,L2 Current (Max),A,0.88
930676,Burnsall Rd Covey,2024-01-28T10:00:00.000+00:00,feeder,05,L2 Current (RMS),A,0.88
930676,Burnsall Rd Covey,2024-01-28T10:00:00.000+00:00,feeder,05,L1 Current (Min),A,27.75
930676,Burnsall Rd Covey,2024-01-28T10:00:00.000+00:00,feeder,05,L1 Current (Max),A,27.75
930676,Burnsall Rd Covey,2024-01-28T10:00:00.000+00:00,feeder,05,L1 Current (RMS),A,27.75
930676,Burnsall Rd Covey,2024-01-28T10:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T10:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-4.12
930676,Burnsall Rd Covey,2024-01-28T10:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T10:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,0.69
930676,Burnsall Rd Covey,2024-01-28T10:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T10:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-7.56
930676,Burnsall Rd Covey,2024-01-28T10:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-28T10:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-28T10:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-28T10:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99579
930676,Burnsall Rd Covey,2024-01-28T10:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.9953
930676,Burnsall Rd Covey,2024-01-28T10:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.97162
930676,Burnsall Rd Covey,2024-01-28T10:00:00.000+00:00,feeder,04,L3 Active Power,kW,15.0
930676,Burnsall Rd Covey,2024-01-28T10:00:00.000+00:00,feeder,04,L2 Active Power,kW,8.0
930676,Burnsall Rd Covey,2024-01-28T10:00:00.000+00:00,feeder,04,L1 Active Power,kW,4.0
930676,Burnsall Rd Covey,2024-01-28T10:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T10:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T10:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-28T10:00:00.000+00:00,feeder,04,L3 Current (Min),A,60.75
930676,Burnsall Rd Covey,2024-01-28T10:00:00.000+00:00,feeder,04,L3 Current (Max),A,61.0
930676,Burnsall Rd Covey,2024-01-28T10:00:00.000+00:00,feeder,04,L3 Current (RMS),A,60.88
930676,Burnsall Rd Covey,2024-01-28T10:00:00.000+00:00,feeder,04,L2 Current (Min),A,33.88
930676,Burnsall Rd Covey,2024-01-28T10:00:00.000+00:00,feeder,04,L2 Current (Max),A,34.12
930676,Burnsall Rd Covey,2024-01-28T10:00:00.000+00:00,feeder,04,L2 Current (RMS),A,34.0
930676,Burnsall Rd Covey,2024-01-28T10:00:00.000+00:00,feeder,04,L1 Current (Min),A,17.5
930676,Burnsall Rd Covey,2024-01-28T10:00:00.000+00:00,feeder,04,L1 Current (Max),A,17.62
930676,Burnsall Rd Covey,2024-01-28T10:00:00.000+00:00,feeder,04,L1 Current (RMS),A,17.5
930676,Burnsall Rd Covey,2024-01-28T10:00:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T10:00:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-24.06
930676,Burnsall Rd Covey,2024-01-28T10:00:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T10:00:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-26.06
930676,Burnsall Rd Covey,2024-01-28T10:00:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T10:00:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-23.38
930676,Burnsall Rd Covey,2024-01-28T10:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-28T10:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-28T10:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-28T10:00:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.84683
930676,Burnsall Rd Covey,2024-01-28T10:00:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.85046
930676,Burnsall Rd Covey,2024-01-28T10:00:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.87366
930676,Burnsall Rd Covey,2024-01-28T10:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.0
930676,Burnsall Rd Covey,2024-01-28T10:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.0
930676,Burnsall Rd Covey,2024-01-28T10:00:00.000+00:00,feeder,03,L1 Active Power,kW,6.0
930676,Burnsall Rd Covey,2024-01-28T10:00:00.000+00:00,feeder,03,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T10:00:00.000+00:00,feeder,03,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T10:00:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-28T10:00:00.000+00:00,feeder,03,L3 Current (Min),A,22.75
930676,Burnsall Rd Covey,2024-01-28T10:00:00.000+00:00,feeder,03,L3 Current (Max),A,23.12
930676,Burnsall Rd Covey,2024-01-28T10:00:00.000+00:00,feeder,03,L3 Current (RMS),A,23.0
930676,Burnsall Rd Covey,2024-01-28T10:00:00.000+00:00,feeder,03,L2 Current (Min),A,17.38
930676,Burnsall Rd Covey,2024-01-28T10:00:00.000+00:00,feeder,03,L2 Current (Max),A,17.62
930676,Burnsall Rd Covey,2024-01-28T10:00:00.000+00:00,feeder,03,L2 Current (RMS),A,17.5
930676,Burnsall Rd Covey,2024-01-28T10:00:00.000+00:00,feeder,03,L1 Current (Min),A,27.5
930676,Burnsall Rd Covey,2024-01-28T10:00:00.000+00:00,feeder,03,L1 Current (Max),A,28.25
930676,Burnsall Rd Covey,2024-01-28T10:00:00.000+00:00,feeder,03,L1 Current (RMS),A,27.88
930676,Burnsall Rd Covey,2024-01-28T10:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T10:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,21.38
930676,Burnsall Rd Covey,2024-01-28T10:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T10:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,51.19
930676,Burnsall Rd Covey,2024-01-28T10:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T10:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,35.94
930676,Burnsall Rd Covey,2024-01-28T10:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-28T10:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-28T10:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-28T10:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.90887
930676,Burnsall Rd Covey,2024-01-28T10:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.5707
930676,Burnsall Rd Covey,2024-01-28T10:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.79052
930676,Burnsall Rd Covey,2024-01-28T10:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-28T10:00:00.000+00:00,feeder,02,L2 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-28T10:00:00.000+00:00,feeder,02,L1 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-28T10:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T10:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T10:00:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-28T10:00:00.000+00:00,feeder,02,L3 Current (Min),A,7.12
930676,Burnsall Rd Covey,2024-01-28T10:00:00.000+00:00,feeder,02,L3 Current (Max),A,7.25
930676,Burnsall Rd Covey,2024-01-28T10:00:00.000+00:00,feeder,02,L3 Current (RMS),A,7.25
930676,Burnsall Rd Covey,2024-01-28T10:00:00.000+00:00,feeder,02,L2 Current (Min),A,4.5
930676,Burnsall Rd Covey,2024-01-28T10:00:00.000+00:00,feeder,02,L2 Current (Max),A,4.88
930676,Burnsall Rd Covey,2024-01-28T10:00:00.000+00:00,feeder,02,L2 Current (RMS),A,4.62
930676,Burnsall Rd Covey,2024-01-28T10:00:00.000+00:00,feeder,02,L1 Current (Min),A,6.25
930676,Burnsall Rd Covey,2024-01-28T10:00:00.000+00:00,feeder,02,L1 Current (Max),A,6.25
930676,Burnsall Rd Covey,2024-01-28T10:00:00.000+00:00,feeder,02,L1 Current (RMS),A,6.25
930676,Burnsall Rd Covey,2024-01-28T10:00:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T10:00:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-86.75
930676,Burnsall Rd Covey,2024-01-28T10:00:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T10:00:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-114.5
930676,Burnsall Rd Covey,2024-01-28T10:00:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T10:00:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-22.69
930676,Burnsall Rd Covey,2024-01-28T10:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-28T10:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-28T10:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-28T10:00:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.09355
930676,Burnsall Rd Covey,2024-01-28T10:00:00.000+00:00,feeder,01,L2 Power Factor,Unitless,-0.23592
930676,Burnsall Rd Covey,2024-01-28T10:00:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.86304
930676,Burnsall Rd Covey,2024-01-28T10:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-28T10:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-28T10:00:00.000+00:00,feeder,01,L1 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-28T10:00:00.000+00:00,feeder,01,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T10:00:00.000+00:00,feeder,01,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T10:00:00.000+00:00,feeder,01,L3 Current (Min),A,3.62
930676,Burnsall Rd Covey,2024-01-28T10:00:00.000+00:00,feeder,01,L3 Current (Max),A,4.0
930676,Burnsall Rd Covey,2024-01-28T10:00:00.000+00:00,feeder,01,L3 Current (RMS),A,3.88
930676,Burnsall Rd Covey,2024-01-28T10:00:00.000+00:00,feeder,01,L2 Current (Min),A,4.62
930676,Burnsall Rd Covey,2024-01-28T10:00:00.000+00:00,feeder,01,L2 Current (Max),A,4.75
930676,Burnsall Rd Covey,2024-01-28T10:00:00.000+00:00,feeder,01,L2 Current (RMS),A,4.62
930676,Burnsall Rd Covey,2024-01-28T10:00:00.000+00:00,feeder,01,L1 Current (Min),A,8.0
930676,Burnsall Rd Covey,2024-01-28T10:00:00.000+00:00,feeder,01,L1 Current (Max),A,8.25
930676,Burnsall Rd Covey,2024-01-28T10:00:00.000+00:00,feeder,01,L1 Current (RMS),A,8.12
930676,Burnsall Rd Covey,2024-01-28T10:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.53
930676,Burnsall Rd Covey,2024-01-28T10:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.58
930676,Burnsall Rd Covey,2024-01-28T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
930676,Burnsall Rd Covey,2024-01-28T10:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.39
930676,Burnsall Rd Covey,2024-01-28T10:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.5
930676,Burnsall Rd Covey,2024-01-28T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
930676,Burnsall Rd Covey,2024-01-28T10:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.39
930676,Burnsall Rd Covey,2024-01-28T10:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.42
930676,Burnsall Rd Covey,2024-01-28T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
930676,Burnsall Rd Covey,2024-01-28T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930676,Burnsall Rd Covey,2024-01-28T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-28T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-28T10:00:00.000+00:00,busbar,,L3 Active Power,kW,27.0
930676,Burnsall Rd Covey,2024-01-28T10:00:00.000+00:00,busbar,,L2 Active Power,kW,12.0
930676,Burnsall Rd Covey,2024-01-28T10:00:00.000+00:00,busbar,,L1 Active Power,kW,20.0
930676,Burnsall Rd Covey,2024-01-28T10:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T10:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T10:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-28T10:00:00.000+00:00,busbar,,L3 Current (Min),A,110.88
930676,Burnsall Rd Covey,2024-01-28T10:00:00.000+00:00,busbar,,L3 Current (Max),A,111.12
930676,Burnsall Rd Covey,2024-01-28T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.0
930676,Burnsall Rd Covey,2024-01-28T10:00:00.000+00:00,busbar,,L2 Current (Min),A,51.75
930676,Burnsall Rd Covey,2024-01-28T10:00:00.000+00:00,busbar,,L2 Current (Max),A,52.0
930676,Burnsall Rd Covey,2024-01-28T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.88
930676,Burnsall Rd Covey,2024-01-28T10:00:00.000+00:00,busbar,,L1 Current (Min),A,83.25
930676,Burnsall Rd Covey,2024-01-28T10:00:00.000+00:00,busbar,,L1 Current (Max),A,83.5
930676,Burnsall Rd Covey,2024-01-28T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.38
930676,Burnsall Rd Covey,2024-01-28T10:00:00.000+00:00,transformer,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-28T10:00:00.000+00:00,ambient,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-28T09:50:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T09:50:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-2.31
930676,Burnsall Rd Covey,2024-01-28T09:50:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T09:50:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-68.81
930676,Burnsall Rd Covey,2024-01-28T09:50:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
