Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930676,Burnsall Rd Covey,2024-01-28T09:50:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-0.44
930676,Burnsall Rd Covey,2024-01-28T09:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-28T09:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-28T09:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-28T09:50:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.99832
930676,Burnsall Rd Covey,2024-01-28T09:50:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.28542
930676,Burnsall Rd Covey,2024-01-28T09:50:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99954
930676,Burnsall Rd Covey,2024-01-28T09:50:00.000+00:00,feeder,05,L3 Active Power,kW,5.0
930676,Burnsall Rd Covey,2024-01-28T09:50:00.000+00:00,feeder,05,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-28T09:50:00.000+00:00,feeder,05,L1 Active Power,kW,7.0
930676,Burnsall Rd Covey,2024-01-28T09:50:00.000+00:00,feeder,05,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T09:50:00.000+00:00,feeder,05,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T09:50:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-28T09:50:00.000+00:00,feeder,05,L3 Current (Min),A,19.0
930676,Burnsall Rd Covey,2024-01-28T09:50:00.000+00:00,feeder,05,L3 Current (Max),A,19.0
930676,Burnsall Rd Covey,2024-01-28T09:50:00.000+00:00,feeder,05,L3 Current (RMS),A,19.0
930676,Burnsall Rd Covey,2024-01-28T09:50:00.000+00:00,feeder,05,L2 Current (Min),A,0.75
930676,Burnsall Rd Covey,2024-01-28T09:50:00.000+00:00,feeder,05,L2 Current (Max),A,0.75
930676,Burnsall Rd Covey,2024-01-28T09:50:00.000+00:00,feeder,05,L2 Current (RMS),A,0.75
930676,Burnsall Rd Covey,2024-01-28T09:50:00.000+00:00,feeder,05,L1 Current (Min),A,27.62
930676,Burnsall Rd Covey,2024-01-28T09:50:00.000+00:00,feeder,05,L1 Current (Max),A,27.75
930676,Burnsall Rd Covey,2024-01-28T09:50:00.000+00:00,feeder,05,L1 Current (RMS),A,27.62
930676,Burnsall Rd Covey,2024-01-28T09:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T09:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-4.25
930676,Burnsall Rd Covey,2024-01-28T09:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T09:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,0.5
930676,Burnsall Rd Covey,2024-01-28T09:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T09:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-7.06
930676,Burnsall Rd Covey,2024-01-28T09:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-28T09:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-28T09:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-28T09:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99554
930676,Burnsall Rd Covey,2024-01-28T09:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99646
930676,Burnsall Rd Covey,2024-01-28T09:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.97671
930676,Burnsall Rd Covey,2024-01-28T09:50:00.000+00:00,feeder,04,L3 Active Power,kW,13.0
930676,Burnsall Rd Covey,2024-01-28T09:50:00.000+00:00,feeder,04,L2 Active Power,kW,9.0
930676,Burnsall Rd Covey,2024-01-28T09:50:00.000+00:00,feeder,04,L1 Active Power,kW,5.0
930676,Burnsall Rd Covey,2024-01-28T09:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T09:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T09:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-28T09:50:00.000+00:00,feeder,04,L3 Current (Min),A,54.62
930676,Burnsall Rd Covey,2024-01-28T09:50:00.000+00:00,feeder,04,L3 Current (Max),A,54.75
930676,Burnsall Rd Covey,2024-01-28T09:50:00.000+00:00,feeder,04,L3 Current (RMS),A,54.75
930676,Burnsall Rd Covey,2024-01-28T09:50:00.000+00:00,feeder,04,L2 Current (Min),A,38.12
930676,Burnsall Rd Covey,2024-01-28T09:50:00.000+00:00,feeder,04,L2 Current (Max),A,38.38
930676,Burnsall Rd Covey,2024-01-28T09:50:00.000+00:00,feeder,04,L2 Current (RMS),A,38.25
930676,Burnsall Rd Covey,2024-01-28T09:50:00.000+00:00,feeder,04,L1 Current (Min),A,19.25
930676,Burnsall Rd Covey,2024-01-28T09:50:00.000+00:00,feeder,04,L1 Current (Max),A,19.38
930676,Burnsall Rd Covey,2024-01-28T09:50:00.000+00:00,feeder,04,L1 Current (RMS),A,19.38
930676,Burnsall Rd Covey,2024-01-28T09:50:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T09:50:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-32.43
930676,Burnsall Rd Covey,2024-01-28T09:50:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T09:50:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-29.06
930676,Burnsall Rd Covey,2024-01-28T09:50:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T09:50:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-41.87
930676,Burnsall Rd Covey,2024-01-28T09:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-28T09:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-28T09:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.0
930676,Burnsall Rd Covey,2024-01-28T09:50:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.82251
930676,Burnsall Rd Covey,2024-01-28T09:50:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.83471
930676,Burnsall Rd Covey,2024-01-28T09:50:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.71328
930676,Burnsall Rd Covey,2024-01-28T09:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.0
930676,Burnsall Rd Covey,2024-01-28T09:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.0
930676,Burnsall Rd Covey,2024-01-28T09:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.0
930676,Burnsall Rd Covey,2024-01-28T09:50:00.000+00:00,feeder,03,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T09:50:00.000+00:00,feeder,03,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T09:50:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-28T09:50:00.000+00:00,feeder,03,L3 Current (Min),A,21.0
930676,Burnsall Rd Covey,2024-01-28T09:50:00.000+00:00,feeder,03,L3 Current (Max),A,21.5
930676,Burnsall Rd Covey,2024-01-28T09:50:00.000+00:00,feeder,03,L3 Current (RMS),A,21.25
930676,Burnsall Rd Covey,2024-01-28T09:50:00.000+00:00,feeder,03,L2 Current (Min),A,17.62
930676,Burnsall Rd Covey,2024-01-28T09:50:00.000+00:00,feeder,03,L2 Current (Max),A,17.88
930676,Burnsall Rd Covey,2024-01-28T09:50:00.000+00:00,feeder,03,L2 Current (RMS),A,17.75
930676,Burnsall Rd Covey,2024-01-28T09:50:00.000+00:00,feeder,03,L1 Current (Min),A,22.75
930676,Burnsall Rd Covey,2024-01-28T09:50:00.000+00:00,feeder,03,L1 Current (Max),A,22.75
930676,Burnsall Rd Covey,2024-01-28T09:50:00.000+00:00,feeder,03,L1 Current (RMS),A,22.75
930676,Burnsall Rd Covey,2024-01-28T09:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T09:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,21.38
930676,Burnsall Rd Covey,2024-01-28T09:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T09:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,51.32
930676,Burnsall Rd Covey,2024-01-28T09:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T09:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,35.56
930676,Burnsall Rd Covey,2024-01-28T09:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-28T09:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-28T09:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-28T09:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.91061
930676,Burnsall Rd Covey,2024-01-28T09:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.61437
930676,Burnsall Rd Covey,2024-01-28T09:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.79641
930676,Burnsall Rd Covey,2024-01-28T09:50:00.000+00:00,feeder,02,L3 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-28T09:50:00.000+00:00,feeder,02,L2 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-28T09:50:00.000+00:00,feeder,02,L1 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-28T09:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T09:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T09:50:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-28T09:50:00.000+00:00,feeder,02,L3 Current (Min),A,5.38
930676,Burnsall Rd Covey,2024-01-28T09:50:00.000+00:00,feeder,02,L3 Current (Max),A,5.38
930676,Burnsall Rd Covey,2024-01-28T09:50:00.000+00:00,feeder,02,L3 Current (RMS),A,5.38
930676,Burnsall Rd Covey,2024-01-28T09:50:00.000+00:00,feeder,02,L2 Current (Min),A,4.38
930676,Burnsall Rd Covey,2024-01-28T09:50:00.000+00:00,feeder,02,L2 Current (Max),A,4.5
930676,Burnsall Rd Covey,2024-01-28T09:50:00.000+00:00,feeder,02,L2 Current (RMS),A,4.38
930676,Burnsall Rd Covey,2024-01-28T09:50:00.000+00:00,feeder,02,L1 Current (Min),A,6.12
930676,Burnsall Rd Covey,2024-01-28T09:50:00.000+00:00,feeder,02,L1 Current (Max),A,6.25
930676,Burnsall Rd Covey,2024-01-28T09:50:00.000+00:00,feeder,02,L1 Current (RMS),A,6.25
930676,Burnsall Rd Covey,2024-01-28T09:50:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T09:50:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-83.69
930676,Burnsall Rd Covey,2024-01-28T09:50:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T09:50:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-131.81
930676,Burnsall Rd Covey,2024-01-28T09:50:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T09:50:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-113.13
930676,Burnsall Rd Covey,2024-01-28T09:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-28T09:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-28T09:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-28T09:50:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.09657
930676,Burnsall Rd Covey,2024-01-28T09:50:00.000+00:00,feeder,01,L2 Power Factor,Unitless,-0.43395
930676,Burnsall Rd Covey,2024-01-28T09:50:00.000+00:00,feeder,01,L1 Power Factor,Unitless,-0.35622
930676,Burnsall Rd Covey,2024-01-28T09:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-28T09:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-28T09:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-28T09:50:00.000+00:00,feeder,01,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T09:50:00.000+00:00,feeder,01,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T09:50:00.000+00:00,feeder,01,L3 Current (Min),A,3.5
930676,Burnsall Rd Covey,2024-01-28T09:50:00.000+00:00,feeder,01,L3 Current (Max),A,3.88
930676,Burnsall Rd Covey,2024-01-28T09:50:00.000+00:00,feeder,01,L3 Current (RMS),A,3.62
930676,Burnsall Rd Covey,2024-01-28T09:50:00.000+00:00,feeder,01,L2 Current (Min),A,3.12
930676,Burnsall Rd Covey,2024-01-28T09:50:00.000+00:00,feeder,01,L2 Current (Max),A,4.0
930676,Burnsall Rd Covey,2024-01-28T09:50:00.000+00:00,feeder,01,L2 Current (RMS),A,3.62
930676,Burnsall Rd Covey,2024-01-28T09:50:00.000+00:00,feeder,01,L1 Current (Min),A,3.88
930676,Burnsall Rd Covey,2024-01-28T09:50:00.000+00:00,feeder,01,L1 Current (Max),A,3.88
930676,Burnsall Rd Covey,2024-01-28T09:50:00.000+00:00,feeder,01,L1 Current (RMS),A,3.88
930676,Burnsall Rd Covey,2024-01-28T09:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.2
930676,Burnsall Rd Covey,2024-01-28T09:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.22
930676,Burnsall Rd Covey,2024-01-28T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
930676,Burnsall Rd Covey,2024-01-28T09:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.14
930676,Burnsall Rd Covey,2024-01-28T09:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.17
930676,Burnsall Rd Covey,2024-01-28T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
930676,Burnsall Rd Covey,2024-01-28T09:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.7
930676,Burnsall Rd Covey,2024-01-28T09:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.75
930676,Burnsall Rd Covey,2024-01-28T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
930676,Burnsall Rd Covey,2024-01-28T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930676,Burnsall Rd Covey,2024-01-28T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-28T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930676,Burnsall Rd Covey,2024-01-28T09:50:00.000+00:00,busbar,,L3 Active Power,kW,23.0
930676,Burnsall Rd Covey,2024-01-28T09:50:00.000+00:00,busbar,,L2 Active Power,kW,13.0
930676,Burnsall Rd Covey,2024-01-28T09:50:00.000+00:00,busbar,,L1 Active Power,kW,16.0
930676,Burnsall Rd Covey,2024-01-28T09:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T09:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T09:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-28T09:50:00.000+00:00,busbar,,L3 Current (Min),A,98.38
930676,Burnsall Rd Covey,2024-01-28T09:50:00.000+00:00,busbar,,L3 Current (Max),A,98.5
930676,Burnsall Rd Covey,2024-01-28T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.5
930676,Burnsall Rd Covey,2024-01-28T09:50:00.000+00:00,busbar,,L2 Current (Min),A,55.62
930676,Burnsall Rd Covey,2024-01-28T09:50:00.000+00:00,busbar,,L2 Current (Max),A,55.62
930676,Burnsall Rd Covey,2024-01-28T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.62
930676,Burnsall Rd Covey,2024-01-28T09:50:00.000+00:00,busbar,,L1 Current (Min),A,69.5
930676,Burnsall Rd Covey,2024-01-28T09:50:00.000+00:00,busbar,,L1 Current (Max),A,69.62
930676,Burnsall Rd Covey,2024-01-28T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.62
930676,Burnsall Rd Covey,2024-01-28T09:50:00.000+00:00,transformer,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-28T09:50:00.000+00:00,ambient,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-28T09:40:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T09:40:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-3.0
930676,Burnsall Rd Covey,2024-01-28T09:40:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T09:40:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-70.56
930676,Burnsall Rd Covey,2024-01-28T09:40:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T09:40:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-0.38
930676,Burnsall Rd Covey,2024-01-28T09:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-28T09:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-28T09:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-28T09:40:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.99802
930676,Burnsall Rd Covey,2024-01-28T09:40:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.25151
930676,Burnsall Rd Covey,2024-01-28T09:40:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.97385
930676,Burnsall Rd Covey,2024-01-28T09:40:00.000+00:00,feeder,05,L3 Active Power,kW,5.0
930676,Burnsall Rd Covey,2024-01-28T09:40:00.000+00:00,feeder,05,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-28T09:40:00.000+00:00,feeder,05,L1 Active Power,kW,8.0
930676,Burnsall Rd Covey,2024-01-28T09:40:00.000+00:00,feeder,05,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T09:40:00.000+00:00,feeder,05,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T09:40:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-28T09:40:00.000+00:00,feeder,05,L3 Current (Min),A,18.75
930676,Burnsall Rd Covey,2024-01-28T09:40:00.000+00:00,feeder,05,L3 Current (Max),A,19.0
930676,Burnsall Rd Covey,2024-01-28T09:40:00.000+00:00,feeder,05,L3 Current (RMS),A,18.88
930676,Burnsall Rd Covey,2024-01-28T09:40:00.000+00:00,feeder,05,L2 Current (Min),A,0.88
930676,Burnsall Rd Covey,2024-01-28T09:40:00.000+00:00,feeder,05,L2 Current (Max),A,0.88
930676,Burnsall Rd Covey,2024-01-28T09:40:00.000+00:00,feeder,05,L2 Current (RMS),A,0.88
930676,Burnsall Rd Covey,2024-01-28T09:40:00.000+00:00,feeder,05,L1 Current (Min),A,34.12
930676,Burnsall Rd Covey,2024-01-28T09:40:00.000+00:00,feeder,05,L1 Current (Max),A,34.62
930676,Burnsall Rd Covey,2024-01-28T09:40:00.000+00:00,feeder,05,L1 Current (RMS),A,34.38
930676,Burnsall Rd Covey,2024-01-28T09:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T09:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-3.94
930676,Burnsall Rd Covey,2024-01-28T09:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T09:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,1.12
930676,Burnsall Rd Covey,2024-01-28T09:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T09:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-7.56
930676,Burnsall Rd Covey,2024-01-28T09:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-28T09:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-28T09:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-28T09:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99594
930676,Burnsall Rd Covey,2024-01-28T09:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99704
930676,Burnsall Rd Covey,2024-01-28T09:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.974
930676,Burnsall Rd Covey,2024-01-28T09:40:00.000+00:00,feeder,04,L3 Active Power,kW,11.0
930676,Burnsall Rd Covey,2024-01-28T09:40:00.000+00:00,feeder,04,L2 Active Power,kW,10.0
930676,Burnsall Rd Covey,2024-01-28T09:40:00.000+00:00,feeder,04,L1 Active Power,kW,4.0
930676,Burnsall Rd Covey,2024-01-28T09:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T09:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T09:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-28T09:40:00.000+00:00,feeder,04,L3 Current (Min),A,45.5
930676,Burnsall Rd Covey,2024-01-28T09:40:00.000+00:00,feeder,04,L3 Current (Max),A,45.75
930676,Burnsall Rd Covey,2024-01-28T09:40:00.000+00:00,feeder,04,L3 Current (RMS),A,45.62
930676,Burnsall Rd Covey,2024-01-28T09:40:00.000+00:00,feeder,04,L2 Current (Min),A,43.0
930676,Burnsall Rd Covey,2024-01-28T09:40:00.000+00:00,feeder,04,L2 Current (Max),A,43.12
930676,Burnsall Rd Covey,2024-01-28T09:40:00.000+00:00,feeder,04,L2 Current (RMS),A,43.0
930676,Burnsall Rd Covey,2024-01-28T09:40:00.000+00:00,feeder,04,L1 Current (Min),A,18.75
930676,Burnsall Rd Covey,2024-01-28T09:40:00.000+00:00,feeder,04,L1 Current (Max),A,18.75
930676,Burnsall Rd Covey,2024-01-28T09:40:00.000+00:00,feeder,04,L1 Current (RMS),A,18.75
930676,Burnsall Rd Covey,2024-01-28T09:40:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T09:40:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-23.19
930676,Burnsall Rd Covey,2024-01-28T09:40:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T09:40:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-38.25
930676,Burnsall Rd Covey,2024-01-28T09:40:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T09:40:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-29.81
930676,Burnsall Rd Covey,2024-01-28T09:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-28T09:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-28T09:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-28T09:40:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.89911
930676,Burnsall Rd Covey,2024-01-28T09:40:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.75738
930676,Burnsall Rd Covey,2024-01-28T09:40:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.84021
930676,Burnsall Rd Covey,2024-01-28T09:40:00.000+00:00,feeder,03,L3 Active Power,kW,6.0
930676,Burnsall Rd Covey,2024-01-28T09:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.0
930676,Burnsall Rd Covey,2024-01-28T09:40:00.000+00:00,feeder,03,L1 Active Power,kW,6.0
930676,Burnsall Rd Covey,2024-01-28T09:40:00.000+00:00,feeder,03,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T09:40:00.000+00:00,feeder,03,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T09:40:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-28T09:40:00.000+00:00,feeder,03,L3 Current (Min),A,29.25
930676,Burnsall Rd Covey,2024-01-28T09:40:00.000+00:00,feeder,03,L3 Current (Max),A,29.62
930676,Burnsall Rd Covey,2024-01-28T09:40:00.000+00:00,feeder,03,L3 Current (RMS),A,29.38
930676,Burnsall Rd Covey,2024-01-28T09:40:00.000+00:00,feeder,03,L2 Current (Min),A,19.38
930676,Burnsall Rd Covey,2024-01-28T09:40:00.000+00:00,feeder,03,L2 Current (Max),A,19.38
930676,Burnsall Rd Covey,2024-01-28T09:40:00.000+00:00,feeder,03,L2 Current (RMS),A,19.38
930676,Burnsall Rd Covey,2024-01-28T09:40:00.000+00:00,feeder,03,L1 Current (Min),A,27.0
930676,Burnsall Rd Covey,2024-01-28T09:40:00.000+00:00,feeder,03,L1 Current (Max),A,27.0
930676,Burnsall Rd Covey,2024-01-28T09:40:00.000+00:00,feeder,03,L1 Current (RMS),A,27.0
930676,Burnsall Rd Covey,2024-01-28T09:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T09:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,18.5
930676,Burnsall Rd Covey,2024-01-28T09:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T09:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,9.63
930676,Burnsall Rd Covey,2024-01-28T09:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T09:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,26.12
930676,Burnsall Rd Covey,2024-01-28T09:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-28T09:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-28T09:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-28T09:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.91363
930676,Burnsall Rd Covey,2024-01-28T09:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.97021
930676,Burnsall Rd Covey,2024-01-28T09:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.87585
930676,Burnsall Rd Covey,2024-01-28T09:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-28T09:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.0
930676,Burnsall Rd Covey,2024-01-28T09:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-28T09:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T09:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T09:40:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-28T09:40:00.000+00:00,feeder,02,L3 Current (Min),A,6.88
930676,Burnsall Rd Covey,2024-01-28T09:40:00.000+00:00,feeder,02,L3 Current (Max),A,6.88
930676,Burnsall Rd Covey,2024-01-28T09:40:00.000+00:00,feeder,02,L3 Current (RMS),A,6.88
930676,Burnsall Rd Covey,2024-01-28T09:40:00.000+00:00,feeder,02,L2 Current (Min),A,15.0
930676,Burnsall Rd Covey,2024-01-28T09:40:00.000+00:00,feeder,02,L2 Current (Max),A,15.12
930676,Burnsall Rd Covey,2024-01-28T09:40:00.000+00:00,feeder,02,L2 Current (RMS),A,15.12
930676,Burnsall Rd Covey,2024-01-28T09:40:00.000+00:00,feeder,02,L1 Current (Min),A,7.38
930676,Burnsall Rd Covey,2024-01-28T09:40:00.000+00:00,feeder,02,L1 Current (Max),A,7.38
930676,Burnsall Rd Covey,2024-01-28T09:40:00.000+00:00,feeder,02,L1 Current (RMS),A,7.38
930676,Burnsall Rd Covey,2024-01-28T09:40:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T09:40:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-70.5
930676,Burnsall Rd Covey,2024-01-28T09:40:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T09:40:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-158.94
930676,Burnsall Rd Covey,2024-01-28T09:40:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T09:40:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-96.25
930676,Burnsall Rd Covey,2024-01-28T09:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-28T09:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-28T09:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-28T09:40:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.24715
930676,Burnsall Rd Covey,2024-01-28T09:40:00.000+00:00,feeder,01,L2 Power Factor,Unitless,-0.22444
930676,Burnsall Rd Covey,2024-01-28T09:40:00.000+00:00,feeder,01,L1 Power Factor,Unitless,-0.07314
930676,Burnsall Rd Covey,2024-01-28T09:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-28T09:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-28T09:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-28T09:40:00.000+00:00,feeder,01,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T09:40:00.000+00:00,feeder,01,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T09:40:00.000+00:00,feeder,01,L3 Current (Min),A,4.38
930676,Burnsall Rd Covey,2024-01-28T09:40:00.000+00:00,feeder,01,L3 Current (Max),A,4.88
930676,Burnsall Rd Covey,2024-01-28T09:40:00.000+00:00,feeder,01,L3 Current (RMS),A,4.62
930676,Burnsall Rd Covey,2024-01-28T09:40:00.000+00:00,feeder,01,L2 Current (Min),A,4.25
930676,Burnsall Rd Covey,2024-01-28T09:40:00.000+00:00,feeder,01,L2 Current (Max),A,5.38
930676,Burnsall Rd Covey,2024-01-28T09:40:00.000+00:00,feeder,01,L2 Current (RMS),A,4.75
930676,Burnsall Rd Covey,2024-01-28T09:40:00.000+00:00,feeder,01,L1 Current (Min),A,4.62
930676,Burnsall Rd Covey,2024-01-28T09:40:00.000+00:00,feeder,01,L1 Current (Max),A,4.88
930676,Burnsall Rd Covey,2024-01-28T09:40:00.000+00:00,feeder,01,L1 Current (RMS),A,4.75
930676,Burnsall Rd Covey,2024-01-28T09:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.47
930676,Burnsall Rd Covey,2024-01-28T09:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.48
930676,Burnsall Rd Covey,2024-01-28T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
930676,Burnsall Rd Covey,2024-01-28T09:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.52
930676,Burnsall Rd Covey,2024-01-28T09:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.53
930676,Burnsall Rd Covey,2024-01-28T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
930676,Burnsall Rd Covey,2024-01-28T09:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.95
930676,Burnsall Rd Covey,2024-01-28T09:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.02
930676,Burnsall Rd Covey,2024-01-28T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
930676,Burnsall Rd Covey,2024-01-28T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930676,Burnsall Rd Covey,2024-01-28T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-28T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930676,Burnsall Rd Covey,2024-01-28T09:40:00.000+00:00,busbar,,L3 Active Power,kW,24.0
930676,Burnsall Rd Covey,2024-01-28T09:40:00.000+00:00,busbar,,L2 Active Power,kW,17.0
930676,Burnsall Rd Covey,2024-01-28T09:40:00.000+00:00,busbar,,L1 Active Power,kW,20.0
930676,Burnsall Rd Covey,2024-01-28T09:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T09:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T09:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-28T09:40:00.000+00:00,busbar,,L3 Current (Min),A,100.0
930676,Burnsall Rd Covey,2024-01-28T09:40:00.000+00:00,busbar,,L3 Current (Max),A,101.0
930676,Burnsall Rd Covey,2024-01-28T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.5
930676,Burnsall Rd Covey,2024-01-28T09:40:00.000+00:00,busbar,,L2 Current (Min),A,72.62
930676,Burnsall Rd Covey,2024-01-28T09:40:00.000+00:00,busbar,,L2 Current (Max),A,73.12
930676,Burnsall Rd Covey,2024-01-28T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.88
930676,Burnsall Rd Covey,2024-01-28T09:40:00.000+00:00,busbar,,L1 Current (Min),A,84.38
930676,Burnsall Rd Covey,2024-01-28T09:40:00.000+00:00,busbar,,L1 Current (Max),A,84.62
930676,Burnsall Rd Covey,2024-01-28T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.5
930676,Burnsall Rd Covey,2024-01-28T09:40:00.000+00:00,transformer,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-28T09:40:00.000+00:00,ambient,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-28T09:30:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T09:30:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-2.75
930676,Burnsall Rd Covey,2024-01-28T09:30:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T09:30:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-73.69
930676,Burnsall Rd Covey,2024-01-28T09:30:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T09:30:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,3.88
930676,Burnsall Rd Covey,2024-01-28T09:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-28T09:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-28T09:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-28T09:30:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.99777
930676,Burnsall Rd Covey,2024-01-28T09:30:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.21312
930676,Burnsall Rd Covey,2024-01-28T09:30:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99664
930676,Burnsall Rd Covey,2024-01-28T09:30:00.000+00:00,feeder,05,L3 Active Power,kW,5.0
930676,Burnsall Rd Covey,2024-01-28T09:30:00.000+00:00,feeder,05,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-28T09:30:00.000+00:00,feeder,05,L1 Active Power,kW,10.0
930676,Burnsall Rd Covey,2024-01-28T09:30:00.000+00:00,feeder,05,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T09:30:00.000+00:00,feeder,05,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T09:30:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-28T09:30:00.000+00:00,feeder,05,L3 Current (Min),A,18.88
930676,Burnsall Rd Covey,2024-01-28T09:30:00.000+00:00,feeder,05,L3 Current (Max),A,19.0
930676,Burnsall Rd Covey,2024-01-28T09:30:00.000+00:00,feeder,05,L3 Current (RMS),A,19.0
930676,Burnsall Rd Covey,2024-01-28T09:30:00.000+00:00,feeder,05,L2 Current (Min),A,0.88
930676,Burnsall Rd Covey,2024-01-28T09:30:00.000+00:00,feeder,05,L2 Current (Max),A,1.0
930676,Burnsall Rd Covey,2024-01-28T09:30:00.000+00:00,feeder,05,L2 Current (RMS),A,1.0
930676,Burnsall Rd Covey,2024-01-28T09:30:00.000+00:00,feeder,05,L1 Current (Min),A,42.62
930676,Burnsall Rd Covey,2024-01-28T09:30:00.000+00:00,feeder,05,L1 Current (Max),A,42.75
930676,Burnsall Rd Covey,2024-01-28T09:30:00.000+00:00,feeder,05,L1 Current (RMS),A,42.75
930676,Burnsall Rd Covey,2024-01-28T09:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T09:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-3.06
930676,Burnsall Rd Covey,2024-01-28T09:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T09:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,0.94
930676,Burnsall Rd Covey,2024-01-28T09:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T09:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-7.25
930676,Burnsall Rd Covey,2024-01-28T09:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-28T09:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-28T09:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-28T09:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99741
930676,Burnsall Rd Covey,2024-01-28T09:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99521
930676,Burnsall Rd Covey,2024-01-28T09:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.97705
930676,Burnsall Rd Covey,2024-01-28T09:30:00.000+00:00,feeder,04,L3 Active Power,kW,14.0
930676,Burnsall Rd Covey,2024-01-28T09:30:00.000+00:00,feeder,04,L2 Active Power,kW,9.0
930676,Burnsall Rd Covey,2024-01-28T09:30:00.000+00:00,feeder,04,L1 Active Power,kW,5.0
930676,Burnsall Rd Covey,2024-01-28T09:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T09:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T09:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-28T09:30:00.000+00:00,feeder,04,L3 Current (Min),A,56.75
930676,Burnsall Rd Covey,2024-01-28T09:30:00.000+00:00,feeder,04,L3 Current (Max),A,57.12
930676,Burnsall Rd Covey,2024-01-28T09:30:00.000+00:00,feeder,04,L3 Current (RMS),A,56.88
930676,Burnsall Rd Covey,2024-01-28T09:30:00.000+00:00,feeder,04,L2 Current (Min),A,37.38
930676,Burnsall Rd Covey,2024-01-28T09:30:00.000+00:00,feeder,04,L2 Current (Max),A,37.62
930676,Burnsall Rd Covey,2024-01-28T09:30:00.000+00:00,feeder,04,L2 Current (RMS),A,37.5
930676,Burnsall Rd Covey,2024-01-28T09:30:00.000+00:00,feeder,04,L1 Current (Min),A,20.0
930676,Burnsall Rd Covey,2024-01-28T09:30:00.000+00:00,feeder,04,L1 Current (Max),A,20.12
930676,Burnsall Rd Covey,2024-01-28T09:30:00.000+00:00,feeder,04,L1 Current (RMS),A,20.12
930676,Burnsall Rd Covey,2024-01-28T09:30:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T09:30:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-35.87
930676,Burnsall Rd Covey,2024-01-28T09:30:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T09:30:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-36.63
930676,Burnsall Rd Covey,2024-01-28T09:30:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T09:30:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-39.13
930676,Burnsall Rd Covey,2024-01-28T09:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-28T09:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-28T09:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.0
930676,Burnsall Rd Covey,2024-01-28T09:30:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.78506
930676,Burnsall Rd Covey,2024-01-28T09:30:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.76687
930676,Burnsall Rd Covey,2024-01-28T09:30:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.74878
930676,Burnsall Rd Covey,2024-01-28T09:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.0
930676,Burnsall Rd Covey,2024-01-28T09:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.0
930676,Burnsall Rd Covey,2024-01-28T09:30:00.000+00:00,feeder,03,L1 Active Power,kW,5.0
930676,Burnsall Rd Covey,2024-01-28T09:30:00.000+00:00,feeder,03,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T09:30:00.000+00:00,feeder,03,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T09:30:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-28T09:30:00.000+00:00,feeder,03,L3 Current (Min),A,22.38
930676,Burnsall Rd Covey,2024-01-28T09:30:00.000+00:00,feeder,03,L3 Current (Max),A,22.5
930676,Burnsall Rd Covey,2024-01-28T09:30:00.000+00:00,feeder,03,L3 Current (RMS),A,22.38
930676,Burnsall Rd Covey,2024-01-28T09:30:00.000+00:00,feeder,03,L2 Current (Min),A,19.88
930676,Burnsall Rd Covey,2024-01-28T09:30:00.000+00:00,feeder,03,L2 Current (Max),A,20.12
930676,Burnsall Rd Covey,2024-01-28T09:30:00.000+00:00,feeder,03,L2 Current (RMS),A,20.0
930676,Burnsall Rd Covey,2024-01-28T09:30:00.000+00:00,feeder,03,L1 Current (Min),A,24.75
930676,Burnsall Rd Covey,2024-01-28T09:30:00.000+00:00,feeder,03,L1 Current (Max),A,24.75
930676,Burnsall Rd Covey,2024-01-28T09:30:00.000+00:00,feeder,03,L1 Current (RMS),A,24.75
930676,Burnsall Rd Covey,2024-01-28T09:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T09:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,6.37
930676,Burnsall Rd Covey,2024-01-28T09:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T09:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,12.06
930676,Burnsall Rd Covey,2024-01-28T09:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T09:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,23.12
930676,Burnsall Rd Covey,2024-01-28T09:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-28T09:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-28T09:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-28T09:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.99045
930676,Burnsall Rd Covey,2024-01-28T09:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.96286
930676,Burnsall Rd Covey,2024-01-28T09:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.89773
930676,Burnsall Rd Covey,2024-01-28T09:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.0
930676,Burnsall Rd Covey,2024-01-28T09:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-28T09:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-28T09:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T09:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T09:30:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-28T09:30:00.000+00:00,feeder,02,L3 Current (Min),A,19.75
930676,Burnsall Rd Covey,2024-01-28T09:30:00.000+00:00,feeder,02,L3 Current (Max),A,19.88
930676,Burnsall Rd Covey,2024-01-28T09:30:00.000+00:00,feeder,02,L3 Current (RMS),A,19.88
930676,Burnsall Rd Covey,2024-01-28T09:30:00.000+00:00,feeder,02,L2 Current (Min),A,14.5
930676,Burnsall Rd Covey,2024-01-28T09:30:00.000+00:00,feeder,02,L2 Current (Max),A,14.88
930676,Burnsall Rd Covey,2024-01-28T09:30:00.000+00:00,feeder,02,L2 Current (RMS),A,14.75
930676,Burnsall Rd Covey,2024-01-28T09:30:00.000+00:00,feeder,02,L1 Current (Min),A,8.12
930676,Burnsall Rd Covey,2024-01-28T09:30:00.000+00:00,feeder,02,L1 Current (Max),A,8.62
930676,Burnsall Rd Covey,2024-01-28T09:30:00.000+00:00,feeder,02,L1 Current (RMS),A,8.38
930676,Burnsall Rd Covey,2024-01-28T09:30:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T09:30:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-74.5
930676,Burnsall Rd Covey,2024-01-28T09:30:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T09:30:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-101.62
930676,Burnsall Rd Covey,2024-01-28T09:30:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T09:30:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-61.63
930676,Burnsall Rd Covey,2024-01-28T09:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-28T09:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-28T09:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-28T09:30:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.17095
930676,Burnsall Rd Covey,2024-01-28T09:30:00.000+00:00,feeder,01,L2 Power Factor,Unitless,-0.04314
930676,Burnsall Rd Covey,2024-01-28T09:30:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.41204
930676,Burnsall Rd Covey,2024-01-28T09:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-28T09:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-28T09:30:00.000+00:00,feeder,01,L1 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-28T09:30:00.000+00:00,feeder,01,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T09:30:00.000+00:00,feeder,01,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T09:30:00.000+00:00,feeder,01,L3 Current (Min),A,4.88
930676,Burnsall Rd Covey,2024-01-28T09:30:00.000+00:00,feeder,01,L3 Current (Max),A,5.25
930676,Burnsall Rd Covey,2024-01-28T09:30:00.000+00:00,feeder,01,L3 Current (RMS),A,5.12
930676,Burnsall Rd Covey,2024-01-28T09:30:00.000+00:00,feeder,01,L2 Current (Min),A,8.0
930676,Burnsall Rd Covey,2024-01-28T09:30:00.000+00:00,feeder,01,L2 Current (Max),A,8.88
930676,Burnsall Rd Covey,2024-01-28T09:30:00.000+00:00,feeder,01,L2 Current (RMS),A,8.38
930676,Burnsall Rd Covey,2024-01-28T09:30:00.000+00:00,feeder,01,L1 Current (Min),A,6.0
930676,Burnsall Rd Covey,2024-01-28T09:30:00.000+00:00,feeder,01,L1 Current (Max),A,8.38
930676,Burnsall Rd Covey,2024-01-28T09:30:00.000+00:00,feeder,01,L1 Current (RMS),A,6.88
930676,Burnsall Rd Covey,2024-01-28T09:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.61
930676,Burnsall Rd Covey,2024-01-28T09:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.64
930676,Burnsall Rd Covey,2024-01-28T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
930676,Burnsall Rd Covey,2024-01-28T09:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.75
930676,Burnsall Rd Covey,2024-01-28T09:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.78
930676,Burnsall Rd Covey,2024-01-28T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
930676,Burnsall Rd Covey,2024-01-28T09:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.34
930676,Burnsall Rd Covey,2024-01-28T09:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.42
930676,Burnsall Rd Covey,2024-01-28T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
930676,Burnsall Rd Covey,2024-01-28T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930676,Burnsall Rd Covey,2024-01-28T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-28T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930676,Burnsall Rd Covey,2024-01-28T09:30:00.000+00:00,busbar,,L3 Active Power,kW,28.0
930676,Burnsall Rd Covey,2024-01-28T09:30:00.000+00:00,busbar,,L2 Active Power,kW,16.0
930676,Burnsall Rd Covey,2024-01-28T09:30:00.000+00:00,busbar,,L1 Active Power,kW,22.0
930676,Burnsall Rd Covey,2024-01-28T09:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T09:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T09:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-28T09:30:00.000+00:00,busbar,,L3 Current (Min),A,116.0
930676,Burnsall Rd Covey,2024-01-28T09:30:00.000+00:00,busbar,,L3 Current (Max),A,116.25
930676,Burnsall Rd Covey,2024-01-28T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.12
930676,Burnsall Rd Covey,2024-01-28T09:30:00.000+00:00,busbar,,L2 Current (Min),A,68.62
930676,Burnsall Rd Covey,2024-01-28T09:30:00.000+00:00,busbar,,L2 Current (Max),A,68.88
930676,Burnsall Rd Covey,2024-01-28T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.75
930676,Burnsall Rd Covey,2024-01-28T09:30:00.000+00:00,busbar,,L1 Current (Min),A,92.75
930676,Burnsall Rd Covey,2024-01-28T09:30:00.000+00:00,busbar,,L1 Current (Max),A,94.0
930676,Burnsall Rd Covey,2024-01-28T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.38
930676,Burnsall Rd Covey,2024-01-28T09:30:00.000+00:00,transformer,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-28T09:30:00.000+00:00,ambient,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-28T09:20:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T09:20:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,4.69
930676,Burnsall Rd Covey,2024-01-28T09:20:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T09:20:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-69.06
930676,Burnsall Rd Covey,2024-01-28T09:20:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T09:20:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,6.0
930676,Burnsall Rd Covey,2024-01-28T09:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-28T09:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-28T09:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-28T09:20:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.99509
930676,Burnsall Rd Covey,2024-01-28T09:20:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.21053
930676,Burnsall Rd Covey,2024-01-28T09:20:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99069
930676,Burnsall Rd Covey,2024-01-28T09:20:00.000+00:00,feeder,05,L3 Active Power,kW,7.0
930676,Burnsall Rd Covey,2024-01-28T09:20:00.000+00:00,feeder,05,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-28T09:20:00.000+00:00,feeder,05,L1 Active Power,kW,8.0
930676,Burnsall Rd Covey,2024-01-28T09:20:00.000+00:00,feeder,05,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T09:20:00.000+00:00,feeder,05,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T09:20:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-28T09:20:00.000+00:00,feeder,05,L3 Current (Min),A,28.62
930676,Burnsall Rd Covey,2024-01-28T09:20:00.000+00:00,feeder,05,L3 Current (Max),A,28.88
930676,Burnsall Rd Covey,2024-01-28T09:20:00.000+00:00,feeder,05,L3 Current (RMS),A,28.75
930676,Burnsall Rd Covey,2024-01-28T09:20:00.000+00:00,feeder,05,L2 Current (Min),A,0.75
930676,Burnsall Rd Covey,2024-01-28T09:20:00.000+00:00,feeder,05,L2 Current (Max),A,0.88
930676,Burnsall Rd Covey,2024-01-28T09:20:00.000+00:00,feeder,05,L2 Current (RMS),A,0.88
930676,Burnsall Rd Covey,2024-01-28T09:20:00.000+00:00,feeder,05,L1 Current (Min),A,34.38
930676,Burnsall Rd Covey,2024-01-28T09:20:00.000+00:00,feeder,05,L1 Current (Max),A,36.0
930676,Burnsall Rd Covey,2024-01-28T09:20:00.000+00:00,feeder,05,L1 Current (RMS),A,35.25
930676,Burnsall Rd Covey,2024-01-28T09:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T09:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-4.06
930676,Burnsall Rd Covey,2024-01-28T09:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T09:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,0.81
930676,Burnsall Rd Covey,2024-01-28T09:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T09:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-5.06
930676,Burnsall Rd Covey,2024-01-28T09:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-28T09:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-28T09:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-28T09:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99597
930676,Burnsall Rd Covey,2024-01-28T09:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99649
930676,Burnsall Rd Covey,2024-01-28T09:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98212
930676,Burnsall Rd Covey,2024-01-28T09:20:00.000+00:00,feeder,04,L3 Active Power,kW,12.0
930676,Burnsall Rd Covey,2024-01-28T09:20:00.000+00:00,feeder,04,L2 Active Power,kW,10.0
930676,Burnsall Rd Covey,2024-01-28T09:20:00.000+00:00,feeder,04,L1 Active Power,kW,5.0
930676,Burnsall Rd Covey,2024-01-28T09:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T09:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
