Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930676,Burnsall Rd Covey,2024-01-28T09:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-28T09:20:00.000+00:00,feeder,04,L3 Current (Min),A,49.25
930676,Burnsall Rd Covey,2024-01-28T09:20:00.000+00:00,feeder,04,L3 Current (Max),A,49.25
930676,Burnsall Rd Covey,2024-01-28T09:20:00.000+00:00,feeder,04,L3 Current (RMS),A,49.25
930676,Burnsall Rd Covey,2024-01-28T09:20:00.000+00:00,feeder,04,L2 Current (Min),A,40.62
930676,Burnsall Rd Covey,2024-01-28T09:20:00.000+00:00,feeder,04,L2 Current (Max),A,41.0
930676,Burnsall Rd Covey,2024-01-28T09:20:00.000+00:00,feeder,04,L2 Current (RMS),A,40.88
930676,Burnsall Rd Covey,2024-01-28T09:20:00.000+00:00,feeder,04,L1 Current (Min),A,19.75
930676,Burnsall Rd Covey,2024-01-28T09:20:00.000+00:00,feeder,04,L1 Current (Max),A,20.75
930676,Burnsall Rd Covey,2024-01-28T09:20:00.000+00:00,feeder,04,L1 Current (RMS),A,20.25
930676,Burnsall Rd Covey,2024-01-28T09:20:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T09:20:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-56.56
930676,Burnsall Rd Covey,2024-01-28T09:20:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T09:20:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-32.75
930676,Burnsall Rd Covey,2024-01-28T09:20:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T09:20:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-42.62
930676,Burnsall Rd Covey,2024-01-28T09:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-28T09:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-28T09:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.0
930676,Burnsall Rd Covey,2024-01-28T09:20:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.51467
930676,Burnsall Rd Covey,2024-01-28T09:20:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.81036
930676,Burnsall Rd Covey,2024-01-28T09:20:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.69845
930676,Burnsall Rd Covey,2024-01-28T09:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-28T09:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.0
930676,Burnsall Rd Covey,2024-01-28T09:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.0
930676,Burnsall Rd Covey,2024-01-28T09:20:00.000+00:00,feeder,03,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T09:20:00.000+00:00,feeder,03,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T09:20:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-28T09:20:00.000+00:00,feeder,03,L3 Current (Min),A,16.25
930676,Burnsall Rd Covey,2024-01-28T09:20:00.000+00:00,feeder,03,L3 Current (Max),A,16.38
930676,Burnsall Rd Covey,2024-01-28T09:20:00.000+00:00,feeder,03,L3 Current (RMS),A,16.25
930676,Burnsall Rd Covey,2024-01-28T09:20:00.000+00:00,feeder,03,L2 Current (Min),A,20.12
930676,Burnsall Rd Covey,2024-01-28T09:20:00.000+00:00,feeder,03,L2 Current (Max),A,20.25
930676,Burnsall Rd Covey,2024-01-28T09:20:00.000+00:00,feeder,03,L2 Current (RMS),A,20.25
930676,Burnsall Rd Covey,2024-01-28T09:20:00.000+00:00,feeder,03,L1 Current (Min),A,22.62
930676,Burnsall Rd Covey,2024-01-28T09:20:00.000+00:00,feeder,03,L1 Current (Max),A,22.62
930676,Burnsall Rd Covey,2024-01-28T09:20:00.000+00:00,feeder,03,L1 Current (RMS),A,22.62
930676,Burnsall Rd Covey,2024-01-28T09:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T09:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,53.94
930676,Burnsall Rd Covey,2024-01-28T09:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T09:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,42.88
930676,Burnsall Rd Covey,2024-01-28T09:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T09:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,35.75
930676,Burnsall Rd Covey,2024-01-28T09:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,5.0
930676,Burnsall Rd Covey,2024-01-28T09:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,5.0
930676,Burnsall Rd Covey,2024-01-28T09:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,4.0
930676,Burnsall Rd Covey,2024-01-28T09:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.58471
930676,Burnsall Rd Covey,2024-01-28T09:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.72509
930676,Burnsall Rd Covey,2024-01-28T09:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.80249
930676,Burnsall Rd Covey,2024-01-28T09:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-28T09:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.0
930676,Burnsall Rd Covey,2024-01-28T09:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.0
930676,Burnsall Rd Covey,2024-01-28T09:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T09:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T09:20:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-28T09:20:00.000+00:00,feeder,02,L3 Current (Min),A,22.88
930676,Burnsall Rd Covey,2024-01-28T09:20:00.000+00:00,feeder,02,L3 Current (Max),A,22.88
930676,Burnsall Rd Covey,2024-01-28T09:20:00.000+00:00,feeder,02,L3 Current (RMS),A,22.88
930676,Burnsall Rd Covey,2024-01-28T09:20:00.000+00:00,feeder,02,L2 Current (Min),A,27.25
930676,Burnsall Rd Covey,2024-01-28T09:20:00.000+00:00,feeder,02,L2 Current (Max),A,28.38
930676,Burnsall Rd Covey,2024-01-28T09:20:00.000+00:00,feeder,02,L2 Current (RMS),A,27.88
930676,Burnsall Rd Covey,2024-01-28T09:20:00.000+00:00,feeder,02,L1 Current (Min),A,28.75
930676,Burnsall Rd Covey,2024-01-28T09:20:00.000+00:00,feeder,02,L1 Current (Max),A,29.12
930676,Burnsall Rd Covey,2024-01-28T09:20:00.000+00:00,feeder,02,L1 Current (RMS),A,28.88
930676,Burnsall Rd Covey,2024-01-28T09:20:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T09:20:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-78.19
930676,Burnsall Rd Covey,2024-01-28T09:20:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T09:20:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-10.13
930676,Burnsall Rd Covey,2024-01-28T09:20:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T09:20:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-92.18
930676,Burnsall Rd Covey,2024-01-28T09:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-28T09:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-28T09:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-28T09:20:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.20888
930676,Burnsall Rd Covey,2024-01-28T09:20:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.9039
930676,Burnsall Rd Covey,2024-01-28T09:20:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.0052
930676,Burnsall Rd Covey,2024-01-28T09:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-28T09:20:00.000+00:00,feeder,01,L2 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-28T09:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-28T09:20:00.000+00:00,feeder,01,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T09:20:00.000+00:00,feeder,01,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T09:20:00.000+00:00,feeder,01,L3 Current (Min),A,4.62
930676,Burnsall Rd Covey,2024-01-28T09:20:00.000+00:00,feeder,01,L3 Current (Max),A,4.75
930676,Burnsall Rd Covey,2024-01-28T09:20:00.000+00:00,feeder,01,L3 Current (RMS),A,4.75
930676,Burnsall Rd Covey,2024-01-28T09:20:00.000+00:00,feeder,01,L2 Current (Min),A,13.0
930676,Burnsall Rd Covey,2024-01-28T09:20:00.000+00:00,feeder,01,L2 Current (Max),A,13.5
930676,Burnsall Rd Covey,2024-01-28T09:20:00.000+00:00,feeder,01,L2 Current (RMS),A,13.25
930676,Burnsall Rd Covey,2024-01-28T09:20:00.000+00:00,feeder,01,L1 Current (Min),A,4.88
930676,Burnsall Rd Covey,2024-01-28T09:20:00.000+00:00,feeder,01,L1 Current (Max),A,5.25
930676,Burnsall Rd Covey,2024-01-28T09:20:00.000+00:00,feeder,01,L1 Current (RMS),A,5.12
930676,Burnsall Rd Covey,2024-01-28T09:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.17
930676,Burnsall Rd Covey,2024-01-28T09:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.17
930676,Burnsall Rd Covey,2024-01-28T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
930676,Burnsall Rd Covey,2024-01-28T09:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.83
930676,Burnsall Rd Covey,2024-01-28T09:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.92
930676,Burnsall Rd Covey,2024-01-28T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
930676,Burnsall Rd Covey,2024-01-28T09:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.05
930676,Burnsall Rd Covey,2024-01-28T09:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.06
930676,Burnsall Rd Covey,2024-01-28T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
930676,Burnsall Rd Covey,2024-01-28T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-28T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930676,Burnsall Rd Covey,2024-01-28T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-28T09:20:00.000+00:00,busbar,,L3 Active Power,kW,25.0
930676,Burnsall Rd Covey,2024-01-28T09:20:00.000+00:00,busbar,,L2 Active Power,kW,22.0
930676,Burnsall Rd Covey,2024-01-28T09:20:00.000+00:00,busbar,,L1 Active Power,kW,23.0
930676,Burnsall Rd Covey,2024-01-28T09:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T09:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T09:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-28T09:20:00.000+00:00,busbar,,L3 Current (Min),A,100.88
930676,Burnsall Rd Covey,2024-01-28T09:20:00.000+00:00,busbar,,L3 Current (Max),A,101.25
930676,Burnsall Rd Covey,2024-01-28T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.0
930676,Burnsall Rd Covey,2024-01-28T09:20:00.000+00:00,busbar,,L2 Current (Min),A,90.12
930676,Burnsall Rd Covey,2024-01-28T09:20:00.000+00:00,busbar,,L2 Current (Max),A,90.5
930676,Burnsall Rd Covey,2024-01-28T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.38
930676,Burnsall Rd Covey,2024-01-28T09:20:00.000+00:00,busbar,,L1 Current (Min),A,93.75
930676,Burnsall Rd Covey,2024-01-28T09:20:00.000+00:00,busbar,,L1 Current (Max),A,96.0
930676,Burnsall Rd Covey,2024-01-28T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.88
930676,Burnsall Rd Covey,2024-01-28T09:20:00.000+00:00,transformer,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-28T09:20:00.000+00:00,ambient,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-28T09:10:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T09:10:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,5.31
930676,Burnsall Rd Covey,2024-01-28T09:10:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T09:10:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-66.44
930676,Burnsall Rd Covey,2024-01-28T09:10:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T09:10:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-0.38
930676,Burnsall Rd Covey,2024-01-28T09:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-28T09:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-28T09:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-28T09:10:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.99432
930676,Burnsall Rd Covey,2024-01-28T09:10:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.2845
930676,Burnsall Rd Covey,2024-01-28T09:10:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99936
930676,Burnsall Rd Covey,2024-01-28T09:10:00.000+00:00,feeder,05,L3 Active Power,kW,7.0
930676,Burnsall Rd Covey,2024-01-28T09:10:00.000+00:00,feeder,05,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-28T09:10:00.000+00:00,feeder,05,L1 Active Power,kW,4.0
930676,Burnsall Rd Covey,2024-01-28T09:10:00.000+00:00,feeder,05,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T09:10:00.000+00:00,feeder,05,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T09:10:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-28T09:10:00.000+00:00,feeder,05,L3 Current (Min),A,28.75
930676,Burnsall Rd Covey,2024-01-28T09:10:00.000+00:00,feeder,05,L3 Current (Max),A,28.88
930676,Burnsall Rd Covey,2024-01-28T09:10:00.000+00:00,feeder,05,L3 Current (RMS),A,28.75
930676,Burnsall Rd Covey,2024-01-28T09:10:00.000+00:00,feeder,05,L2 Current (Min),A,1.0
930676,Burnsall Rd Covey,2024-01-28T09:10:00.000+00:00,feeder,05,L2 Current (Max),A,1.0
930676,Burnsall Rd Covey,2024-01-28T09:10:00.000+00:00,feeder,05,L2 Current (RMS),A,1.0
930676,Burnsall Rd Covey,2024-01-28T09:10:00.000+00:00,feeder,05,L1 Current (Min),A,17.5
930676,Burnsall Rd Covey,2024-01-28T09:10:00.000+00:00,feeder,05,L1 Current (Max),A,17.62
930676,Burnsall Rd Covey,2024-01-28T09:10:00.000+00:00,feeder,05,L1 Current (RMS),A,17.5
930676,Burnsall Rd Covey,2024-01-28T09:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T09:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-3.38
930676,Burnsall Rd Covey,2024-01-28T09:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T09:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,0.81
930676,Burnsall Rd Covey,2024-01-28T09:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T09:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-4.56
930676,Burnsall Rd Covey,2024-01-28T09:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-28T09:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-28T09:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-28T09:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99692
930676,Burnsall Rd Covey,2024-01-28T09:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99481
930676,Burnsall Rd Covey,2024-01-28T09:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98721
930676,Burnsall Rd Covey,2024-01-28T09:10:00.000+00:00,feeder,04,L3 Active Power,kW,13.0
930676,Burnsall Rd Covey,2024-01-28T09:10:00.000+00:00,feeder,04,L2 Active Power,kW,10.0
930676,Burnsall Rd Covey,2024-01-28T09:10:00.000+00:00,feeder,04,L1 Active Power,kW,5.0
930676,Burnsall Rd Covey,2024-01-28T09:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T09:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T09:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-28T09:10:00.000+00:00,feeder,04,L3 Current (Min),A,55.0
930676,Burnsall Rd Covey,2024-01-28T09:10:00.000+00:00,feeder,04,L3 Current (Max),A,55.12
930676,Burnsall Rd Covey,2024-01-28T09:10:00.000+00:00,feeder,04,L3 Current (RMS),A,55.0
930676,Burnsall Rd Covey,2024-01-28T09:10:00.000+00:00,feeder,04,L2 Current (Min),A,40.25
930676,Burnsall Rd Covey,2024-01-28T09:10:00.000+00:00,feeder,04,L2 Current (Max),A,40.5
930676,Burnsall Rd Covey,2024-01-28T09:10:00.000+00:00,feeder,04,L2 Current (RMS),A,40.38
930676,Burnsall Rd Covey,2024-01-28T09:10:00.000+00:00,feeder,04,L1 Current (Min),A,22.38
930676,Burnsall Rd Covey,2024-01-28T09:10:00.000+00:00,feeder,04,L1 Current (Max),A,22.5
930676,Burnsall Rd Covey,2024-01-28T09:10:00.000+00:00,feeder,04,L1 Current (RMS),A,22.38
930676,Burnsall Rd Covey,2024-01-28T09:10:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T09:10:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-53.31
930676,Burnsall Rd Covey,2024-01-28T09:10:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T09:10:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-22.31
930676,Burnsall Rd Covey,2024-01-28T09:10:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T09:10:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-41.25
930676,Burnsall Rd Covey,2024-01-28T09:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-28T09:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-28T09:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-28T09:10:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.56487
930676,Burnsall Rd Covey,2024-01-28T09:10:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.90494
930676,Burnsall Rd Covey,2024-01-28T09:10:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.71997
930676,Burnsall Rd Covey,2024-01-28T09:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-28T09:10:00.000+00:00,feeder,03,L2 Active Power,kW,6.0
930676,Burnsall Rd Covey,2024-01-28T09:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.0
930676,Burnsall Rd Covey,2024-01-28T09:10:00.000+00:00,feeder,03,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T09:10:00.000+00:00,feeder,03,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T09:10:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-28T09:10:00.000+00:00,feeder,03,L3 Current (Min),A,16.5
930676,Burnsall Rd Covey,2024-01-28T09:10:00.000+00:00,feeder,03,L3 Current (Max),A,16.5
930676,Burnsall Rd Covey,2024-01-28T09:10:00.000+00:00,feeder,03,L3 Current (RMS),A,16.5
930676,Burnsall Rd Covey,2024-01-28T09:10:00.000+00:00,feeder,03,L2 Current (Min),A,26.88
930676,Burnsall Rd Covey,2024-01-28T09:10:00.000+00:00,feeder,03,L2 Current (Max),A,27.0
930676,Burnsall Rd Covey,2024-01-28T09:10:00.000+00:00,feeder,03,L2 Current (RMS),A,27.0
930676,Burnsall Rd Covey,2024-01-28T09:10:00.000+00:00,feeder,03,L1 Current (Min),A,22.25
930676,Burnsall Rd Covey,2024-01-28T09:10:00.000+00:00,feeder,03,L1 Current (Max),A,22.38
930676,Burnsall Rd Covey,2024-01-28T09:10:00.000+00:00,feeder,03,L1 Current (RMS),A,22.25
930676,Burnsall Rd Covey,2024-01-28T09:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T09:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,29.56
930676,Burnsall Rd Covey,2024-01-28T09:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T09:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,37.06
930676,Burnsall Rd Covey,2024-01-28T09:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T09:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,31.37
930676,Burnsall Rd Covey,2024-01-28T09:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,6.0
930676,Burnsall Rd Covey,2024-01-28T09:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,7.0
930676,Burnsall Rd Covey,2024-01-28T09:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,6.0
930676,Burnsall Rd Covey,2024-01-28T09:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.86957
930676,Burnsall Rd Covey,2024-01-28T09:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.79657
930676,Burnsall Rd Covey,2024-01-28T09:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.8519
930676,Burnsall Rd Covey,2024-01-28T09:10:00.000+00:00,feeder,02,L3 Active Power,kW,11.0
930676,Burnsall Rd Covey,2024-01-28T09:10:00.000+00:00,feeder,02,L2 Active Power,kW,9.0
930676,Burnsall Rd Covey,2024-01-28T09:10:00.000+00:00,feeder,02,L1 Active Power,kW,9.0
930676,Burnsall Rd Covey,2024-01-28T09:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T09:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T09:10:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-28T09:10:00.000+00:00,feeder,02,L3 Current (Min),A,53.5
930676,Burnsall Rd Covey,2024-01-28T09:10:00.000+00:00,feeder,02,L3 Current (Max),A,53.5
930676,Burnsall Rd Covey,2024-01-28T09:10:00.000+00:00,feeder,02,L3 Current (RMS),A,53.5
930676,Burnsall Rd Covey,2024-01-28T09:10:00.000+00:00,feeder,02,L2 Current (Min),A,45.88
930676,Burnsall Rd Covey,2024-01-28T09:10:00.000+00:00,feeder,02,L2 Current (Max),A,46.0
930676,Burnsall Rd Covey,2024-01-28T09:10:00.000+00:00,feeder,02,L2 Current (RMS),A,45.88
930676,Burnsall Rd Covey,2024-01-28T09:10:00.000+00:00,feeder,02,L1 Current (Min),A,45.12
930676,Burnsall Rd Covey,2024-01-28T09:10:00.000+00:00,feeder,02,L1 Current (Max),A,45.38
930676,Burnsall Rd Covey,2024-01-28T09:10:00.000+00:00,feeder,02,L1 Current (RMS),A,45.25
930676,Burnsall Rd Covey,2024-01-28T09:10:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T09:10:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-70.44
930676,Burnsall Rd Covey,2024-01-28T09:10:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T09:10:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-101.12
930676,Burnsall Rd Covey,2024-01-28T09:10:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T09:10:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-49.31
930676,Burnsall Rd Covey,2024-01-28T09:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-28T09:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-28T09:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-28T09:10:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.25869
930676,Burnsall Rd Covey,2024-01-28T09:10:00.000+00:00,feeder,01,L2 Power Factor,Unitless,-0.03771
930676,Burnsall Rd Covey,2024-01-28T09:10:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.3051
930676,Burnsall Rd Covey,2024-01-28T09:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-28T09:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-28T09:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-28T09:10:00.000+00:00,feeder,01,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T09:10:00.000+00:00,feeder,01,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T09:10:00.000+00:00,feeder,01,L3 Current (Min),A,5.5
930676,Burnsall Rd Covey,2024-01-28T09:10:00.000+00:00,feeder,01,L3 Current (Max),A,5.62
930676,Burnsall Rd Covey,2024-01-28T09:10:00.000+00:00,feeder,01,L3 Current (RMS),A,5.62
930676,Burnsall Rd Covey,2024-01-28T09:10:00.000+00:00,feeder,01,L2 Current (Min),A,8.75
930676,Burnsall Rd Covey,2024-01-28T09:10:00.000+00:00,feeder,01,L2 Current (Max),A,10.12
930676,Burnsall Rd Covey,2024-01-28T09:10:00.000+00:00,feeder,01,L2 Current (RMS),A,9.38
930676,Burnsall Rd Covey,2024-01-28T09:10:00.000+00:00,feeder,01,L1 Current (Min),A,5.88
930676,Burnsall Rd Covey,2024-01-28T09:10:00.000+00:00,feeder,01,L1 Current (Max),A,7.38
930676,Burnsall Rd Covey,2024-01-28T09:10:00.000+00:00,feeder,01,L1 Current (RMS),A,6.62
930676,Burnsall Rd Covey,2024-01-28T09:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.98
930676,Burnsall Rd Covey,2024-01-28T09:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.05
930676,Burnsall Rd Covey,2024-01-28T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
930676,Burnsall Rd Covey,2024-01-28T09:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.02
930676,Burnsall Rd Covey,2024-01-28T09:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.02
930676,Burnsall Rd Covey,2024-01-28T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
930676,Burnsall Rd Covey,2024-01-28T09:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.77
930676,Burnsall Rd Covey,2024-01-28T09:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.78
930676,Burnsall Rd Covey,2024-01-28T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
930676,Burnsall Rd Covey,2024-01-28T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
930676,Burnsall Rd Covey,2024-01-28T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
930676,Burnsall Rd Covey,2024-01-28T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-28T09:10:00.000+00:00,busbar,,L3 Active Power,kW,34.0
930676,Burnsall Rd Covey,2024-01-28T09:10:00.000+00:00,busbar,,L2 Active Power,kW,25.0
930676,Burnsall Rd Covey,2024-01-28T09:10:00.000+00:00,busbar,,L1 Active Power,kW,23.0
930676,Burnsall Rd Covey,2024-01-28T09:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T09:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T09:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-28T09:10:00.000+00:00,busbar,,L3 Current (Min),A,141.38
930676,Burnsall Rd Covey,2024-01-28T09:10:00.000+00:00,busbar,,L3 Current (Max),A,141.62
930676,Burnsall Rd Covey,2024-01-28T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,141.5
930676,Burnsall Rd Covey,2024-01-28T09:10:00.000+00:00,busbar,,L2 Current (Min),A,103.12
930676,Burnsall Rd Covey,2024-01-28T09:10:00.000+00:00,busbar,,L2 Current (Max),A,103.25
930676,Burnsall Rd Covey,2024-01-28T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.25
930676,Burnsall Rd Covey,2024-01-28T09:10:00.000+00:00,busbar,,L1 Current (Min),A,95.62
930676,Burnsall Rd Covey,2024-01-28T09:10:00.000+00:00,busbar,,L1 Current (Max),A,99.12
930676,Burnsall Rd Covey,2024-01-28T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.38
930676,Burnsall Rd Covey,2024-01-28T09:10:00.000+00:00,transformer,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-28T09:10:00.000+00:00,ambient,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-28T09:00:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T09:00:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-7.44
930676,Burnsall Rd Covey,2024-01-28T09:00:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T09:00:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-62.44
930676,Burnsall Rd Covey,2024-01-28T09:00:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T09:00:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-1.19
930676,Burnsall Rd Covey,2024-01-28T09:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-28T09:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-28T09:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-28T09:00:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.98834
930676,Burnsall Rd Covey,2024-01-28T09:00:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.30163
930676,Burnsall Rd Covey,2024-01-28T09:00:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99936
930676,Burnsall Rd Covey,2024-01-28T09:00:00.000+00:00,feeder,05,L3 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-28T09:00:00.000+00:00,feeder,05,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-28T09:00:00.000+00:00,feeder,05,L1 Active Power,kW,4.0
930676,Burnsall Rd Covey,2024-01-28T09:00:00.000+00:00,feeder,05,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T09:00:00.000+00:00,feeder,05,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T09:00:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-28T09:00:00.000+00:00,feeder,05,L3 Current (Min),A,10.0
930676,Burnsall Rd Covey,2024-01-28T09:00:00.000+00:00,feeder,05,L3 Current (Max),A,10.25
930676,Burnsall Rd Covey,2024-01-28T09:00:00.000+00:00,feeder,05,L3 Current (RMS),A,10.12
930676,Burnsall Rd Covey,2024-01-28T09:00:00.000+00:00,feeder,05,L2 Current (Min),A,0.75
930676,Burnsall Rd Covey,2024-01-28T09:00:00.000+00:00,feeder,05,L2 Current (Max),A,1.0
930676,Burnsall Rd Covey,2024-01-28T09:00:00.000+00:00,feeder,05,L2 Current (RMS),A,0.88
930676,Burnsall Rd Covey,2024-01-28T09:00:00.000+00:00,feeder,05,L1 Current (Min),A,17.38
930676,Burnsall Rd Covey,2024-01-28T09:00:00.000+00:00,feeder,05,L1 Current (Max),A,17.38
930676,Burnsall Rd Covey,2024-01-28T09:00:00.000+00:00,feeder,05,L1 Current (RMS),A,17.38
930676,Burnsall Rd Covey,2024-01-28T09:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T09:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-3.38
930676,Burnsall Rd Covey,2024-01-28T09:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T09:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,0.38
930676,Burnsall Rd Covey,2024-01-28T09:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T09:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-4.94
930676,Burnsall Rd Covey,2024-01-28T09:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-28T09:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-28T09:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-28T09:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99631
930676,Burnsall Rd Covey,2024-01-28T09:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99741
930676,Burnsall Rd Covey,2024-01-28T09:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98322
930676,Burnsall Rd Covey,2024-01-28T09:00:00.000+00:00,feeder,04,L3 Active Power,kW,16.0
930676,Burnsall Rd Covey,2024-01-28T09:00:00.000+00:00,feeder,04,L2 Active Power,kW,11.0
930676,Burnsall Rd Covey,2024-01-28T09:00:00.000+00:00,feeder,04,L1 Active Power,kW,5.0
930676,Burnsall Rd Covey,2024-01-28T09:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T09:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T09:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-28T09:00:00.000+00:00,feeder,04,L3 Current (Min),A,60.0
930676,Burnsall Rd Covey,2024-01-28T09:00:00.000+00:00,feeder,04,L3 Current (Max),A,68.0
930676,Burnsall Rd Covey,2024-01-28T09:00:00.000+00:00,feeder,04,L3 Current (RMS),A,64.88
930676,Burnsall Rd Covey,2024-01-28T09:00:00.000+00:00,feeder,04,L2 Current (Min),A,44.5
930676,Burnsall Rd Covey,2024-01-28T09:00:00.000+00:00,feeder,04,L2 Current (Max),A,44.88
930676,Burnsall Rd Covey,2024-01-28T09:00:00.000+00:00,feeder,04,L2 Current (RMS),A,44.75
930676,Burnsall Rd Covey,2024-01-28T09:00:00.000+00:00,feeder,04,L1 Current (Min),A,20.38
930676,Burnsall Rd Covey,2024-01-28T09:00:00.000+00:00,feeder,04,L1 Current (Max),A,20.62
930676,Burnsall Rd Covey,2024-01-28T09:00:00.000+00:00,feeder,04,L1 Current (RMS),A,20.5
930676,Burnsall Rd Covey,2024-01-28T09:00:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T09:00:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-52.75
930676,Burnsall Rd Covey,2024-01-28T09:00:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T09:00:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-35.31
930676,Burnsall Rd Covey,2024-01-28T09:00:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T09:00:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-39.25
930676,Burnsall Rd Covey,2024-01-28T09:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-28T09:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-28T09:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.0
930676,Burnsall Rd Covey,2024-01-28T09:00:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.56982
930676,Burnsall Rd Covey,2024-01-28T09:00:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.78216
930676,Burnsall Rd Covey,2024-01-28T09:00:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.74365
930676,Burnsall Rd Covey,2024-01-28T09:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-28T09:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.0
930676,Burnsall Rd Covey,2024-01-28T09:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.0
930676,Burnsall Rd Covey,2024-01-28T09:00:00.000+00:00,feeder,03,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T09:00:00.000+00:00,feeder,03,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T09:00:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-28T09:00:00.000+00:00,feeder,03,L3 Current (Min),A,17.12
930676,Burnsall Rd Covey,2024-01-28T09:00:00.000+00:00,feeder,03,L3 Current (Max),A,17.25
930676,Burnsall Rd Covey,2024-01-28T09:00:00.000+00:00,feeder,03,L3 Current (RMS),A,17.12
930676,Burnsall Rd Covey,2024-01-28T09:00:00.000+00:00,feeder,03,L2 Current (Min),A,19.25
930676,Burnsall Rd Covey,2024-01-28T09:00:00.000+00:00,feeder,03,L2 Current (Max),A,19.5
930676,Burnsall Rd Covey,2024-01-28T09:00:00.000+00:00,feeder,03,L2 Current (RMS),A,19.5
930676,Burnsall Rd Covey,2024-01-28T09:00:00.000+00:00,feeder,03,L1 Current (Min),A,24.38
930676,Burnsall Rd Covey,2024-01-28T09:00:00.000+00:00,feeder,03,L1 Current (Max),A,24.5
930676,Burnsall Rd Covey,2024-01-28T09:00:00.000+00:00,feeder,03,L1 Current (RMS),A,24.38
930676,Burnsall Rd Covey,2024-01-28T09:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T09:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,37.06
930676,Burnsall Rd Covey,2024-01-28T09:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T09:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,24.19
930676,Burnsall Rd Covey,2024-01-28T09:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T09:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,26.5
930676,Burnsall Rd Covey,2024-01-28T09:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,7.0
930676,Burnsall Rd Covey,2024-01-28T09:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,7.0
930676,Burnsall Rd Covey,2024-01-28T09:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,6.0
930676,Burnsall Rd Covey,2024-01-28T09:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.81799
930676,Burnsall Rd Covey,2024-01-28T09:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.91171
930676,Burnsall Rd Covey,2024-01-28T09:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.89978
930676,Burnsall Rd Covey,2024-01-28T09:00:00.000+00:00,feeder,02,L3 Active Power,kW,10.0
930676,Burnsall Rd Covey,2024-01-28T09:00:00.000+00:00,feeder,02,L2 Active Power,kW,17.0
930676,Burnsall Rd Covey,2024-01-28T09:00:00.000+00:00,feeder,02,L1 Active Power,kW,13.0
930676,Burnsall Rd Covey,2024-01-28T09:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T09:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T09:00:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-28T09:00:00.000+00:00,feeder,02,L3 Current (Min),A,47.0
930676,Burnsall Rd Covey,2024-01-28T09:00:00.000+00:00,feeder,02,L3 Current (Max),A,54.62
930676,Burnsall Rd Covey,2024-01-28T09:00:00.000+00:00,feeder,02,L3 Current (RMS),A,51.25
930676,Burnsall Rd Covey,2024-01-28T09:00:00.000+00:00,feeder,02,L2 Current (Min),A,71.5
930676,Burnsall Rd Covey,2024-01-28T09:00:00.000+00:00,feeder,02,L2 Current (Max),A,78.5
930676,Burnsall Rd Covey,2024-01-28T09:00:00.000+00:00,feeder,02,L2 Current (RMS),A,75.38
930676,Burnsall Rd Covey,2024-01-28T09:00:00.000+00:00,feeder,02,L1 Current (Min),A,54.0
930676,Burnsall Rd Covey,2024-01-28T09:00:00.000+00:00,feeder,02,L1 Current (Max),A,62.5
930676,Burnsall Rd Covey,2024-01-28T09:00:00.000+00:00,feeder,02,L1 Current (RMS),A,59.0
930676,Burnsall Rd Covey,2024-01-28T09:00:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T09:00:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-73.88
930676,Burnsall Rd Covey,2024-01-28T09:00:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T09:00:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-136.19
930676,Burnsall Rd Covey,2024-01-28T09:00:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T09:00:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-85.13
930676,Burnsall Rd Covey,2024-01-28T09:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-28T09:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-28T09:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-28T09:00:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.23442
930676,Burnsall Rd Covey,2024-01-28T09:00:00.000+00:00,feeder,01,L2 Power Factor,Unitless,-0.25429
930676,Burnsall Rd Covey,2024-01-28T09:00:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.08711
930676,Burnsall Rd Covey,2024-01-28T09:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-28T09:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-28T09:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-28T09:00:00.000+00:00,feeder,01,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T09:00:00.000+00:00,feeder,01,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T09:00:00.000+00:00,feeder,01,L3 Current (Min),A,4.5
930676,Burnsall Rd Covey,2024-01-28T09:00:00.000+00:00,feeder,01,L3 Current (Max),A,4.5
930676,Burnsall Rd Covey,2024-01-28T09:00:00.000+00:00,feeder,01,L3 Current (RMS),A,4.5
930676,Burnsall Rd Covey,2024-01-28T09:00:00.000+00:00,feeder,01,L2 Current (Min),A,4.62
930676,Burnsall Rd Covey,2024-01-28T09:00:00.000+00:00,feeder,01,L2 Current (Max),A,5.0
930676,Burnsall Rd Covey,2024-01-28T09:00:00.000+00:00,feeder,01,L2 Current (RMS),A,4.88
930676,Burnsall Rd Covey,2024-01-28T09:00:00.000+00:00,feeder,01,L1 Current (Min),A,4.25
930676,Burnsall Rd Covey,2024-01-28T09:00:00.000+00:00,feeder,01,L1 Current (Max),A,4.38
930676,Burnsall Rd Covey,2024-01-28T09:00:00.000+00:00,feeder,01,L1 Current (RMS),A,4.25
930676,Burnsall Rd Covey,2024-01-28T09:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.05
930676,Burnsall Rd Covey,2024-01-28T09:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.14
930676,Burnsall Rd Covey,2024-01-28T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
930676,Burnsall Rd Covey,2024-01-28T09:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.94
930676,Burnsall Rd Covey,2024-01-28T09:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.02
930676,Burnsall Rd Covey,2024-01-28T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
930676,Burnsall Rd Covey,2024-01-28T09:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.0
930676,Burnsall Rd Covey,2024-01-28T09:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.06
930676,Burnsall Rd Covey,2024-01-28T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
930676,Burnsall Rd Covey,2024-01-28T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
930676,Burnsall Rd Covey,2024-01-28T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
930676,Burnsall Rd Covey,2024-01-28T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-28T09:00:00.000+00:00,busbar,,L3 Active Power,kW,31.0
930676,Burnsall Rd Covey,2024-01-28T09:00:00.000+00:00,busbar,,L2 Active Power,kW,31.0
930676,Burnsall Rd Covey,2024-01-28T09:00:00.000+00:00,busbar,,L1 Active Power,kW,27.0
930676,Burnsall Rd Covey,2024-01-28T09:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T09:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T09:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-28T09:00:00.000+00:00,busbar,,L3 Current (Min),A,118.75
930676,Burnsall Rd Covey,2024-01-28T09:00:00.000+00:00,busbar,,L3 Current (Max),A,135.12
930676,Burnsall Rd Covey,2024-01-28T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.38
930676,Burnsall Rd Covey,2024-01-28T09:00:00.000+00:00,busbar,,L2 Current (Min),A,125.5
930676,Burnsall Rd Covey,2024-01-28T09:00:00.000+00:00,busbar,,L2 Current (Max),A,132.5
930676,Burnsall Rd Covey,2024-01-28T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,129.38
930676,Burnsall Rd Covey,2024-01-28T09:00:00.000+00:00,busbar,,L1 Current (Min),A,104.88
930676,Burnsall Rd Covey,2024-01-28T09:00:00.000+00:00,busbar,,L1 Current (Max),A,113.88
930676,Burnsall Rd Covey,2024-01-28T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.88
930676,Burnsall Rd Covey,2024-01-28T09:00:00.000+00:00,transformer,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-28T09:00:00.000+00:00,ambient,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-28T08:50:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T08:50:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-7.37
930676,Burnsall Rd Covey,2024-01-28T08:50:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T08:50:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-66.5
930676,Burnsall Rd Covey,2024-01-28T08:50:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T08:50:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-1.06
930676,Burnsall Rd Covey,2024-01-28T08:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-28T08:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-28T08:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-28T08:50:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.98834
930676,Burnsall Rd Covey,2024-01-28T08:50:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.30645
930676,Burnsall Rd Covey,2024-01-28T08:50:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99936
930676,Burnsall Rd Covey,2024-01-28T08:50:00.000+00:00,feeder,05,L3 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-28T08:50:00.000+00:00,feeder,05,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-28T08:50:00.000+00:00,feeder,05,L1 Active Power,kW,4.0
930676,Burnsall Rd Covey,2024-01-28T08:50:00.000+00:00,feeder,05,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T08:50:00.000+00:00,feeder,05,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T08:50:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-28T08:50:00.000+00:00,feeder,05,L3 Current (Min),A,10.12
930676,Burnsall Rd Covey,2024-01-28T08:50:00.000+00:00,feeder,05,L3 Current (Max),A,10.12
930676,Burnsall Rd Covey,2024-01-28T08:50:00.000+00:00,feeder,05,L3 Current (RMS),A,10.12
930676,Burnsall Rd Covey,2024-01-28T08:50:00.000+00:00,feeder,05,L2 Current (Min),A,0.88
930676,Burnsall Rd Covey,2024-01-28T08:50:00.000+00:00,feeder,05,L2 Current (Max),A,1.0
930676,Burnsall Rd Covey,2024-01-28T08:50:00.000+00:00,feeder,05,L2 Current (RMS),A,0.88
930676,Burnsall Rd Covey,2024-01-28T08:50:00.000+00:00,feeder,05,L1 Current (Min),A,17.38
930676,Burnsall Rd Covey,2024-01-28T08:50:00.000+00:00,feeder,05,L1 Current (Max),A,17.38
930676,Burnsall Rd Covey,2024-01-28T08:50:00.000+00:00,feeder,05,L1 Current (RMS),A,17.38
930676,Burnsall Rd Covey,2024-01-28T08:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T08:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-4.0
930676,Burnsall Rd Covey,2024-01-28T08:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T08:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,0.38
930676,Burnsall Rd Covey,2024-01-28T08:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T08:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-5.5
930676,Burnsall Rd Covey,2024-01-28T08:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-28T08:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-28T08:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-28T08:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99387
930676,Burnsall Rd Covey,2024-01-28T08:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99667
930676,Burnsall Rd Covey,2024-01-28T08:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98248
930676,Burnsall Rd Covey,2024-01-28T08:50:00.000+00:00,feeder,04,L3 Active Power,kW,13.0
930676,Burnsall Rd Covey,2024-01-28T08:50:00.000+00:00,feeder,04,L2 Active Power,kW,10.0
930676,Burnsall Rd Covey,2024-01-28T08:50:00.000+00:00,feeder,04,L1 Active Power,kW,5.0
930676,Burnsall Rd Covey,2024-01-28T08:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T08:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T08:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-28T08:50:00.000+00:00,feeder,04,L3 Current (Min),A,54.62
930676,Burnsall Rd Covey,2024-01-28T08:50:00.000+00:00,feeder,04,L3 Current (Max),A,55.38
930676,Burnsall Rd Covey,2024-01-28T08:50:00.000+00:00,feeder,04,L3 Current (RMS),A,55.0
930676,Burnsall Rd Covey,2024-01-28T08:50:00.000+00:00,feeder,04,L2 Current (Min),A,41.38
930676,Burnsall Rd Covey,2024-01-28T08:50:00.000+00:00,feeder,04,L2 Current (Max),A,41.5
930676,Burnsall Rd Covey,2024-01-28T08:50:00.000+00:00,feeder,04,L2 Current (RMS),A,41.38
930676,Burnsall Rd Covey,2024-01-28T08:50:00.000+00:00,feeder,04,L1 Current (Min),A,20.0
930676,Burnsall Rd Covey,2024-01-28T08:50:00.000+00:00,feeder,04,L1 Current (Max),A,20.0
930676,Burnsall Rd Covey,2024-01-28T08:50:00.000+00:00,feeder,04,L1 Current (RMS),A,20.0
930676,Burnsall Rd Covey,2024-01-28T08:50:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T08:50:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-53.38
930676,Burnsall Rd Covey,2024-01-28T08:50:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T08:50:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-35.44
930676,Burnsall Rd Covey,2024-01-28T08:50:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T08:50:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-32.69
930676,Burnsall Rd Covey,2024-01-28T08:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-28T08:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-28T08:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-28T08:50:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.55993
930676,Burnsall Rd Covey,2024-01-28T08:50:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.78173
930676,Burnsall Rd Covey,2024-01-28T08:50:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.81485
930676,Burnsall Rd Covey,2024-01-28T08:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-28T08:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.0
930676,Burnsall Rd Covey,2024-01-28T08:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.0
930676,Burnsall Rd Covey,2024-01-28T08:50:00.000+00:00,feeder,03,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T08:50:00.000+00:00,feeder,03,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T08:50:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-28T08:50:00.000+00:00,feeder,03,L3 Current (Min),A,17.38
930676,Burnsall Rd Covey,2024-01-28T08:50:00.000+00:00,feeder,03,L3 Current (Max),A,17.5
930676,Burnsall Rd Covey,2024-01-28T08:50:00.000+00:00,feeder,03,L3 Current (RMS),A,17.5
930676,Burnsall Rd Covey,2024-01-28T08:50:00.000+00:00,feeder,03,L2 Current (Min),A,19.38
930676,Burnsall Rd Covey,2024-01-28T08:50:00.000+00:00,feeder,03,L2 Current (Max),A,19.5
930676,Burnsall Rd Covey,2024-01-28T08:50:00.000+00:00,feeder,03,L2 Current (RMS),A,19.5
930676,Burnsall Rd Covey,2024-01-28T08:50:00.000+00:00,feeder,03,L1 Current (Min),A,26.25
930676,Burnsall Rd Covey,2024-01-28T08:50:00.000+00:00,feeder,03,L1 Current (Max),A,26.38
930676,Burnsall Rd Covey,2024-01-28T08:50:00.000+00:00,feeder,03,L1 Current (RMS),A,26.38
930676,Burnsall Rd Covey,2024-01-28T08:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T08:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,41.81
