Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930676,Burnsall Rd Covey,2024-01-28T08:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T08:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,19.38
930676,Burnsall Rd Covey,2024-01-28T08:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T08:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,19.62
930676,Burnsall Rd Covey,2024-01-28T08:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.0
930676,Burnsall Rd Covey,2024-01-28T08:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,3.0
930676,Burnsall Rd Covey,2024-01-28T08:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.0
930676,Burnsall Rd Covey,2024-01-28T08:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.76895
930676,Burnsall Rd Covey,2024-01-28T08:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.94379
930676,Burnsall Rd Covey,2024-01-28T08:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.94205
930676,Burnsall Rd Covey,2024-01-28T08:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-28T08:50:00.000+00:00,feeder,02,L2 Active Power,kW,10.0
930676,Burnsall Rd Covey,2024-01-28T08:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.0
930676,Burnsall Rd Covey,2024-01-28T08:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T08:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T08:50:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-28T08:50:00.000+00:00,feeder,02,L3 Current (Min),A,14.75
930676,Burnsall Rd Covey,2024-01-28T08:50:00.000+00:00,feeder,02,L3 Current (Max),A,16.88
930676,Burnsall Rd Covey,2024-01-28T08:50:00.000+00:00,feeder,02,L3 Current (RMS),A,15.75
930676,Burnsall Rd Covey,2024-01-28T08:50:00.000+00:00,feeder,02,L2 Current (Min),A,41.62
930676,Burnsall Rd Covey,2024-01-28T08:50:00.000+00:00,feeder,02,L2 Current (Max),A,43.75
930676,Burnsall Rd Covey,2024-01-28T08:50:00.000+00:00,feeder,02,L2 Current (RMS),A,42.62
930676,Burnsall Rd Covey,2024-01-28T08:50:00.000+00:00,feeder,02,L1 Current (Min),A,26.75
930676,Burnsall Rd Covey,2024-01-28T08:50:00.000+00:00,feeder,02,L1 Current (Max),A,29.0
930676,Burnsall Rd Covey,2024-01-28T08:50:00.000+00:00,feeder,02,L1 Current (RMS),A,27.88
930676,Burnsall Rd Covey,2024-01-28T08:50:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T08:50:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-72.12
930676,Burnsall Rd Covey,2024-01-28T08:50:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T08:50:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-106.87
930676,Burnsall Rd Covey,2024-01-28T08:50:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T08:50:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-93.75
930676,Burnsall Rd Covey,2024-01-28T08:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-28T08:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-28T08:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-28T08:50:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.27269
930676,Burnsall Rd Covey,2024-01-28T08:50:00.000+00:00,feeder,01,L2 Power Factor,Unitless,-0.09264
930676,Burnsall Rd Covey,2024-01-28T08:50:00.000+00:00,feeder,01,L1 Power Factor,Unitless,-0.01872
930676,Burnsall Rd Covey,2024-01-28T08:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-28T08:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-28T08:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-28T08:50:00.000+00:00,feeder,01,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T08:50:00.000+00:00,feeder,01,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T08:50:00.000+00:00,feeder,01,L3 Current (Min),A,4.62
930676,Burnsall Rd Covey,2024-01-28T08:50:00.000+00:00,feeder,01,L3 Current (Max),A,4.88
930676,Burnsall Rd Covey,2024-01-28T08:50:00.000+00:00,feeder,01,L3 Current (RMS),A,4.75
930676,Burnsall Rd Covey,2024-01-28T08:50:00.000+00:00,feeder,01,L2 Current (Min),A,5.62
930676,Burnsall Rd Covey,2024-01-28T08:50:00.000+00:00,feeder,01,L2 Current (Max),A,5.75
930676,Burnsall Rd Covey,2024-01-28T08:50:00.000+00:00,feeder,01,L2 Current (RMS),A,5.62
930676,Burnsall Rd Covey,2024-01-28T08:50:00.000+00:00,feeder,01,L1 Current (Min),A,5.25
930676,Burnsall Rd Covey,2024-01-28T08:50:00.000+00:00,feeder,01,L1 Current (Max),A,5.38
930676,Burnsall Rd Covey,2024-01-28T08:50:00.000+00:00,feeder,01,L1 Current (RMS),A,5.38
930676,Burnsall Rd Covey,2024-01-28T08:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.7
930676,Burnsall Rd Covey,2024-01-28T08:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.77
930676,Burnsall Rd Covey,2024-01-28T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
930676,Burnsall Rd Covey,2024-01-28T08:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.36
930676,Burnsall Rd Covey,2024-01-28T08:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.42
930676,Burnsall Rd Covey,2024-01-28T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
930676,Burnsall Rd Covey,2024-01-28T08:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.02
930676,Burnsall Rd Covey,2024-01-28T08:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.09
930676,Burnsall Rd Covey,2024-01-28T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
930676,Burnsall Rd Covey,2024-01-28T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-28T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-28T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-28T08:50:00.000+00:00,busbar,,L3 Active Power,kW,21.0
930676,Burnsall Rd Covey,2024-01-28T08:50:00.000+00:00,busbar,,L2 Active Power,kW,23.0
930676,Burnsall Rd Covey,2024-01-28T08:50:00.000+00:00,busbar,,L1 Active Power,kW,21.0
930676,Burnsall Rd Covey,2024-01-28T08:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T08:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T08:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-28T08:50:00.000+00:00,busbar,,L3 Current (Min),A,88.88
930676,Burnsall Rd Covey,2024-01-28T08:50:00.000+00:00,busbar,,L3 Current (Max),A,90.38
930676,Burnsall Rd Covey,2024-01-28T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.62
930676,Burnsall Rd Covey,2024-01-28T08:50:00.000+00:00,busbar,,L2 Current (Min),A,96.12
930676,Burnsall Rd Covey,2024-01-28T08:50:00.000+00:00,busbar,,L2 Current (Max),A,98.25
930676,Burnsall Rd Covey,2024-01-28T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.25
930676,Burnsall Rd Covey,2024-01-28T08:50:00.000+00:00,busbar,,L1 Current (Min),A,85.0
930676,Burnsall Rd Covey,2024-01-28T08:50:00.000+00:00,busbar,,L1 Current (Max),A,87.62
930676,Burnsall Rd Covey,2024-01-28T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.25
930676,Burnsall Rd Covey,2024-01-28T08:50:00.000+00:00,transformer,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-28T08:50:00.000+00:00,ambient,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-28T08:40:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T08:40:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-46.31
930676,Burnsall Rd Covey,2024-01-28T08:40:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T08:40:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-67.31
930676,Burnsall Rd Covey,2024-01-28T08:40:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T08:40:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-0.81
930676,Burnsall Rd Covey,2024-01-28T08:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-28T08:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-28T08:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-28T08:40:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.58785
930676,Burnsall Rd Covey,2024-01-28T08:40:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.28264
930676,Burnsall Rd Covey,2024-01-28T08:40:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99966
930676,Burnsall Rd Covey,2024-01-28T08:40:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-28T08:40:00.000+00:00,feeder,05,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-28T08:40:00.000+00:00,feeder,05,L1 Active Power,kW,4.0
930676,Burnsall Rd Covey,2024-01-28T08:40:00.000+00:00,feeder,05,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T08:40:00.000+00:00,feeder,05,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T08:40:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-28T08:40:00.000+00:00,feeder,05,L3 Current (Min),A,1.62
930676,Burnsall Rd Covey,2024-01-28T08:40:00.000+00:00,feeder,05,L3 Current (Max),A,1.62
930676,Burnsall Rd Covey,2024-01-28T08:40:00.000+00:00,feeder,05,L3 Current (RMS),A,1.62
930676,Burnsall Rd Covey,2024-01-28T08:40:00.000+00:00,feeder,05,L2 Current (Min),A,0.75
930676,Burnsall Rd Covey,2024-01-28T08:40:00.000+00:00,feeder,05,L2 Current (Max),A,0.88
930676,Burnsall Rd Covey,2024-01-28T08:40:00.000+00:00,feeder,05,L2 Current (RMS),A,0.75
930676,Burnsall Rd Covey,2024-01-28T08:40:00.000+00:00,feeder,05,L1 Current (Min),A,17.0
930676,Burnsall Rd Covey,2024-01-28T08:40:00.000+00:00,feeder,05,L1 Current (Max),A,17.12
930676,Burnsall Rd Covey,2024-01-28T08:40:00.000+00:00,feeder,05,L1 Current (RMS),A,17.0
930676,Burnsall Rd Covey,2024-01-28T08:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T08:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-3.5
930676,Burnsall Rd Covey,2024-01-28T08:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T08:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,1.44
930676,Burnsall Rd Covey,2024-01-28T08:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T08:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-4.31
930676,Burnsall Rd Covey,2024-01-28T08:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-28T08:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-28T08:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-28T08:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99713
930676,Burnsall Rd Covey,2024-01-28T08:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99542
930676,Burnsall Rd Covey,2024-01-28T08:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98859
930676,Burnsall Rd Covey,2024-01-28T08:40:00.000+00:00,feeder,04,L3 Active Power,kW,14.0
930676,Burnsall Rd Covey,2024-01-28T08:40:00.000+00:00,feeder,04,L2 Active Power,kW,9.0
930676,Burnsall Rd Covey,2024-01-28T08:40:00.000+00:00,feeder,04,L1 Active Power,kW,6.0
930676,Burnsall Rd Covey,2024-01-28T08:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T08:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T08:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-28T08:40:00.000+00:00,feeder,04,L3 Current (Min),A,58.75
930676,Burnsall Rd Covey,2024-01-28T08:40:00.000+00:00,feeder,04,L3 Current (Max),A,59.25
930676,Burnsall Rd Covey,2024-01-28T08:40:00.000+00:00,feeder,04,L3 Current (RMS),A,59.0
930676,Burnsall Rd Covey,2024-01-28T08:40:00.000+00:00,feeder,04,L2 Current (Min),A,36.25
930676,Burnsall Rd Covey,2024-01-28T08:40:00.000+00:00,feeder,04,L2 Current (Max),A,36.38
930676,Burnsall Rd Covey,2024-01-28T08:40:00.000+00:00,feeder,04,L2 Current (RMS),A,36.38
930676,Burnsall Rd Covey,2024-01-28T08:40:00.000+00:00,feeder,04,L1 Current (Min),A,24.25
930676,Burnsall Rd Covey,2024-01-28T08:40:00.000+00:00,feeder,04,L1 Current (Max),A,24.5
930676,Burnsall Rd Covey,2024-01-28T08:40:00.000+00:00,feeder,04,L1 Current (RMS),A,24.5
930676,Burnsall Rd Covey,2024-01-28T08:40:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T08:40:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-53.81
930676,Burnsall Rd Covey,2024-01-28T08:40:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T08:40:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-36.75
930676,Burnsall Rd Covey,2024-01-28T08:40:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T08:40:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-38.25
930676,Burnsall Rd Covey,2024-01-28T08:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-28T08:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-28T08:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-28T08:40:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.55734
930676,Burnsall Rd Covey,2024-01-28T08:40:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.77591
930676,Burnsall Rd Covey,2024-01-28T08:40:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.75357
930676,Burnsall Rd Covey,2024-01-28T08:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-28T08:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.0
930676,Burnsall Rd Covey,2024-01-28T08:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.0
930676,Burnsall Rd Covey,2024-01-28T08:40:00.000+00:00,feeder,03,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T08:40:00.000+00:00,feeder,03,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T08:40:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-28T08:40:00.000+00:00,feeder,03,L3 Current (Min),A,17.38
930676,Burnsall Rd Covey,2024-01-28T08:40:00.000+00:00,feeder,03,L3 Current (Max),A,17.38
930676,Burnsall Rd Covey,2024-01-28T08:40:00.000+00:00,feeder,03,L3 Current (RMS),A,17.38
930676,Burnsall Rd Covey,2024-01-28T08:40:00.000+00:00,feeder,03,L2 Current (Min),A,19.12
930676,Burnsall Rd Covey,2024-01-28T08:40:00.000+00:00,feeder,03,L2 Current (Max),A,19.5
930676,Burnsall Rd Covey,2024-01-28T08:40:00.000+00:00,feeder,03,L2 Current (RMS),A,19.38
930676,Burnsall Rd Covey,2024-01-28T08:40:00.000+00:00,feeder,03,L1 Current (Min),A,22.75
930676,Burnsall Rd Covey,2024-01-28T08:40:00.000+00:00,feeder,03,L1 Current (Max),A,22.75
930676,Burnsall Rd Covey,2024-01-28T08:40:00.000+00:00,feeder,03,L1 Current (RMS),A,22.75
930676,Burnsall Rd Covey,2024-01-28T08:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T08:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,31.0
930676,Burnsall Rd Covey,2024-01-28T08:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T08:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,23.44
930676,Burnsall Rd Covey,2024-01-28T08:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T08:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,23.0
930676,Burnsall Rd Covey,2024-01-28T08:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.0
930676,Burnsall Rd Covey,2024-01-28T08:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,4.0
930676,Burnsall Rd Covey,2024-01-28T08:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.0
930676,Burnsall Rd Covey,2024-01-28T08:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.85376
930676,Burnsall Rd Covey,2024-01-28T08:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.91257
930676,Burnsall Rd Covey,2024-01-28T08:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.91983
930676,Burnsall Rd Covey,2024-01-28T08:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.0
930676,Burnsall Rd Covey,2024-01-28T08:40:00.000+00:00,feeder,02,L2 Active Power,kW,8.0
930676,Burnsall Rd Covey,2024-01-28T08:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.0
930676,Burnsall Rd Covey,2024-01-28T08:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T08:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T08:40:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-28T08:40:00.000+00:00,feeder,02,L3 Current (Min),A,18.75
930676,Burnsall Rd Covey,2024-01-28T08:40:00.000+00:00,feeder,02,L3 Current (Max),A,18.88
930676,Burnsall Rd Covey,2024-01-28T08:40:00.000+00:00,feeder,02,L3 Current (RMS),A,18.75
930676,Burnsall Rd Covey,2024-01-28T08:40:00.000+00:00,feeder,02,L2 Current (Min),A,37.5
930676,Burnsall Rd Covey,2024-01-28T08:40:00.000+00:00,feeder,02,L2 Current (Max),A,37.75
930676,Burnsall Rd Covey,2024-01-28T08:40:00.000+00:00,feeder,02,L2 Current (RMS),A,37.62
930676,Burnsall Rd Covey,2024-01-28T08:40:00.000+00:00,feeder,02,L1 Current (Min),A,22.62
930676,Burnsall Rd Covey,2024-01-28T08:40:00.000+00:00,feeder,02,L1 Current (Max),A,23.5
930676,Burnsall Rd Covey,2024-01-28T08:40:00.000+00:00,feeder,02,L1 Current (RMS),A,22.88
930676,Burnsall Rd Covey,2024-01-28T08:40:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T08:40:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-63.13
930676,Burnsall Rd Covey,2024-01-28T08:40:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T08:40:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-82.63
930676,Burnsall Rd Covey,2024-01-28T08:40:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T08:40:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-70.56
930676,Burnsall Rd Covey,2024-01-28T08:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-28T08:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-28T08:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-28T08:40:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.36522
930676,Burnsall Rd Covey,2024-01-28T08:40:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.02992
930676,Burnsall Rd Covey,2024-01-28T08:40:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.25576
930676,Burnsall Rd Covey,2024-01-28T08:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-28T08:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-28T08:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-28T08:40:00.000+00:00,feeder,01,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T08:40:00.000+00:00,feeder,01,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T08:40:00.000+00:00,feeder,01,L3 Current (Min),A,4.88
930676,Burnsall Rd Covey,2024-01-28T08:40:00.000+00:00,feeder,01,L3 Current (Max),A,5.38
930676,Burnsall Rd Covey,2024-01-28T08:40:00.000+00:00,feeder,01,L3 Current (RMS),A,5.25
930676,Burnsall Rd Covey,2024-01-28T08:40:00.000+00:00,feeder,01,L2 Current (Min),A,4.62
930676,Burnsall Rd Covey,2024-01-28T08:40:00.000+00:00,feeder,01,L2 Current (Max),A,5.5
930676,Burnsall Rd Covey,2024-01-28T08:40:00.000+00:00,feeder,01,L2 Current (RMS),A,5.12
930676,Burnsall Rd Covey,2024-01-28T08:40:00.000+00:00,feeder,01,L1 Current (Min),A,5.38
930676,Burnsall Rd Covey,2024-01-28T08:40:00.000+00:00,feeder,01,L1 Current (Max),A,5.75
930676,Burnsall Rd Covey,2024-01-28T08:40:00.000+00:00,feeder,01,L1 Current (RMS),A,5.5
930676,Burnsall Rd Covey,2024-01-28T08:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.53
930676,Burnsall Rd Covey,2024-01-28T08:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.66
930676,Burnsall Rd Covey,2024-01-28T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
930676,Burnsall Rd Covey,2024-01-28T08:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.59
930676,Burnsall Rd Covey,2024-01-28T08:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.62
930676,Burnsall Rd Covey,2024-01-28T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
930676,Burnsall Rd Covey,2024-01-28T08:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.45
930676,Burnsall Rd Covey,2024-01-28T08:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.52
930676,Burnsall Rd Covey,2024-01-28T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
930676,Burnsall Rd Covey,2024-01-28T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-28T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-28T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-28T08:40:00.000+00:00,busbar,,L3 Active Power,kW,21.0
930676,Burnsall Rd Covey,2024-01-28T08:40:00.000+00:00,busbar,,L2 Active Power,kW,21.0
930676,Burnsall Rd Covey,2024-01-28T08:40:00.000+00:00,busbar,,L1 Active Power,kW,20.0
930676,Burnsall Rd Covey,2024-01-28T08:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T08:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T08:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-28T08:40:00.000+00:00,busbar,,L3 Current (Min),A,88.88
930676,Burnsall Rd Covey,2024-01-28T08:40:00.000+00:00,busbar,,L3 Current (Max),A,89.75
930676,Burnsall Rd Covey,2024-01-28T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.25
930676,Burnsall Rd Covey,2024-01-28T08:40:00.000+00:00,busbar,,L2 Current (Min),A,86.5
930676,Burnsall Rd Covey,2024-01-28T08:40:00.000+00:00,busbar,,L2 Current (Max),A,86.75
930676,Burnsall Rd Covey,2024-01-28T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.62
930676,Burnsall Rd Covey,2024-01-28T08:40:00.000+00:00,busbar,,L1 Current (Min),A,82.62
930676,Burnsall Rd Covey,2024-01-28T08:40:00.000+00:00,busbar,,L1 Current (Max),A,82.75
930676,Burnsall Rd Covey,2024-01-28T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.62
930676,Burnsall Rd Covey,2024-01-28T08:40:00.000+00:00,transformer,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-28T08:40:00.000+00:00,ambient,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-28T08:30:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T08:30:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-50.0
930676,Burnsall Rd Covey,2024-01-28T08:30:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T08:30:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-74.56
930676,Burnsall Rd Covey,2024-01-28T08:30:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T08:30:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-0.62
930676,Burnsall Rd Covey,2024-01-28T08:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-28T08:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-28T08:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-28T08:30:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.55529
930676,Burnsall Rd Covey,2024-01-28T08:30:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.15856
930676,Burnsall Rd Covey,2024-01-28T08:30:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99966
930676,Burnsall Rd Covey,2024-01-28T08:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-28T08:30:00.000+00:00,feeder,05,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-28T08:30:00.000+00:00,feeder,05,L1 Active Power,kW,4.0
930676,Burnsall Rd Covey,2024-01-28T08:30:00.000+00:00,feeder,05,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T08:30:00.000+00:00,feeder,05,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T08:30:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-28T08:30:00.000+00:00,feeder,05,L3 Current (Min),A,1.62
930676,Burnsall Rd Covey,2024-01-28T08:30:00.000+00:00,feeder,05,L3 Current (Max),A,1.75
930676,Burnsall Rd Covey,2024-01-28T08:30:00.000+00:00,feeder,05,L3 Current (RMS),A,1.62
930676,Burnsall Rd Covey,2024-01-28T08:30:00.000+00:00,feeder,05,L2 Current (Min),A,1.0
930676,Burnsall Rd Covey,2024-01-28T08:30:00.000+00:00,feeder,05,L2 Current (Max),A,1.0
930676,Burnsall Rd Covey,2024-01-28T08:30:00.000+00:00,feeder,05,L2 Current (RMS),A,1.0
930676,Burnsall Rd Covey,2024-01-28T08:30:00.000+00:00,feeder,05,L1 Current (Min),A,17.0
930676,Burnsall Rd Covey,2024-01-28T08:30:00.000+00:00,feeder,05,L1 Current (Max),A,17.0
930676,Burnsall Rd Covey,2024-01-28T08:30:00.000+00:00,feeder,05,L1 Current (RMS),A,17.0
930676,Burnsall Rd Covey,2024-01-28T08:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T08:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-3.69
930676,Burnsall Rd Covey,2024-01-28T08:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T08:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,1.19
930676,Burnsall Rd Covey,2024-01-28T08:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T08:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-3.25
930676,Burnsall Rd Covey,2024-01-28T08:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-28T08:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-28T08:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-28T08:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99655
930676,Burnsall Rd Covey,2024-01-28T08:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99713
930676,Burnsall Rd Covey,2024-01-28T08:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99121
930676,Burnsall Rd Covey,2024-01-28T08:30:00.000+00:00,feeder,04,L3 Active Power,kW,13.0
930676,Burnsall Rd Covey,2024-01-28T08:30:00.000+00:00,feeder,04,L2 Active Power,kW,12.0
930676,Burnsall Rd Covey,2024-01-28T08:30:00.000+00:00,feeder,04,L1 Active Power,kW,6.0
930676,Burnsall Rd Covey,2024-01-28T08:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T08:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T08:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-28T08:30:00.000+00:00,feeder,04,L3 Current (Min),A,53.88
930676,Burnsall Rd Covey,2024-01-28T08:30:00.000+00:00,feeder,04,L3 Current (Max),A,54.12
930676,Burnsall Rd Covey,2024-01-28T08:30:00.000+00:00,feeder,04,L3 Current (RMS),A,54.0
930676,Burnsall Rd Covey,2024-01-28T08:30:00.000+00:00,feeder,04,L2 Current (Min),A,48.25
930676,Burnsall Rd Covey,2024-01-28T08:30:00.000+00:00,feeder,04,L2 Current (Max),A,48.25
930676,Burnsall Rd Covey,2024-01-28T08:30:00.000+00:00,feeder,04,L2 Current (RMS),A,48.25
930676,Burnsall Rd Covey,2024-01-28T08:30:00.000+00:00,feeder,04,L1 Current (Min),A,25.12
930676,Burnsall Rd Covey,2024-01-28T08:30:00.000+00:00,feeder,04,L1 Current (Max),A,25.25
930676,Burnsall Rd Covey,2024-01-28T08:30:00.000+00:00,feeder,04,L1 Current (RMS),A,25.25
930676,Burnsall Rd Covey,2024-01-28T08:30:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T08:30:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-32.81
930676,Burnsall Rd Covey,2024-01-28T08:30:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T08:30:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-19.5
930676,Burnsall Rd Covey,2024-01-28T08:30:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T08:30:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-40.75
930676,Burnsall Rd Covey,2024-01-28T08:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-28T08:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-28T08:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.0
930676,Burnsall Rd Covey,2024-01-28T08:30:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.81228
930676,Burnsall Rd Covey,2024-01-28T08:30:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.92825
930676,Burnsall Rd Covey,2024-01-28T08:30:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.72885
930676,Burnsall Rd Covey,2024-01-28T08:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.0
930676,Burnsall Rd Covey,2024-01-28T08:30:00.000+00:00,feeder,03,L2 Active Power,kW,7.0
930676,Burnsall Rd Covey,2024-01-28T08:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.0
930676,Burnsall Rd Covey,2024-01-28T08:30:00.000+00:00,feeder,03,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T08:30:00.000+00:00,feeder,03,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T08:30:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-28T08:30:00.000+00:00,feeder,03,L3 Current (Min),A,22.5
930676,Burnsall Rd Covey,2024-01-28T08:30:00.000+00:00,feeder,03,L3 Current (Max),A,22.62
930676,Burnsall Rd Covey,2024-01-28T08:30:00.000+00:00,feeder,03,L3 Current (RMS),A,22.62
930676,Burnsall Rd Covey,2024-01-28T08:30:00.000+00:00,feeder,03,L2 Current (Min),A,30.75
930676,Burnsall Rd Covey,2024-01-28T08:30:00.000+00:00,feeder,03,L2 Current (Max),A,30.88
930676,Burnsall Rd Covey,2024-01-28T08:30:00.000+00:00,feeder,03,L2 Current (RMS),A,30.75
930676,Burnsall Rd Covey,2024-01-28T08:30:00.000+00:00,feeder,03,L1 Current (Min),A,23.62
930676,Burnsall Rd Covey,2024-01-28T08:30:00.000+00:00,feeder,03,L1 Current (Max),A,23.88
930676,Burnsall Rd Covey,2024-01-28T08:30:00.000+00:00,feeder,03,L1 Current (RMS),A,23.75
930676,Burnsall Rd Covey,2024-01-28T08:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T08:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,33.75
930676,Burnsall Rd Covey,2024-01-28T08:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T08:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,27.56
930676,Burnsall Rd Covey,2024-01-28T08:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T08:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,33.19
930676,Burnsall Rd Covey,2024-01-28T08:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,6.0
930676,Burnsall Rd Covey,2024-01-28T08:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,7.0
930676,Burnsall Rd Covey,2024-01-28T08:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,6.0
930676,Burnsall Rd Covey,2024-01-28T08:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.83005
930676,Burnsall Rd Covey,2024-01-28T08:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.88568
930676,Burnsall Rd Covey,2024-01-28T08:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.832
930676,Burnsall Rd Covey,2024-01-28T08:30:00.000+00:00,feeder,02,L3 Active Power,kW,9.0
930676,Burnsall Rd Covey,2024-01-28T08:30:00.000+00:00,feeder,02,L2 Active Power,kW,13.0
930676,Burnsall Rd Covey,2024-01-28T08:30:00.000+00:00,feeder,02,L1 Active Power,kW,9.0
930676,Burnsall Rd Covey,2024-01-28T08:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T08:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T08:30:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-28T08:30:00.000+00:00,feeder,02,L3 Current (Min),A,45.75
930676,Burnsall Rd Covey,2024-01-28T08:30:00.000+00:00,feeder,02,L3 Current (Max),A,45.88
930676,Burnsall Rd Covey,2024-01-28T08:30:00.000+00:00,feeder,02,L3 Current (RMS),A,45.75
930676,Burnsall Rd Covey,2024-01-28T08:30:00.000+00:00,feeder,02,L2 Current (Min),A,59.25
930676,Burnsall Rd Covey,2024-01-28T08:30:00.000+00:00,feeder,02,L2 Current (Max),A,59.38
930676,Burnsall Rd Covey,2024-01-28T08:30:00.000+00:00,feeder,02,L2 Current (RMS),A,59.25
930676,Burnsall Rd Covey,2024-01-28T08:30:00.000+00:00,feeder,02,L1 Current (Min),A,45.5
930676,Burnsall Rd Covey,2024-01-28T08:30:00.000+00:00,feeder,02,L1 Current (Max),A,46.12
930676,Burnsall Rd Covey,2024-01-28T08:30:00.000+00:00,feeder,02,L1 Current (RMS),A,45.88
930676,Burnsall Rd Covey,2024-01-28T08:30:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T08:30:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-65.19
930676,Burnsall Rd Covey,2024-01-28T08:30:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T08:30:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-80.25
930676,Burnsall Rd Covey,2024-01-28T08:30:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T08:30:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-73.44
930676,Burnsall Rd Covey,2024-01-28T08:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-28T08:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-28T08:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-28T08:30:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.35756
930676,Burnsall Rd Covey,2024-01-28T08:30:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.02635
930676,Burnsall Rd Covey,2024-01-28T08:30:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.25426
930676,Burnsall Rd Covey,2024-01-28T08:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-28T08:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-28T08:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-28T08:30:00.000+00:00,feeder,01,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T08:30:00.000+00:00,feeder,01,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T08:30:00.000+00:00,feeder,01,L3 Current (Min),A,5.38
930676,Burnsall Rd Covey,2024-01-28T08:30:00.000+00:00,feeder,01,L3 Current (Max),A,5.62
930676,Burnsall Rd Covey,2024-01-28T08:30:00.000+00:00,feeder,01,L3 Current (RMS),A,5.5
930676,Burnsall Rd Covey,2024-01-28T08:30:00.000+00:00,feeder,01,L2 Current (Min),A,7.62
930676,Burnsall Rd Covey,2024-01-28T08:30:00.000+00:00,feeder,01,L2 Current (Max),A,8.25
930676,Burnsall Rd Covey,2024-01-28T08:30:00.000+00:00,feeder,01,L2 Current (RMS),A,7.88
930676,Burnsall Rd Covey,2024-01-28T08:30:00.000+00:00,feeder,01,L1 Current (Min),A,6.0
930676,Burnsall Rd Covey,2024-01-28T08:30:00.000+00:00,feeder,01,L1 Current (Max),A,6.0
930676,Burnsall Rd Covey,2024-01-28T08:30:00.000+00:00,feeder,01,L1 Current (RMS),A,6.0
930676,Burnsall Rd Covey,2024-01-28T08:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.39
930676,Burnsall Rd Covey,2024-01-28T08:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.41
930676,Burnsall Rd Covey,2024-01-28T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
930676,Burnsall Rd Covey,2024-01-28T08:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.84
930676,Burnsall Rd Covey,2024-01-28T08:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.89
930676,Burnsall Rd Covey,2024-01-28T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
930676,Burnsall Rd Covey,2024-01-28T08:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.73
930676,Burnsall Rd Covey,2024-01-28T08:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.75
930676,Burnsall Rd Covey,2024-01-28T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
930676,Burnsall Rd Covey,2024-01-28T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-28T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
930676,Burnsall Rd Covey,2024-01-28T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-28T08:30:00.000+00:00,busbar,,L3 Active Power,kW,28.0
930676,Burnsall Rd Covey,2024-01-28T08:30:00.000+00:00,busbar,,L2 Active Power,kW,31.0
930676,Burnsall Rd Covey,2024-01-28T08:30:00.000+00:00,busbar,,L1 Active Power,kW,24.0
930676,Burnsall Rd Covey,2024-01-28T08:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T08:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T08:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-28T08:30:00.000+00:00,busbar,,L3 Current (Min),A,113.62
930676,Burnsall Rd Covey,2024-01-28T08:30:00.000+00:00,busbar,,L3 Current (Max),A,113.88
930676,Burnsall Rd Covey,2024-01-28T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.75
930676,Burnsall Rd Covey,2024-01-28T08:30:00.000+00:00,busbar,,L2 Current (Min),A,131.0
930676,Burnsall Rd Covey,2024-01-28T08:30:00.000+00:00,busbar,,L2 Current (Max),A,131.12
930676,Burnsall Rd Covey,2024-01-28T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,131.12
930676,Burnsall Rd Covey,2024-01-28T08:30:00.000+00:00,busbar,,L1 Current (Min),A,99.5
930676,Burnsall Rd Covey,2024-01-28T08:30:00.000+00:00,busbar,,L1 Current (Max),A,99.88
930676,Burnsall Rd Covey,2024-01-28T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.75
930676,Burnsall Rd Covey,2024-01-28T08:30:00.000+00:00,transformer,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-28T08:30:00.000+00:00,ambient,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-28T08:20:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T08:20:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-48.25
930676,Burnsall Rd Covey,2024-01-28T08:20:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T08:20:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-61.25
930676,Burnsall Rd Covey,2024-01-28T08:20:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T08:20:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-1.0
930676,Burnsall Rd Covey,2024-01-28T08:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-28T08:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-28T08:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-28T08:20:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.5819
930676,Burnsall Rd Covey,2024-01-28T08:20:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.32149
930676,Burnsall Rd Covey,2024-01-28T08:20:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99963
930676,Burnsall Rd Covey,2024-01-28T08:20:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-28T08:20:00.000+00:00,feeder,05,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-28T08:20:00.000+00:00,feeder,05,L1 Active Power,kW,4.0
930676,Burnsall Rd Covey,2024-01-28T08:20:00.000+00:00,feeder,05,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T08:20:00.000+00:00,feeder,05,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T08:20:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-28T08:20:00.000+00:00,feeder,05,L3 Current (Min),A,1.5
930676,Burnsall Rd Covey,2024-01-28T08:20:00.000+00:00,feeder,05,L3 Current (Max),A,1.62
930676,Burnsall Rd Covey,2024-01-28T08:20:00.000+00:00,feeder,05,L3 Current (RMS),A,1.62
930676,Burnsall Rd Covey,2024-01-28T08:20:00.000+00:00,feeder,05,L2 Current (Min),A,0.75
930676,Burnsall Rd Covey,2024-01-28T08:20:00.000+00:00,feeder,05,L2 Current (Max),A,0.88
930676,Burnsall Rd Covey,2024-01-28T08:20:00.000+00:00,feeder,05,L2 Current (RMS),A,0.88
930676,Burnsall Rd Covey,2024-01-28T08:20:00.000+00:00,feeder,05,L1 Current (Min),A,17.0
930676,Burnsall Rd Covey,2024-01-28T08:20:00.000+00:00,feeder,05,L1 Current (Max),A,17.0
930676,Burnsall Rd Covey,2024-01-28T08:20:00.000+00:00,feeder,05,L1 Current (RMS),A,17.0
930676,Burnsall Rd Covey,2024-01-28T08:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T08:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-3.82
930676,Burnsall Rd Covey,2024-01-28T08:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T08:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,0.75
930676,Burnsall Rd Covey,2024-01-28T08:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T08:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-2.81
930676,Burnsall Rd Covey,2024-01-28T08:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-28T08:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-28T08:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-28T08:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99667
930676,Burnsall Rd Covey,2024-01-28T08:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99658
930676,Burnsall Rd Covey,2024-01-28T08:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99051
930676,Burnsall Rd Covey,2024-01-28T08:20:00.000+00:00,feeder,04,L3 Active Power,kW,14.0
930676,Burnsall Rd Covey,2024-01-28T08:20:00.000+00:00,feeder,04,L2 Active Power,kW,10.0
930676,Burnsall Rd Covey,2024-01-28T08:20:00.000+00:00,feeder,04,L1 Active Power,kW,6.0
930676,Burnsall Rd Covey,2024-01-28T08:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T08:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T08:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-28T08:20:00.000+00:00,feeder,04,L3 Current (Min),A,56.75
930676,Burnsall Rd Covey,2024-01-28T08:20:00.000+00:00,feeder,04,L3 Current (Max),A,57.12
930676,Burnsall Rd Covey,2024-01-28T08:20:00.000+00:00,feeder,04,L3 Current (RMS),A,57.0
930676,Burnsall Rd Covey,2024-01-28T08:20:00.000+00:00,feeder,04,L2 Current (Min),A,42.25
930676,Burnsall Rd Covey,2024-01-28T08:20:00.000+00:00,feeder,04,L2 Current (Max),A,42.62
930676,Burnsall Rd Covey,2024-01-28T08:20:00.000+00:00,feeder,04,L2 Current (RMS),A,42.38
930676,Burnsall Rd Covey,2024-01-28T08:20:00.000+00:00,feeder,04,L1 Current (Min),A,24.38
930676,Burnsall Rd Covey,2024-01-28T08:20:00.000+00:00,feeder,04,L1 Current (Max),A,25.38
930676,Burnsall Rd Covey,2024-01-28T08:20:00.000+00:00,feeder,04,L1 Current (RMS),A,24.75
930676,Burnsall Rd Covey,2024-01-28T08:20:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T08:20:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-51.19
930676,Burnsall Rd Covey,2024-01-28T08:20:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T08:20:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-37.19
930676,Burnsall Rd Covey,2024-01-28T08:20:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T08:20:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-35.13
930676,Burnsall Rd Covey,2024-01-28T08:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-28T08:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-28T08:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.0
930676,Burnsall Rd Covey,2024-01-28T08:20:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.58679
930676,Burnsall Rd Covey,2024-01-28T08:20:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.76147
930676,Burnsall Rd Covey,2024-01-28T08:20:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.79303
930676,Burnsall Rd Covey,2024-01-28T08:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-28T08:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.0
930676,Burnsall Rd Covey,2024-01-28T08:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.0
930676,Burnsall Rd Covey,2024-01-28T08:20:00.000+00:00,feeder,03,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T08:20:00.000+00:00,feeder,03,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T08:20:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-28T08:20:00.000+00:00,feeder,03,L3 Current (Min),A,16.75
930676,Burnsall Rd Covey,2024-01-28T08:20:00.000+00:00,feeder,03,L3 Current (Max),A,16.88
930676,Burnsall Rd Covey,2024-01-28T08:20:00.000+00:00,feeder,03,L3 Current (RMS),A,16.88
930676,Burnsall Rd Covey,2024-01-28T08:20:00.000+00:00,feeder,03,L2 Current (Min),A,19.0
930676,Burnsall Rd Covey,2024-01-28T08:20:00.000+00:00,feeder,03,L2 Current (Max),A,19.5
930676,Burnsall Rd Covey,2024-01-28T08:20:00.000+00:00,feeder,03,L2 Current (RMS),A,19.12
930676,Burnsall Rd Covey,2024-01-28T08:20:00.000+00:00,feeder,03,L1 Current (Min),A,25.88
930676,Burnsall Rd Covey,2024-01-28T08:20:00.000+00:00,feeder,03,L1 Current (Max),A,26.12
930676,Burnsall Rd Covey,2024-01-28T08:20:00.000+00:00,feeder,03,L1 Current (RMS),A,26.0
930676,Burnsall Rd Covey,2024-01-28T08:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T08:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,33.69
930676,Burnsall Rd Covey,2024-01-28T08:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T08:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,26.94
930676,Burnsall Rd Covey,2024-01-28T08:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T08:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,34.44
930676,Burnsall Rd Covey,2024-01-28T08:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,4.0
930676,Burnsall Rd Covey,2024-01-28T08:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,5.0
930676,Burnsall Rd Covey,2024-01-28T08:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,4.0
930676,Burnsall Rd Covey,2024-01-28T08:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.83005
930676,Burnsall Rd Covey,2024-01-28T08:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.88663
930676,Burnsall Rd Covey,2024-01-28T08:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.82275
930676,Burnsall Rd Covey,2024-01-28T08:20:00.000+00:00,feeder,02,L3 Active Power,kW,7.0
930676,Burnsall Rd Covey,2024-01-28T08:20:00.000+00:00,feeder,02,L2 Active Power,kW,9.0
930676,Burnsall Rd Covey,2024-01-28T08:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.0
930676,Burnsall Rd Covey,2024-01-28T08:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T08:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T08:20:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-28T08:20:00.000+00:00,feeder,02,L3 Current (Min),A,32.12
930676,Burnsall Rd Covey,2024-01-28T08:20:00.000+00:00,feeder,02,L3 Current (Max),A,32.38
930676,Burnsall Rd Covey,2024-01-28T08:20:00.000+00:00,feeder,02,L3 Current (RMS),A,32.25
930676,Burnsall Rd Covey,2024-01-28T08:20:00.000+00:00,feeder,02,L2 Current (Min),A,42.75
930676,Burnsall Rd Covey,2024-01-28T08:20:00.000+00:00,feeder,02,L2 Current (Max),A,44.38
930676,Burnsall Rd Covey,2024-01-28T08:20:00.000+00:00,feeder,02,L2 Current (RMS),A,43.5
930676,Burnsall Rd Covey,2024-01-28T08:20:00.000+00:00,feeder,02,L1 Current (Min),A,28.25
930676,Burnsall Rd Covey,2024-01-28T08:20:00.000+00:00,feeder,02,L1 Current (Max),A,28.75
930676,Burnsall Rd Covey,2024-01-28T08:20:00.000+00:00,feeder,02,L1 Current (RMS),A,28.5
930676,Burnsall Rd Covey,2024-01-28T08:20:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T08:20:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-68.31
930676,Burnsall Rd Covey,2024-01-28T08:20:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T08:20:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-85.31
930676,Burnsall Rd Covey,2024-01-28T08:20:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T08:20:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-70.81
930676,Burnsall Rd Covey,2024-01-28T08:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-28T08:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-28T08:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-28T08:20:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.36672
930676,Burnsall Rd Covey,2024-01-28T08:20:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.08464
930676,Burnsall Rd Covey,2024-01-28T08:20:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.24617
930676,Burnsall Rd Covey,2024-01-28T08:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-28T08:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.0
