Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930676,Burnsall Rd Covey,2024-01-28T08:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-28T08:20:00.000+00:00,feeder,01,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T08:20:00.000+00:00,feeder,01,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T08:20:00.000+00:00,feeder,01,L3 Current (Min),A,4.75
930676,Burnsall Rd Covey,2024-01-28T08:20:00.000+00:00,feeder,01,L3 Current (Max),A,5.38
930676,Burnsall Rd Covey,2024-01-28T08:20:00.000+00:00,feeder,01,L3 Current (RMS),A,5.0
930676,Burnsall Rd Covey,2024-01-28T08:20:00.000+00:00,feeder,01,L2 Current (Min),A,4.38
930676,Burnsall Rd Covey,2024-01-28T08:20:00.000+00:00,feeder,01,L2 Current (Max),A,5.12
930676,Burnsall Rd Covey,2024-01-28T08:20:00.000+00:00,feeder,01,L2 Current (RMS),A,4.75
930676,Burnsall Rd Covey,2024-01-28T08:20:00.000+00:00,feeder,01,L1 Current (Min),A,5.5
930676,Burnsall Rd Covey,2024-01-28T08:20:00.000+00:00,feeder,01,L1 Current (Max),A,5.88
930676,Burnsall Rd Covey,2024-01-28T08:20:00.000+00:00,feeder,01,L1 Current (RMS),A,5.62
930676,Burnsall Rd Covey,2024-01-28T08:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.81
930676,Burnsall Rd Covey,2024-01-28T08:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.83
930676,Burnsall Rd Covey,2024-01-28T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
930676,Burnsall Rd Covey,2024-01-28T08:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.89
930676,Burnsall Rd Covey,2024-01-28T08:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.89
930676,Burnsall Rd Covey,2024-01-28T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
930676,Burnsall Rd Covey,2024-01-28T08:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.91
930676,Burnsall Rd Covey,2024-01-28T08:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.0
930676,Burnsall Rd Covey,2024-01-28T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
930676,Burnsall Rd Covey,2024-01-28T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-28T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930676,Burnsall Rd Covey,2024-01-28T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-28T08:20:00.000+00:00,busbar,,L3 Active Power,kW,23.0
930676,Burnsall Rd Covey,2024-01-28T08:20:00.000+00:00,busbar,,L2 Active Power,kW,23.0
930676,Burnsall Rd Covey,2024-01-28T08:20:00.000+00:00,busbar,,L1 Active Power,kW,21.0
930676,Burnsall Rd Covey,2024-01-28T08:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T08:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T08:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-28T08:20:00.000+00:00,busbar,,L3 Current (Min),A,96.75
930676,Burnsall Rd Covey,2024-01-28T08:20:00.000+00:00,busbar,,L3 Current (Max),A,97.12
930676,Burnsall Rd Covey,2024-01-28T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.0
930676,Burnsall Rd Covey,2024-01-28T08:20:00.000+00:00,busbar,,L2 Current (Min),A,96.38
930676,Burnsall Rd Covey,2024-01-28T08:20:00.000+00:00,busbar,,L2 Current (Max),A,97.5
930676,Burnsall Rd Covey,2024-01-28T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.0
930676,Burnsall Rd Covey,2024-01-28T08:20:00.000+00:00,busbar,,L1 Current (Min),A,87.5
930676,Burnsall Rd Covey,2024-01-28T08:20:00.000+00:00,busbar,,L1 Current (Max),A,88.75
930676,Burnsall Rd Covey,2024-01-28T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.0
930676,Burnsall Rd Covey,2024-01-28T08:20:00.000+00:00,transformer,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-28T08:20:00.000+00:00,ambient,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-28T08:10:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T08:10:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-46.5
930676,Burnsall Rd Covey,2024-01-28T08:10:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T08:10:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-74.56
930676,Burnsall Rd Covey,2024-01-28T08:10:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T08:10:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-0.81
930676,Burnsall Rd Covey,2024-01-28T08:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-28T08:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-28T08:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-28T08:10:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.58972
930676,Burnsall Rd Covey,2024-01-28T08:10:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.29732
930676,Burnsall Rd Covey,2024-01-28T08:10:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.9996
930676,Burnsall Rd Covey,2024-01-28T08:10:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-28T08:10:00.000+00:00,feeder,05,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-28T08:10:00.000+00:00,feeder,05,L1 Active Power,kW,4.0
930676,Burnsall Rd Covey,2024-01-28T08:10:00.000+00:00,feeder,05,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T08:10:00.000+00:00,feeder,05,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T08:10:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-28T08:10:00.000+00:00,feeder,05,L3 Current (Min),A,1.62
930676,Burnsall Rd Covey,2024-01-28T08:10:00.000+00:00,feeder,05,L3 Current (Max),A,1.62
930676,Burnsall Rd Covey,2024-01-28T08:10:00.000+00:00,feeder,05,L3 Current (RMS),A,1.62
930676,Burnsall Rd Covey,2024-01-28T08:10:00.000+00:00,feeder,05,L2 Current (Min),A,0.75
930676,Burnsall Rd Covey,2024-01-28T08:10:00.000+00:00,feeder,05,L2 Current (Max),A,0.75
930676,Burnsall Rd Covey,2024-01-28T08:10:00.000+00:00,feeder,05,L2 Current (RMS),A,0.75
930676,Burnsall Rd Covey,2024-01-28T08:10:00.000+00:00,feeder,05,L1 Current (Min),A,17.12
930676,Burnsall Rd Covey,2024-01-28T08:10:00.000+00:00,feeder,05,L1 Current (Max),A,17.12
930676,Burnsall Rd Covey,2024-01-28T08:10:00.000+00:00,feeder,05,L1 Current (RMS),A,17.12
930676,Burnsall Rd Covey,2024-01-28T08:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T08:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-3.12
930676,Burnsall Rd Covey,2024-01-28T08:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T08:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,0.69
930676,Burnsall Rd Covey,2024-01-28T08:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T08:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-3.12
930676,Burnsall Rd Covey,2024-01-28T08:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-28T08:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-28T08:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-28T08:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99753
930676,Burnsall Rd Covey,2024-01-28T08:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99728
930676,Burnsall Rd Covey,2024-01-28T08:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99084
930676,Burnsall Rd Covey,2024-01-28T08:10:00.000+00:00,feeder,04,L3 Active Power,kW,15.0
930676,Burnsall Rd Covey,2024-01-28T08:10:00.000+00:00,feeder,04,L2 Active Power,kW,11.0
930676,Burnsall Rd Covey,2024-01-28T08:10:00.000+00:00,feeder,04,L1 Active Power,kW,6.0
930676,Burnsall Rd Covey,2024-01-28T08:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T08:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T08:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-28T08:10:00.000+00:00,feeder,04,L3 Current (Min),A,60.88
930676,Burnsall Rd Covey,2024-01-28T08:10:00.000+00:00,feeder,04,L3 Current (Max),A,61.38
930676,Burnsall Rd Covey,2024-01-28T08:10:00.000+00:00,feeder,04,L3 Current (RMS),A,61.0
930676,Burnsall Rd Covey,2024-01-28T08:10:00.000+00:00,feeder,04,L2 Current (Min),A,45.5
930676,Burnsall Rd Covey,2024-01-28T08:10:00.000+00:00,feeder,04,L2 Current (Max),A,45.62
930676,Burnsall Rd Covey,2024-01-28T08:10:00.000+00:00,feeder,04,L2 Current (RMS),A,45.62
930676,Burnsall Rd Covey,2024-01-28T08:10:00.000+00:00,feeder,04,L1 Current (Min),A,25.88
930676,Burnsall Rd Covey,2024-01-28T08:10:00.000+00:00,feeder,04,L1 Current (Max),A,26.0
930676,Burnsall Rd Covey,2024-01-28T08:10:00.000+00:00,feeder,04,L1 Current (RMS),A,26.0
930676,Burnsall Rd Covey,2024-01-28T08:10:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T08:10:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-49.31
930676,Burnsall Rd Covey,2024-01-28T08:10:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T08:10:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-35.94
930676,Burnsall Rd Covey,2024-01-28T08:10:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T08:10:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-32.63
930676,Burnsall Rd Covey,2024-01-28T08:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-28T08:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-28T08:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-28T08:10:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.61404
930676,Burnsall Rd Covey,2024-01-28T08:10:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.78518
930676,Burnsall Rd Covey,2024-01-28T08:10:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.81573
930676,Burnsall Rd Covey,2024-01-28T08:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-28T08:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.0
930676,Burnsall Rd Covey,2024-01-28T08:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.0
930676,Burnsall Rd Covey,2024-01-28T08:10:00.000+00:00,feeder,03,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T08:10:00.000+00:00,feeder,03,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T08:10:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-28T08:10:00.000+00:00,feeder,03,L3 Current (Min),A,16.38
930676,Burnsall Rd Covey,2024-01-28T08:10:00.000+00:00,feeder,03,L3 Current (Max),A,16.5
930676,Burnsall Rd Covey,2024-01-28T08:10:00.000+00:00,feeder,03,L3 Current (RMS),A,16.5
930676,Burnsall Rd Covey,2024-01-28T08:10:00.000+00:00,feeder,03,L2 Current (Min),A,19.75
930676,Burnsall Rd Covey,2024-01-28T08:10:00.000+00:00,feeder,03,L2 Current (Max),A,19.88
930676,Burnsall Rd Covey,2024-01-28T08:10:00.000+00:00,feeder,03,L2 Current (RMS),A,19.88
930676,Burnsall Rd Covey,2024-01-28T08:10:00.000+00:00,feeder,03,L1 Current (Min),A,25.88
930676,Burnsall Rd Covey,2024-01-28T08:10:00.000+00:00,feeder,03,L1 Current (Max),A,26.12
930676,Burnsall Rd Covey,2024-01-28T08:10:00.000+00:00,feeder,03,L1 Current (RMS),A,26.0
930676,Burnsall Rd Covey,2024-01-28T08:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T08:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,26.06
930676,Burnsall Rd Covey,2024-01-28T08:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T08:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,51.88
930676,Burnsall Rd Covey,2024-01-28T08:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T08:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,36.63
930676,Burnsall Rd Covey,2024-01-28T08:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-28T08:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-28T08:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-28T08:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.88824
930676,Burnsall Rd Covey,2024-01-28T08:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.61556
930676,Burnsall Rd Covey,2024-01-28T08:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.78543
930676,Burnsall Rd Covey,2024-01-28T08:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-28T08:10:00.000+00:00,feeder,02,L2 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-28T08:10:00.000+00:00,feeder,02,L1 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-28T08:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T08:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T08:10:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-28T08:10:00.000+00:00,feeder,02,L3 Current (Min),A,7.88
930676,Burnsall Rd Covey,2024-01-28T08:10:00.000+00:00,feeder,02,L3 Current (Max),A,8.0
930676,Burnsall Rd Covey,2024-01-28T08:10:00.000+00:00,feeder,02,L3 Current (RMS),A,7.88
930676,Burnsall Rd Covey,2024-01-28T08:10:00.000+00:00,feeder,02,L2 Current (Min),A,4.25
930676,Burnsall Rd Covey,2024-01-28T08:10:00.000+00:00,feeder,02,L2 Current (Max),A,4.38
930676,Burnsall Rd Covey,2024-01-28T08:10:00.000+00:00,feeder,02,L2 Current (RMS),A,4.25
930676,Burnsall Rd Covey,2024-01-28T08:10:00.000+00:00,feeder,02,L1 Current (Min),A,6.12
930676,Burnsall Rd Covey,2024-01-28T08:10:00.000+00:00,feeder,02,L1 Current (Max),A,6.25
930676,Burnsall Rd Covey,2024-01-28T08:10:00.000+00:00,feeder,02,L1 Current (RMS),A,6.12
930676,Burnsall Rd Covey,2024-01-28T08:10:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T08:10:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-61.56
930676,Burnsall Rd Covey,2024-01-28T08:10:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T08:10:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-77.19
930676,Burnsall Rd Covey,2024-01-28T08:10:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T08:10:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-69.06
930676,Burnsall Rd Covey,2024-01-28T08:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-28T08:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-28T08:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-28T08:10:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.42867
930676,Burnsall Rd Covey,2024-01-28T08:10:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.08443
930676,Burnsall Rd Covey,2024-01-28T08:10:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.38616
930676,Burnsall Rd Covey,2024-01-28T08:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-28T08:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-28T08:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-28T08:10:00.000+00:00,feeder,01,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T08:10:00.000+00:00,feeder,01,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T08:10:00.000+00:00,feeder,01,L3 Current (Min),A,4.88
930676,Burnsall Rd Covey,2024-01-28T08:10:00.000+00:00,feeder,01,L3 Current (Max),A,5.25
930676,Burnsall Rd Covey,2024-01-28T08:10:00.000+00:00,feeder,01,L3 Current (RMS),A,5.12
930676,Burnsall Rd Covey,2024-01-28T08:10:00.000+00:00,feeder,01,L2 Current (Min),A,5.0
930676,Burnsall Rd Covey,2024-01-28T08:10:00.000+00:00,feeder,01,L2 Current (Max),A,5.38
930676,Burnsall Rd Covey,2024-01-28T08:10:00.000+00:00,feeder,01,L2 Current (RMS),A,5.25
930676,Burnsall Rd Covey,2024-01-28T08:10:00.000+00:00,feeder,01,L1 Current (Min),A,5.62
930676,Burnsall Rd Covey,2024-01-28T08:10:00.000+00:00,feeder,01,L1 Current (Max),A,5.88
930676,Burnsall Rd Covey,2024-01-28T08:10:00.000+00:00,feeder,01,L1 Current (RMS),A,5.75
930676,Burnsall Rd Covey,2024-01-28T08:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.69
930676,Burnsall Rd Covey,2024-01-28T08:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.7
930676,Burnsall Rd Covey,2024-01-28T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
930676,Burnsall Rd Covey,2024-01-28T08:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.67
930676,Burnsall Rd Covey,2024-01-28T08:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.69
930676,Burnsall Rd Covey,2024-01-28T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
930676,Burnsall Rd Covey,2024-01-28T08:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.56
930676,Burnsall Rd Covey,2024-01-28T08:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.58
930676,Burnsall Rd Covey,2024-01-28T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
930676,Burnsall Rd Covey,2024-01-28T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930676,Burnsall Rd Covey,2024-01-28T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-28T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930676,Burnsall Rd Covey,2024-01-28T08:10:00.000+00:00,busbar,,L3 Active Power,kW,20.0
930676,Burnsall Rd Covey,2024-01-28T08:10:00.000+00:00,busbar,,L2 Active Power,kW,16.0
930676,Burnsall Rd Covey,2024-01-28T08:10:00.000+00:00,busbar,,L1 Active Power,kW,17.0
930676,Burnsall Rd Covey,2024-01-28T08:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T08:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T08:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-28T08:10:00.000+00:00,busbar,,L3 Current (Min),A,83.62
930676,Burnsall Rd Covey,2024-01-28T08:10:00.000+00:00,busbar,,L3 Current (Max),A,84.25
930676,Burnsall Rd Covey,2024-01-28T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.88
930676,Burnsall Rd Covey,2024-01-28T08:10:00.000+00:00,busbar,,L2 Current (Min),A,66.0
930676,Burnsall Rd Covey,2024-01-28T08:10:00.000+00:00,busbar,,L2 Current (Max),A,66.38
930676,Burnsall Rd Covey,2024-01-28T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.25
930676,Burnsall Rd Covey,2024-01-28T08:10:00.000+00:00,busbar,,L1 Current (Min),A,73.75
930676,Burnsall Rd Covey,2024-01-28T08:10:00.000+00:00,busbar,,L1 Current (Max),A,74.12
930676,Burnsall Rd Covey,2024-01-28T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.0
930676,Burnsall Rd Covey,2024-01-28T08:10:00.000+00:00,transformer,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-28T08:10:00.000+00:00,ambient,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-28T08:00:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T08:00:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-49.19
930676,Burnsall Rd Covey,2024-01-28T08:00:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T08:00:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-68.31
930676,Burnsall Rd Covey,2024-01-28T08:00:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T08:00:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-1.06
930676,Burnsall Rd Covey,2024-01-28T08:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-28T08:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-28T08:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-28T08:00:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.58791
930676,Burnsall Rd Covey,2024-01-28T08:00:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.29616
930676,Burnsall Rd Covey,2024-01-28T08:00:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99957
930676,Burnsall Rd Covey,2024-01-28T08:00:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-28T08:00:00.000+00:00,feeder,05,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-28T08:00:00.000+00:00,feeder,05,L1 Active Power,kW,4.0
930676,Burnsall Rd Covey,2024-01-28T08:00:00.000+00:00,feeder,05,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T08:00:00.000+00:00,feeder,05,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T08:00:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-28T08:00:00.000+00:00,feeder,05,L3 Current (Min),A,1.62
930676,Burnsall Rd Covey,2024-01-28T08:00:00.000+00:00,feeder,05,L3 Current (Max),A,1.75
930676,Burnsall Rd Covey,2024-01-28T08:00:00.000+00:00,feeder,05,L3 Current (RMS),A,1.75
930676,Burnsall Rd Covey,2024-01-28T08:00:00.000+00:00,feeder,05,L2 Current (Min),A,0.75
930676,Burnsall Rd Covey,2024-01-28T08:00:00.000+00:00,feeder,05,L2 Current (Max),A,0.88
930676,Burnsall Rd Covey,2024-01-28T08:00:00.000+00:00,feeder,05,L2 Current (RMS),A,0.88
930676,Burnsall Rd Covey,2024-01-28T08:00:00.000+00:00,feeder,05,L1 Current (Min),A,17.12
930676,Burnsall Rd Covey,2024-01-28T08:00:00.000+00:00,feeder,05,L1 Current (Max),A,17.12
930676,Burnsall Rd Covey,2024-01-28T08:00:00.000+00:00,feeder,05,L1 Current (RMS),A,17.12
930676,Burnsall Rd Covey,2024-01-28T08:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T08:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-3.82
930676,Burnsall Rd Covey,2024-01-28T08:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T08:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,0.81
930676,Burnsall Rd Covey,2024-01-28T08:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T08:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-5.56
930676,Burnsall Rd Covey,2024-01-28T08:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-28T08:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-28T08:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-28T08:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.9964
930676,Burnsall Rd Covey,2024-01-28T08:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99731
930676,Burnsall Rd Covey,2024-01-28T08:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98764
930676,Burnsall Rd Covey,2024-01-28T08:00:00.000+00:00,feeder,04,L3 Active Power,kW,14.0
930676,Burnsall Rd Covey,2024-01-28T08:00:00.000+00:00,feeder,04,L2 Active Power,kW,12.0
930676,Burnsall Rd Covey,2024-01-28T08:00:00.000+00:00,feeder,04,L1 Active Power,kW,6.0
930676,Burnsall Rd Covey,2024-01-28T08:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T08:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T08:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-28T08:00:00.000+00:00,feeder,04,L3 Current (Min),A,55.25
930676,Burnsall Rd Covey,2024-01-28T08:00:00.000+00:00,feeder,04,L3 Current (Max),A,55.25
930676,Burnsall Rd Covey,2024-01-28T08:00:00.000+00:00,feeder,04,L3 Current (RMS),A,55.25
930676,Burnsall Rd Covey,2024-01-28T08:00:00.000+00:00,feeder,04,L2 Current (Min),A,47.12
930676,Burnsall Rd Covey,2024-01-28T08:00:00.000+00:00,feeder,04,L2 Current (Max),A,47.12
930676,Burnsall Rd Covey,2024-01-28T08:00:00.000+00:00,feeder,04,L2 Current (RMS),A,47.12
930676,Burnsall Rd Covey,2024-01-28T08:00:00.000+00:00,feeder,04,L1 Current (Min),A,26.38
930676,Burnsall Rd Covey,2024-01-28T08:00:00.000+00:00,feeder,04,L1 Current (Max),A,26.38
930676,Burnsall Rd Covey,2024-01-28T08:00:00.000+00:00,feeder,04,L1 Current (RMS),A,26.38
930676,Burnsall Rd Covey,2024-01-28T08:00:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T08:00:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-30.37
930676,Burnsall Rd Covey,2024-01-28T08:00:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T08:00:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-35.5
930676,Burnsall Rd Covey,2024-01-28T08:00:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T08:00:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-38.44
930676,Burnsall Rd Covey,2024-01-28T08:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-28T08:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-28T08:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-28T08:00:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.63912
930676,Burnsall Rd Covey,2024-01-28T08:00:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.7785
930676,Burnsall Rd Covey,2024-01-28T08:00:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.7503
930676,Burnsall Rd Covey,2024-01-28T08:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-28T08:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.0
930676,Burnsall Rd Covey,2024-01-28T08:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.0
930676,Burnsall Rd Covey,2024-01-28T08:00:00.000+00:00,feeder,03,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T08:00:00.000+00:00,feeder,03,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T08:00:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-28T08:00:00.000+00:00,feeder,03,L3 Current (Min),A,17.0
930676,Burnsall Rd Covey,2024-01-28T08:00:00.000+00:00,feeder,03,L3 Current (Max),A,26.12
930676,Burnsall Rd Covey,2024-01-28T08:00:00.000+00:00,feeder,03,L3 Current (RMS),A,19.5
930676,Burnsall Rd Covey,2024-01-28T08:00:00.000+00:00,feeder,03,L2 Current (Min),A,19.75
930676,Burnsall Rd Covey,2024-01-28T08:00:00.000+00:00,feeder,03,L2 Current (Max),A,19.75
930676,Burnsall Rd Covey,2024-01-28T08:00:00.000+00:00,feeder,03,L2 Current (RMS),A,19.75
930676,Burnsall Rd Covey,2024-01-28T08:00:00.000+00:00,feeder,03,L1 Current (Min),A,23.25
930676,Burnsall Rd Covey,2024-01-28T08:00:00.000+00:00,feeder,03,L1 Current (Max),A,23.38
930676,Burnsall Rd Covey,2024-01-28T08:00:00.000+00:00,feeder,03,L1 Current (RMS),A,23.25
930676,Burnsall Rd Covey,2024-01-28T08:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T08:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,24.5
930676,Burnsall Rd Covey,2024-01-28T08:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T08:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,51.06
930676,Burnsall Rd Covey,2024-01-28T08:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T08:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,37.5
930676,Burnsall Rd Covey,2024-01-28T08:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-28T08:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-28T08:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-28T08:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.88766
930676,Burnsall Rd Covey,2024-01-28T08:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.60491
930676,Burnsall Rd Covey,2024-01-28T08:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.7735
930676,Burnsall Rd Covey,2024-01-28T08:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-28T08:00:00.000+00:00,feeder,02,L2 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-28T08:00:00.000+00:00,feeder,02,L1 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-28T08:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T08:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T08:00:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-28T08:00:00.000+00:00,feeder,02,L3 Current (Min),A,7.88
930676,Burnsall Rd Covey,2024-01-28T08:00:00.000+00:00,feeder,02,L3 Current (Max),A,7.88
930676,Burnsall Rd Covey,2024-01-28T08:00:00.000+00:00,feeder,02,L3 Current (RMS),A,7.88
930676,Burnsall Rd Covey,2024-01-28T08:00:00.000+00:00,feeder,02,L2 Current (Min),A,4.25
930676,Burnsall Rd Covey,2024-01-28T08:00:00.000+00:00,feeder,02,L2 Current (Max),A,4.38
930676,Burnsall Rd Covey,2024-01-28T08:00:00.000+00:00,feeder,02,L2 Current (RMS),A,4.38
930676,Burnsall Rd Covey,2024-01-28T08:00:00.000+00:00,feeder,02,L1 Current (Min),A,6.12
930676,Burnsall Rd Covey,2024-01-28T08:00:00.000+00:00,feeder,02,L1 Current (Max),A,6.25
930676,Burnsall Rd Covey,2024-01-28T08:00:00.000+00:00,feeder,02,L1 Current (RMS),A,6.25
930676,Burnsall Rd Covey,2024-01-28T08:00:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T08:00:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-54.75
930676,Burnsall Rd Covey,2024-01-28T08:00:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T08:00:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-78.81
930676,Burnsall Rd Covey,2024-01-28T08:00:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T08:00:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-59.81
930676,Burnsall Rd Covey,2024-01-28T08:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-28T08:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-28T08:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-28T08:00:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.51476
930676,Burnsall Rd Covey,2024-01-28T08:00:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.11
930676,Burnsall Rd Covey,2024-01-28T08:00:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.47192
930676,Burnsall Rd Covey,2024-01-28T08:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-28T08:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-28T08:00:00.000+00:00,feeder,01,L1 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-28T08:00:00.000+00:00,feeder,01,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T08:00:00.000+00:00,feeder,01,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T08:00:00.000+00:00,feeder,01,L3 Current (Min),A,4.75
930676,Burnsall Rd Covey,2024-01-28T08:00:00.000+00:00,feeder,01,L3 Current (Max),A,5.0
930676,Burnsall Rd Covey,2024-01-28T08:00:00.000+00:00,feeder,01,L3 Current (RMS),A,4.88
930676,Burnsall Rd Covey,2024-01-28T08:00:00.000+00:00,feeder,01,L2 Current (Min),A,5.5
930676,Burnsall Rd Covey,2024-01-28T08:00:00.000+00:00,feeder,01,L2 Current (Max),A,6.0
930676,Burnsall Rd Covey,2024-01-28T08:00:00.000+00:00,feeder,01,L2 Current (RMS),A,5.75
930676,Burnsall Rd Covey,2024-01-28T08:00:00.000+00:00,feeder,01,L1 Current (Min),A,5.25
930676,Burnsall Rd Covey,2024-01-28T08:00:00.000+00:00,feeder,01,L1 Current (Max),A,5.38
930676,Burnsall Rd Covey,2024-01-28T08:00:00.000+00:00,feeder,01,L1 Current (RMS),A,5.25
930676,Burnsall Rd Covey,2024-01-28T08:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.3
930676,Burnsall Rd Covey,2024-01-28T08:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.38
930676,Burnsall Rd Covey,2024-01-28T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
930676,Burnsall Rd Covey,2024-01-28T08:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.34
930676,Burnsall Rd Covey,2024-01-28T08:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.41
930676,Burnsall Rd Covey,2024-01-28T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
930676,Burnsall Rd Covey,2024-01-28T08:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.95
930676,Burnsall Rd Covey,2024-01-28T08:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.02
930676,Burnsall Rd Covey,2024-01-28T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
930676,Burnsall Rd Covey,2024-01-28T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930676,Burnsall Rd Covey,2024-01-28T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-28T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930676,Burnsall Rd Covey,2024-01-28T08:00:00.000+00:00,busbar,,L3 Active Power,kW,19.0
930676,Burnsall Rd Covey,2024-01-28T08:00:00.000+00:00,busbar,,L2 Active Power,kW,16.0
930676,Burnsall Rd Covey,2024-01-28T08:00:00.000+00:00,busbar,,L1 Active Power,kW,17.0
930676,Burnsall Rd Covey,2024-01-28T08:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T08:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T08:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-28T08:00:00.000+00:00,busbar,,L3 Current (Min),A,78.38
930676,Burnsall Rd Covey,2024-01-28T08:00:00.000+00:00,busbar,,L3 Current (Max),A,90.12
930676,Burnsall Rd Covey,2024-01-28T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.62
930676,Burnsall Rd Covey,2024-01-28T08:00:00.000+00:00,busbar,,L2 Current (Min),A,67.5
930676,Burnsall Rd Covey,2024-01-28T08:00:00.000+00:00,busbar,,L2 Current (Max),A,68.0
930676,Burnsall Rd Covey,2024-01-28T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.75
930676,Burnsall Rd Covey,2024-01-28T08:00:00.000+00:00,busbar,,L1 Current (Min),A,71.25
930676,Burnsall Rd Covey,2024-01-28T08:00:00.000+00:00,busbar,,L1 Current (Max),A,71.5
930676,Burnsall Rd Covey,2024-01-28T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.25
930676,Burnsall Rd Covey,2024-01-28T08:00:00.000+00:00,transformer,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-28T08:00:00.000+00:00,ambient,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-28T07:50:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T07:50:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-5.94
930676,Burnsall Rd Covey,2024-01-28T07:50:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T07:50:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-73.81
930676,Burnsall Rd Covey,2024-01-28T07:50:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T07:50:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-0.75
930676,Burnsall Rd Covey,2024-01-28T07:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-28T07:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-28T07:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-28T07:50:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.99155
930676,Burnsall Rd Covey,2024-01-28T07:50:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.22664
930676,Burnsall Rd Covey,2024-01-28T07:50:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99963
930676,Burnsall Rd Covey,2024-01-28T07:50:00.000+00:00,feeder,05,L3 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-28T07:50:00.000+00:00,feeder,05,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-28T07:50:00.000+00:00,feeder,05,L1 Active Power,kW,4.0
930676,Burnsall Rd Covey,2024-01-28T07:50:00.000+00:00,feeder,05,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T07:50:00.000+00:00,feeder,05,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T07:50:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-28T07:50:00.000+00:00,feeder,05,L3 Current (Min),A,9.62
930676,Burnsall Rd Covey,2024-01-28T07:50:00.000+00:00,feeder,05,L3 Current (Max),A,9.62
930676,Burnsall Rd Covey,2024-01-28T07:50:00.000+00:00,feeder,05,L3 Current (RMS),A,9.62
930676,Burnsall Rd Covey,2024-01-28T07:50:00.000+00:00,feeder,05,L2 Current (Min),A,0.75
930676,Burnsall Rd Covey,2024-01-28T07:50:00.000+00:00,feeder,05,L2 Current (Max),A,0.88
930676,Burnsall Rd Covey,2024-01-28T07:50:00.000+00:00,feeder,05,L2 Current (RMS),A,0.75
930676,Burnsall Rd Covey,2024-01-28T07:50:00.000+00:00,feeder,05,L1 Current (Min),A,17.12
930676,Burnsall Rd Covey,2024-01-28T07:50:00.000+00:00,feeder,05,L1 Current (Max),A,17.12
930676,Burnsall Rd Covey,2024-01-28T07:50:00.000+00:00,feeder,05,L1 Current (RMS),A,17.12
930676,Burnsall Rd Covey,2024-01-28T07:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T07:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-2.19
930676,Burnsall Rd Covey,2024-01-28T07:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T07:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,0.81
930676,Burnsall Rd Covey,2024-01-28T07:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T07:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-6.5
930676,Burnsall Rd Covey,2024-01-28T07:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-28T07:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-28T07:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-28T07:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.9985
930676,Burnsall Rd Covey,2024-01-28T07:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99792
930676,Burnsall Rd Covey,2024-01-28T07:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98535
930676,Burnsall Rd Covey,2024-01-28T07:50:00.000+00:00,feeder,04,L3 Active Power,kW,15.0
930676,Burnsall Rd Covey,2024-01-28T07:50:00.000+00:00,feeder,04,L2 Active Power,kW,12.0
930676,Burnsall Rd Covey,2024-01-28T07:50:00.000+00:00,feeder,04,L1 Active Power,kW,5.0
930676,Burnsall Rd Covey,2024-01-28T07:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T07:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T07:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-28T07:50:00.000+00:00,feeder,04,L3 Current (Min),A,60.5
930676,Burnsall Rd Covey,2024-01-28T07:50:00.000+00:00,feeder,04,L3 Current (Max),A,60.75
930676,Burnsall Rd Covey,2024-01-28T07:50:00.000+00:00,feeder,04,L3 Current (RMS),A,60.62
930676,Burnsall Rd Covey,2024-01-28T07:50:00.000+00:00,feeder,04,L2 Current (Min),A,48.75
930676,Burnsall Rd Covey,2024-01-28T07:50:00.000+00:00,feeder,04,L2 Current (Max),A,48.75
930676,Burnsall Rd Covey,2024-01-28T07:50:00.000+00:00,feeder,04,L2 Current (RMS),A,48.75
930676,Burnsall Rd Covey,2024-01-28T07:50:00.000+00:00,feeder,04,L1 Current (Min),A,22.38
930676,Burnsall Rd Covey,2024-01-28T07:50:00.000+00:00,feeder,04,L1 Current (Max),A,22.5
930676,Burnsall Rd Covey,2024-01-28T07:50:00.000+00:00,feeder,04,L1 Current (RMS),A,22.5
930676,Burnsall Rd Covey,2024-01-28T07:50:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T07:50:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-56.5
930676,Burnsall Rd Covey,2024-01-28T07:50:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T07:50:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-31.93
930676,Burnsall Rd Covey,2024-01-28T07:50:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T07:50:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-42.12
930676,Burnsall Rd Covey,2024-01-28T07:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-28T07:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-28T07:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.0
930676,Burnsall Rd Covey,2024-01-28T07:50:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.51928
930676,Burnsall Rd Covey,2024-01-28T07:50:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.82251
930676,Burnsall Rd Covey,2024-01-28T07:50:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.71014
930676,Burnsall Rd Covey,2024-01-28T07:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-28T07:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.0
930676,Burnsall Rd Covey,2024-01-28T07:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.0
930676,Burnsall Rd Covey,2024-01-28T07:50:00.000+00:00,feeder,03,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T07:50:00.000+00:00,feeder,03,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T07:50:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-28T07:50:00.000+00:00,feeder,03,L3 Current (Min),A,16.62
930676,Burnsall Rd Covey,2024-01-28T07:50:00.000+00:00,feeder,03,L3 Current (Max),A,16.75
930676,Burnsall Rd Covey,2024-01-28T07:50:00.000+00:00,feeder,03,L3 Current (RMS),A,16.75
930676,Burnsall Rd Covey,2024-01-28T07:50:00.000+00:00,feeder,03,L2 Current (Min),A,19.75
930676,Burnsall Rd Covey,2024-01-28T07:50:00.000+00:00,feeder,03,L2 Current (Max),A,19.88
930676,Burnsall Rd Covey,2024-01-28T07:50:00.000+00:00,feeder,03,L2 Current (RMS),A,19.88
930676,Burnsall Rd Covey,2024-01-28T07:50:00.000+00:00,feeder,03,L1 Current (Min),A,22.38
930676,Burnsall Rd Covey,2024-01-28T07:50:00.000+00:00,feeder,03,L1 Current (Max),A,22.5
930676,Burnsall Rd Covey,2024-01-28T07:50:00.000+00:00,feeder,03,L1 Current (RMS),A,22.38
930676,Burnsall Rd Covey,2024-01-28T07:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T07:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,22.56
930676,Burnsall Rd Covey,2024-01-28T07:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T07:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,50.94
930676,Burnsall Rd Covey,2024-01-28T07:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T07:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,36.31
930676,Burnsall Rd Covey,2024-01-28T07:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-28T07:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-28T07:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-28T07:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.90024
930676,Burnsall Rd Covey,2024-01-28T07:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.60299
930676,Burnsall Rd Covey,2024-01-28T07:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.78796
930676,Burnsall Rd Covey,2024-01-28T07:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-28T07:50:00.000+00:00,feeder,02,L2 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-28T07:50:00.000+00:00,feeder,02,L1 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-28T07:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T07:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T07:50:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-28T07:50:00.000+00:00,feeder,02,L3 Current (Min),A,6.75
930676,Burnsall Rd Covey,2024-01-28T07:50:00.000+00:00,feeder,02,L3 Current (Max),A,6.88
930676,Burnsall Rd Covey,2024-01-28T07:50:00.000+00:00,feeder,02,L3 Current (RMS),A,6.75
930676,Burnsall Rd Covey,2024-01-28T07:50:00.000+00:00,feeder,02,L2 Current (Min),A,4.38
930676,Burnsall Rd Covey,2024-01-28T07:50:00.000+00:00,feeder,02,L2 Current (Max),A,4.62
930676,Burnsall Rd Covey,2024-01-28T07:50:00.000+00:00,feeder,02,L2 Current (RMS),A,4.5
930676,Burnsall Rd Covey,2024-01-28T07:50:00.000+00:00,feeder,02,L1 Current (Min),A,6.25
930676,Burnsall Rd Covey,2024-01-28T07:50:00.000+00:00,feeder,02,L1 Current (Max),A,6.25
930676,Burnsall Rd Covey,2024-01-28T07:50:00.000+00:00,feeder,02,L1 Current (RMS),A,6.25
930676,Burnsall Rd Covey,2024-01-28T07:50:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T07:50:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-57.25
930676,Burnsall Rd Covey,2024-01-28T07:50:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T07:50:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-63.0
930676,Burnsall Rd Covey,2024-01-28T07:50:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T07:50:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-52.69
930676,Burnsall Rd Covey,2024-01-28T07:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-28T07:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-28T07:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-28T07:50:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.48553
930676,Burnsall Rd Covey,2024-01-28T07:50:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.15175
930676,Burnsall Rd Covey,2024-01-28T07:50:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.5418
930676,Burnsall Rd Covey,2024-01-28T07:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-28T07:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-28T07:50:00.000+00:00,feeder,01,L1 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-28T07:50:00.000+00:00,feeder,01,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T07:50:00.000+00:00,feeder,01,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T07:50:00.000+00:00,feeder,01,L3 Current (Min),A,4.5
930676,Burnsall Rd Covey,2024-01-28T07:50:00.000+00:00,feeder,01,L3 Current (Max),A,4.75
930676,Burnsall Rd Covey,2024-01-28T07:50:00.000+00:00,feeder,01,L3 Current (RMS),A,4.62
930676,Burnsall Rd Covey,2024-01-28T07:50:00.000+00:00,feeder,01,L2 Current (Min),A,3.0
930676,Burnsall Rd Covey,2024-01-28T07:50:00.000+00:00,feeder,01,L2 Current (Max),A,4.88
930676,Burnsall Rd Covey,2024-01-28T07:50:00.000+00:00,feeder,01,L2 Current (RMS),A,3.88
930676,Burnsall Rd Covey,2024-01-28T07:50:00.000+00:00,feeder,01,L1 Current (Min),A,4.5
930676,Burnsall Rd Covey,2024-01-28T07:50:00.000+00:00,feeder,01,L1 Current (Max),A,4.88
930676,Burnsall Rd Covey,2024-01-28T07:50:00.000+00:00,feeder,01,L1 Current (RMS),A,4.62
930676,Burnsall Rd Covey,2024-01-28T07:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.36
930676,Burnsall Rd Covey,2024-01-28T07:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.42
930676,Burnsall Rd Covey,2024-01-28T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
930676,Burnsall Rd Covey,2024-01-28T07:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.09
930676,Burnsall Rd Covey,2024-01-28T07:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.12
930676,Burnsall Rd Covey,2024-01-28T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
930676,Burnsall Rd Covey,2024-01-28T07:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.05
930676,Burnsall Rd Covey,2024-01-28T07:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.12
930676,Burnsall Rd Covey,2024-01-28T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
930676,Burnsall Rd Covey,2024-01-28T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930676,Burnsall Rd Covey,2024-01-28T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-28T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930676,Burnsall Rd Covey,2024-01-28T07:50:00.000+00:00,busbar,,L3 Active Power,kW,21.0
930676,Burnsall Rd Covey,2024-01-28T07:50:00.000+00:00,busbar,,L2 Active Power,kW,17.0
930676,Burnsall Rd Covey,2024-01-28T07:50:00.000+00:00,busbar,,L1 Active Power,kW,15.0
930676,Burnsall Rd Covey,2024-01-28T07:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T07:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T07:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-28T07:50:00.000+00:00,busbar,,L3 Current (Min),A,89.62
930676,Burnsall Rd Covey,2024-01-28T07:50:00.000+00:00,busbar,,L3 Current (Max),A,89.88
930676,Burnsall Rd Covey,2024-01-28T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.75
930676,Burnsall Rd Covey,2024-01-28T07:50:00.000+00:00,busbar,,L2 Current (Min),A,69.38
930676,Burnsall Rd Covey,2024-01-28T07:50:00.000+00:00,busbar,,L2 Current (Max),A,70.12
930676,Burnsall Rd Covey,2024-01-28T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.88
930676,Burnsall Rd Covey,2024-01-28T07:50:00.000+00:00,busbar,,L1 Current (Min),A,65.88
930676,Burnsall Rd Covey,2024-01-28T07:50:00.000+00:00,busbar,,L1 Current (Max),A,66.38
930676,Burnsall Rd Covey,2024-01-28T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.12
930676,Burnsall Rd Covey,2024-01-28T07:50:00.000+00:00,transformer,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-28T07:50:00.000+00:00,ambient,,Temperature,C,0.0
