Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930676,Burnsall Rd Covey,2024-01-28T07:40:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T07:40:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-46.44
930676,Burnsall Rd Covey,2024-01-28T07:40:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T07:40:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-69.69
930676,Burnsall Rd Covey,2024-01-28T07:40:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T07:40:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-0.81
930676,Burnsall Rd Covey,2024-01-28T07:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-28T07:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-28T07:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-28T07:40:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.56365
930676,Burnsall Rd Covey,2024-01-28T07:40:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.33257
930676,Burnsall Rd Covey,2024-01-28T07:40:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99963
930676,Burnsall Rd Covey,2024-01-28T07:40:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-28T07:40:00.000+00:00,feeder,05,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-28T07:40:00.000+00:00,feeder,05,L1 Active Power,kW,4.0
930676,Burnsall Rd Covey,2024-01-28T07:40:00.000+00:00,feeder,05,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T07:40:00.000+00:00,feeder,05,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T07:40:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-28T07:40:00.000+00:00,feeder,05,L3 Current (Min),A,1.38
930676,Burnsall Rd Covey,2024-01-28T07:40:00.000+00:00,feeder,05,L3 Current (Max),A,1.62
930676,Burnsall Rd Covey,2024-01-28T07:40:00.000+00:00,feeder,05,L3 Current (RMS),A,1.5
930676,Burnsall Rd Covey,2024-01-28T07:40:00.000+00:00,feeder,05,L2 Current (Min),A,0.88
930676,Burnsall Rd Covey,2024-01-28T07:40:00.000+00:00,feeder,05,L2 Current (Max),A,0.88
930676,Burnsall Rd Covey,2024-01-28T07:40:00.000+00:00,feeder,05,L2 Current (RMS),A,0.88
930676,Burnsall Rd Covey,2024-01-28T07:40:00.000+00:00,feeder,05,L1 Current (Min),A,17.12
930676,Burnsall Rd Covey,2024-01-28T07:40:00.000+00:00,feeder,05,L1 Current (Max),A,17.25
930676,Burnsall Rd Covey,2024-01-28T07:40:00.000+00:00,feeder,05,L1 Current (RMS),A,17.25
930676,Burnsall Rd Covey,2024-01-28T07:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T07:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-3.38
930676,Burnsall Rd Covey,2024-01-28T07:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T07:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,0.5
930676,Burnsall Rd Covey,2024-01-28T07:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T07:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-5.56
930676,Burnsall Rd Covey,2024-01-28T07:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-28T07:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-28T07:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-28T07:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99738
930676,Burnsall Rd Covey,2024-01-28T07:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99786
930676,Burnsall Rd Covey,2024-01-28T07:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98862
930676,Burnsall Rd Covey,2024-01-28T07:40:00.000+00:00,feeder,04,L3 Active Power,kW,15.0
930676,Burnsall Rd Covey,2024-01-28T07:40:00.000+00:00,feeder,04,L2 Active Power,kW,12.0
930676,Burnsall Rd Covey,2024-01-28T07:40:00.000+00:00,feeder,04,L1 Active Power,kW,6.0
930676,Burnsall Rd Covey,2024-01-28T07:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T07:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T07:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-28T07:40:00.000+00:00,feeder,04,L3 Current (Min),A,59.5
930676,Burnsall Rd Covey,2024-01-28T07:40:00.000+00:00,feeder,04,L3 Current (Max),A,59.62
930676,Burnsall Rd Covey,2024-01-28T07:40:00.000+00:00,feeder,04,L3 Current (RMS),A,59.5
930676,Burnsall Rd Covey,2024-01-28T07:40:00.000+00:00,feeder,04,L2 Current (Min),A,51.12
930676,Burnsall Rd Covey,2024-01-28T07:40:00.000+00:00,feeder,04,L2 Current (Max),A,51.25
930676,Burnsall Rd Covey,2024-01-28T07:40:00.000+00:00,feeder,04,L2 Current (RMS),A,51.25
930676,Burnsall Rd Covey,2024-01-28T07:40:00.000+00:00,feeder,04,L1 Current (Min),A,24.75
930676,Burnsall Rd Covey,2024-01-28T07:40:00.000+00:00,feeder,04,L1 Current (Max),A,24.75
930676,Burnsall Rd Covey,2024-01-28T07:40:00.000+00:00,feeder,04,L1 Current (RMS),A,24.75
930676,Burnsall Rd Covey,2024-01-28T07:40:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T07:40:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-46.19
930676,Burnsall Rd Covey,2024-01-28T07:40:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T07:40:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-34.44
930676,Burnsall Rd Covey,2024-01-28T07:40:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T07:40:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-38.31
930676,Burnsall Rd Covey,2024-01-28T07:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-28T07:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-28T07:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-28T07:40:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.64889
930676,Burnsall Rd Covey,2024-01-28T07:40:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.78131
930676,Burnsall Rd Covey,2024-01-28T07:40:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.75311
930676,Burnsall Rd Covey,2024-01-28T07:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-28T07:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-28T07:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.0
930676,Burnsall Rd Covey,2024-01-28T07:40:00.000+00:00,feeder,03,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T07:40:00.000+00:00,feeder,03,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T07:40:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-28T07:40:00.000+00:00,feeder,03,L3 Current (Min),A,16.12
930676,Burnsall Rd Covey,2024-01-28T07:40:00.000+00:00,feeder,03,L3 Current (Max),A,16.12
930676,Burnsall Rd Covey,2024-01-28T07:40:00.000+00:00,feeder,03,L3 Current (RMS),A,16.12
930676,Burnsall Rd Covey,2024-01-28T07:40:00.000+00:00,feeder,03,L2 Current (Min),A,17.38
930676,Burnsall Rd Covey,2024-01-28T07:40:00.000+00:00,feeder,03,L2 Current (Max),A,17.5
930676,Burnsall Rd Covey,2024-01-28T07:40:00.000+00:00,feeder,03,L2 Current (RMS),A,17.5
930676,Burnsall Rd Covey,2024-01-28T07:40:00.000+00:00,feeder,03,L1 Current (Min),A,22.5
930676,Burnsall Rd Covey,2024-01-28T07:40:00.000+00:00,feeder,03,L1 Current (Max),A,22.5
930676,Burnsall Rd Covey,2024-01-28T07:40:00.000+00:00,feeder,03,L1 Current (RMS),A,22.5
930676,Burnsall Rd Covey,2024-01-28T07:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T07:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,21.5
930676,Burnsall Rd Covey,2024-01-28T07:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T07:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,50.12
930676,Burnsall Rd Covey,2024-01-28T07:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T07:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,35.69
930676,Burnsall Rd Covey,2024-01-28T07:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-28T07:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-28T07:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-28T07:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.90454
930676,Burnsall Rd Covey,2024-01-28T07:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.5758
930676,Burnsall Rd Covey,2024-01-28T07:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.78143
930676,Burnsall Rd Covey,2024-01-28T07:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-28T07:40:00.000+00:00,feeder,02,L2 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-28T07:40:00.000+00:00,feeder,02,L1 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-28T07:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T07:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T07:40:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-28T07:40:00.000+00:00,feeder,02,L3 Current (Min),A,6.62
930676,Burnsall Rd Covey,2024-01-28T07:40:00.000+00:00,feeder,02,L3 Current (Max),A,6.75
930676,Burnsall Rd Covey,2024-01-28T07:40:00.000+00:00,feeder,02,L3 Current (RMS),A,6.75
930676,Burnsall Rd Covey,2024-01-28T07:40:00.000+00:00,feeder,02,L2 Current (Min),A,4.75
930676,Burnsall Rd Covey,2024-01-28T07:40:00.000+00:00,feeder,02,L2 Current (Max),A,4.88
930676,Burnsall Rd Covey,2024-01-28T07:40:00.000+00:00,feeder,02,L2 Current (RMS),A,4.75
930676,Burnsall Rd Covey,2024-01-28T07:40:00.000+00:00,feeder,02,L1 Current (Min),A,6.25
930676,Burnsall Rd Covey,2024-01-28T07:40:00.000+00:00,feeder,02,L1 Current (Max),A,6.38
930676,Burnsall Rd Covey,2024-01-28T07:40:00.000+00:00,feeder,02,L1 Current (RMS),A,6.38
930676,Burnsall Rd Covey,2024-01-28T07:40:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T07:40:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-59.44
930676,Burnsall Rd Covey,2024-01-28T07:40:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T07:40:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-74.19
930676,Burnsall Rd Covey,2024-01-28T07:40:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T07:40:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-59.75
930676,Burnsall Rd Covey,2024-01-28T07:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-28T07:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-28T07:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-28T07:40:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.43215
930676,Burnsall Rd Covey,2024-01-28T07:40:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.10008
930676,Burnsall Rd Covey,2024-01-28T07:40:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.4522
930676,Burnsall Rd Covey,2024-01-28T07:40:00.000+00:00,feeder,01,L3 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-28T07:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-28T07:40:00.000+00:00,feeder,01,L1 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-28T07:40:00.000+00:00,feeder,01,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T07:40:00.000+00:00,feeder,01,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T07:40:00.000+00:00,feeder,01,L3 Current (Min),A,5.0
930676,Burnsall Rd Covey,2024-01-28T07:40:00.000+00:00,feeder,01,L3 Current (Max),A,5.25
930676,Burnsall Rd Covey,2024-01-28T07:40:00.000+00:00,feeder,01,L3 Current (RMS),A,5.12
930676,Burnsall Rd Covey,2024-01-28T07:40:00.000+00:00,feeder,01,L2 Current (Min),A,6.62
930676,Burnsall Rd Covey,2024-01-28T07:40:00.000+00:00,feeder,01,L2 Current (Max),A,7.0
930676,Burnsall Rd Covey,2024-01-28T07:40:00.000+00:00,feeder,01,L2 Current (RMS),A,6.88
930676,Burnsall Rd Covey,2024-01-28T07:40:00.000+00:00,feeder,01,L1 Current (Min),A,5.5
930676,Burnsall Rd Covey,2024-01-28T07:40:00.000+00:00,feeder,01,L1 Current (Max),A,5.62
930676,Burnsall Rd Covey,2024-01-28T07:40:00.000+00:00,feeder,01,L1 Current (RMS),A,5.5
930676,Burnsall Rd Covey,2024-01-28T07:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.78
930676,Burnsall Rd Covey,2024-01-28T07:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.86
930676,Burnsall Rd Covey,2024-01-28T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
930676,Burnsall Rd Covey,2024-01-28T07:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.75
930676,Burnsall Rd Covey,2024-01-28T07:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.81
930676,Burnsall Rd Covey,2024-01-28T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
930676,Burnsall Rd Covey,2024-01-28T07:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.92
930676,Burnsall Rd Covey,2024-01-28T07:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.02
930676,Burnsall Rd Covey,2024-01-28T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
930676,Burnsall Rd Covey,2024-01-28T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930676,Burnsall Rd Covey,2024-01-28T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-28T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930676,Burnsall Rd Covey,2024-01-28T07:40:00.000+00:00,busbar,,L3 Active Power,kW,19.0
930676,Burnsall Rd Covey,2024-01-28T07:40:00.000+00:00,busbar,,L2 Active Power,kW,17.0
930676,Burnsall Rd Covey,2024-01-28T07:40:00.000+00:00,busbar,,L1 Active Power,kW,16.0
930676,Burnsall Rd Covey,2024-01-28T07:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T07:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T07:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-28T07:40:00.000+00:00,busbar,,L3 Current (Min),A,81.62
930676,Burnsall Rd Covey,2024-01-28T07:40:00.000+00:00,busbar,,L3 Current (Max),A,81.88
930676,Burnsall Rd Covey,2024-01-28T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.75
930676,Burnsall Rd Covey,2024-01-28T07:40:00.000+00:00,busbar,,L2 Current (Min),A,69.88
930676,Burnsall Rd Covey,2024-01-28T07:40:00.000+00:00,busbar,,L2 Current (Max),A,70.25
930676,Burnsall Rd Covey,2024-01-28T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.12
930676,Burnsall Rd Covey,2024-01-28T07:40:00.000+00:00,busbar,,L1 Current (Min),A,69.12
930676,Burnsall Rd Covey,2024-01-28T07:40:00.000+00:00,busbar,,L1 Current (Max),A,69.38
930676,Burnsall Rd Covey,2024-01-28T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.25
930676,Burnsall Rd Covey,2024-01-28T07:40:00.000+00:00,transformer,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-28T07:40:00.000+00:00,ambient,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-28T07:30:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T07:30:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-46.56
930676,Burnsall Rd Covey,2024-01-28T07:30:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T07:30:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-66.31
930676,Burnsall Rd Covey,2024-01-28T07:30:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T07:30:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-0.75
930676,Burnsall Rd Covey,2024-01-28T07:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-28T07:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-28T07:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-28T07:30:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.56008
930676,Burnsall Rd Covey,2024-01-28T07:30:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.40978
930676,Burnsall Rd Covey,2024-01-28T07:30:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.9996
930676,Burnsall Rd Covey,2024-01-28T07:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-28T07:30:00.000+00:00,feeder,05,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-28T07:30:00.000+00:00,feeder,05,L1 Active Power,kW,4.0
930676,Burnsall Rd Covey,2024-01-28T07:30:00.000+00:00,feeder,05,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T07:30:00.000+00:00,feeder,05,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T07:30:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-28T07:30:00.000+00:00,feeder,05,L3 Current (Min),A,1.5
930676,Burnsall Rd Covey,2024-01-28T07:30:00.000+00:00,feeder,05,L3 Current (Max),A,1.62
930676,Burnsall Rd Covey,2024-01-28T07:30:00.000+00:00,feeder,05,L3 Current (RMS),A,1.62
930676,Burnsall Rd Covey,2024-01-28T07:30:00.000+00:00,feeder,05,L2 Current (Min),A,0.75
930676,Burnsall Rd Covey,2024-01-28T07:30:00.000+00:00,feeder,05,L2 Current (Max),A,0.88
930676,Burnsall Rd Covey,2024-01-28T07:30:00.000+00:00,feeder,05,L2 Current (RMS),A,0.75
930676,Burnsall Rd Covey,2024-01-28T07:30:00.000+00:00,feeder,05,L1 Current (Min),A,17.12
930676,Burnsall Rd Covey,2024-01-28T07:30:00.000+00:00,feeder,05,L1 Current (Max),A,17.12
930676,Burnsall Rd Covey,2024-01-28T07:30:00.000+00:00,feeder,05,L1 Current (RMS),A,17.12
930676,Burnsall Rd Covey,2024-01-28T07:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T07:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-3.19
930676,Burnsall Rd Covey,2024-01-28T07:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T07:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,0.88
930676,Burnsall Rd Covey,2024-01-28T07:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T07:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-5.62
930676,Burnsall Rd Covey,2024-01-28T07:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-28T07:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-28T07:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-28T07:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99753
930676,Burnsall Rd Covey,2024-01-28T07:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99728
930676,Burnsall Rd Covey,2024-01-28T07:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99106
930676,Burnsall Rd Covey,2024-01-28T07:30:00.000+00:00,feeder,04,L3 Active Power,kW,16.0
930676,Burnsall Rd Covey,2024-01-28T07:30:00.000+00:00,feeder,04,L2 Active Power,kW,11.0
930676,Burnsall Rd Covey,2024-01-28T07:30:00.000+00:00,feeder,04,L1 Active Power,kW,11.0
930676,Burnsall Rd Covey,2024-01-28T07:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T07:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T07:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-28T07:30:00.000+00:00,feeder,04,L3 Current (Min),A,67.38
930676,Burnsall Rd Covey,2024-01-28T07:30:00.000+00:00,feeder,04,L3 Current (Max),A,67.62
930676,Burnsall Rd Covey,2024-01-28T07:30:00.000+00:00,feeder,04,L3 Current (RMS),A,67.62
930676,Burnsall Rd Covey,2024-01-28T07:30:00.000+00:00,feeder,04,L2 Current (Min),A,46.62
930676,Burnsall Rd Covey,2024-01-28T07:30:00.000+00:00,feeder,04,L2 Current (Max),A,46.75
930676,Burnsall Rd Covey,2024-01-28T07:30:00.000+00:00,feeder,04,L2 Current (RMS),A,46.62
930676,Burnsall Rd Covey,2024-01-28T07:30:00.000+00:00,feeder,04,L1 Current (Min),A,44.38
930676,Burnsall Rd Covey,2024-01-28T07:30:00.000+00:00,feeder,04,L1 Current (Max),A,44.62
930676,Burnsall Rd Covey,2024-01-28T07:30:00.000+00:00,feeder,04,L1 Current (RMS),A,44.5
930676,Burnsall Rd Covey,2024-01-28T07:30:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T07:30:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-48.56
930676,Burnsall Rd Covey,2024-01-28T07:30:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T07:30:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-37.06
930676,Burnsall Rd Covey,2024-01-28T07:30:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T07:30:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-34.13
930676,Burnsall Rd Covey,2024-01-28T07:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-28T07:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-28T07:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.0
930676,Burnsall Rd Covey,2024-01-28T07:30:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.61843
930676,Burnsall Rd Covey,2024-01-28T07:30:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.75521
930676,Burnsall Rd Covey,2024-01-28T07:30:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.80047
930676,Burnsall Rd Covey,2024-01-28T07:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-28T07:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-28T07:30:00.000+00:00,feeder,03,L1 Active Power,kW,5.0
930676,Burnsall Rd Covey,2024-01-28T07:30:00.000+00:00,feeder,03,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T07:30:00.000+00:00,feeder,03,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T07:30:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-28T07:30:00.000+00:00,feeder,03,L3 Current (Min),A,16.0
930676,Burnsall Rd Covey,2024-01-28T07:30:00.000+00:00,feeder,03,L3 Current (Max),A,16.12
930676,Burnsall Rd Covey,2024-01-28T07:30:00.000+00:00,feeder,03,L3 Current (RMS),A,16.12
930676,Burnsall Rd Covey,2024-01-28T07:30:00.000+00:00,feeder,03,L2 Current (Min),A,18.62
930676,Burnsall Rd Covey,2024-01-28T07:30:00.000+00:00,feeder,03,L2 Current (Max),A,18.62
930676,Burnsall Rd Covey,2024-01-28T07:30:00.000+00:00,feeder,03,L2 Current (RMS),A,18.62
930676,Burnsall Rd Covey,2024-01-28T07:30:00.000+00:00,feeder,03,L1 Current (Min),A,26.5
930676,Burnsall Rd Covey,2024-01-28T07:30:00.000+00:00,feeder,03,L1 Current (Max),A,26.5
930676,Burnsall Rd Covey,2024-01-28T07:30:00.000+00:00,feeder,03,L1 Current (RMS),A,26.5
930676,Burnsall Rd Covey,2024-01-28T07:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T07:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,21.0
930676,Burnsall Rd Covey,2024-01-28T07:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T07:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,52.44
930676,Burnsall Rd Covey,2024-01-28T07:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T07:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,35.63
930676,Burnsall Rd Covey,2024-01-28T07:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-28T07:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-28T07:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-28T07:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.90521
930676,Burnsall Rd Covey,2024-01-28T07:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.52956
930676,Burnsall Rd Covey,2024-01-28T07:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.77969
930676,Burnsall Rd Covey,2024-01-28T07:30:00.000+00:00,feeder,02,L3 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-28T07:30:00.000+00:00,feeder,02,L2 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-28T07:30:00.000+00:00,feeder,02,L1 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-28T07:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T07:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T07:30:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-28T07:30:00.000+00:00,feeder,02,L3 Current (Min),A,5.62
930676,Burnsall Rd Covey,2024-01-28T07:30:00.000+00:00,feeder,02,L3 Current (Max),A,6.62
930676,Burnsall Rd Covey,2024-01-28T07:30:00.000+00:00,feeder,02,L3 Current (RMS),A,6.12
930676,Burnsall Rd Covey,2024-01-28T07:30:00.000+00:00,feeder,02,L2 Current (Min),A,4.5
930676,Burnsall Rd Covey,2024-01-28T07:30:00.000+00:00,feeder,02,L2 Current (Max),A,5.12
930676,Burnsall Rd Covey,2024-01-28T07:30:00.000+00:00,feeder,02,L2 Current (RMS),A,5.0
930676,Burnsall Rd Covey,2024-01-28T07:30:00.000+00:00,feeder,02,L1 Current (Min),A,6.38
930676,Burnsall Rd Covey,2024-01-28T07:30:00.000+00:00,feeder,02,L1 Current (Max),A,6.5
930676,Burnsall Rd Covey,2024-01-28T07:30:00.000+00:00,feeder,02,L1 Current (RMS),A,6.38
930676,Burnsall Rd Covey,2024-01-28T07:30:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T07:30:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-65.87
930676,Burnsall Rd Covey,2024-01-28T07:30:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T07:30:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-107.19
930676,Burnsall Rd Covey,2024-01-28T07:30:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T07:30:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-53.0
930676,Burnsall Rd Covey,2024-01-28T07:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-28T07:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-28T07:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-28T07:30:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.38213
930676,Burnsall Rd Covey,2024-01-28T07:30:00.000+00:00,feeder,01,L2 Power Factor,Unitless,-0.04103
930676,Burnsall Rd Covey,2024-01-28T07:30:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.54595
930676,Burnsall Rd Covey,2024-01-28T07:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-28T07:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-28T07:30:00.000+00:00,feeder,01,L1 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-28T07:30:00.000+00:00,feeder,01,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T07:30:00.000+00:00,feeder,01,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T07:30:00.000+00:00,feeder,01,L3 Current (Min),A,5.0
930676,Burnsall Rd Covey,2024-01-28T07:30:00.000+00:00,feeder,01,L3 Current (Max),A,5.25
930676,Burnsall Rd Covey,2024-01-28T07:30:00.000+00:00,feeder,01,L3 Current (RMS),A,5.12
930676,Burnsall Rd Covey,2024-01-28T07:30:00.000+00:00,feeder,01,L2 Current (Min),A,6.62
930676,Burnsall Rd Covey,2024-01-28T07:30:00.000+00:00,feeder,01,L2 Current (Max),A,8.5
930676,Burnsall Rd Covey,2024-01-28T07:30:00.000+00:00,feeder,01,L2 Current (RMS),A,7.5
930676,Burnsall Rd Covey,2024-01-28T07:30:00.000+00:00,feeder,01,L1 Current (Min),A,6.12
930676,Burnsall Rd Covey,2024-01-28T07:30:00.000+00:00,feeder,01,L1 Current (Max),A,6.38
930676,Burnsall Rd Covey,2024-01-28T07:30:00.000+00:00,feeder,01,L1 Current (RMS),A,6.38
930676,Burnsall Rd Covey,2024-01-28T07:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.3
930676,Burnsall Rd Covey,2024-01-28T07:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.31
930676,Burnsall Rd Covey,2024-01-28T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
930676,Burnsall Rd Covey,2024-01-28T07:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.3
930676,Burnsall Rd Covey,2024-01-28T07:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.34
930676,Burnsall Rd Covey,2024-01-28T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
930676,Burnsall Rd Covey,2024-01-28T07:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.09
930676,Burnsall Rd Covey,2024-01-28T07:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.14
930676,Burnsall Rd Covey,2024-01-28T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
930676,Burnsall Rd Covey,2024-01-28T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930676,Burnsall Rd Covey,2024-01-28T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-28T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930676,Burnsall Rd Covey,2024-01-28T07:30:00.000+00:00,busbar,,L3 Active Power,kW,21.0
930676,Burnsall Rd Covey,2024-01-28T07:30:00.000+00:00,busbar,,L2 Active Power,kW,15.0
930676,Burnsall Rd Covey,2024-01-28T07:30:00.000+00:00,busbar,,L1 Active Power,kW,22.0
930676,Burnsall Rd Covey,2024-01-28T07:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T07:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T07:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-28T07:30:00.000+00:00,busbar,,L3 Current (Min),A,87.88
930676,Burnsall Rd Covey,2024-01-28T07:30:00.000+00:00,busbar,,L3 Current (Max),A,88.88
930676,Burnsall Rd Covey,2024-01-28T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.5
930676,Burnsall Rd Covey,2024-01-28T07:30:00.000+00:00,busbar,,L2 Current (Min),A,64.5
930676,Burnsall Rd Covey,2024-01-28T07:30:00.000+00:00,busbar,,L2 Current (Max),A,65.5
930676,Burnsall Rd Covey,2024-01-28T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.25
930676,Burnsall Rd Covey,2024-01-28T07:30:00.000+00:00,busbar,,L1 Current (Min),A,94.12
930676,Burnsall Rd Covey,2024-01-28T07:30:00.000+00:00,busbar,,L1 Current (Max),A,94.38
930676,Burnsall Rd Covey,2024-01-28T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.25
930676,Burnsall Rd Covey,2024-01-28T07:30:00.000+00:00,transformer,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-28T07:30:00.000+00:00,ambient,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-28T07:20:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T07:20:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-46.12
930676,Burnsall Rd Covey,2024-01-28T07:20:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T07:20:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-63.81
930676,Burnsall Rd Covey,2024-01-28T07:20:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T07:20:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-0.81
930676,Burnsall Rd Covey,2024-01-28T07:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-28T07:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-28T07:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-28T07:20:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.59225
930676,Burnsall Rd Covey,2024-01-28T07:20:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.34069
930676,Burnsall Rd Covey,2024-01-28T07:20:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99963
930676,Burnsall Rd Covey,2024-01-28T07:20:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-28T07:20:00.000+00:00,feeder,05,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-28T07:20:00.000+00:00,feeder,05,L1 Active Power,kW,4.0
930676,Burnsall Rd Covey,2024-01-28T07:20:00.000+00:00,feeder,05,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T07:20:00.000+00:00,feeder,05,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T07:20:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-28T07:20:00.000+00:00,feeder,05,L3 Current (Min),A,1.5
930676,Burnsall Rd Covey,2024-01-28T07:20:00.000+00:00,feeder,05,L3 Current (Max),A,1.5
930676,Burnsall Rd Covey,2024-01-28T07:20:00.000+00:00,feeder,05,L3 Current (RMS),A,1.5
930676,Burnsall Rd Covey,2024-01-28T07:20:00.000+00:00,feeder,05,L2 Current (Min),A,0.75
930676,Burnsall Rd Covey,2024-01-28T07:20:00.000+00:00,feeder,05,L2 Current (Max),A,0.88
930676,Burnsall Rd Covey,2024-01-28T07:20:00.000+00:00,feeder,05,L2 Current (RMS),A,0.75
930676,Burnsall Rd Covey,2024-01-28T07:20:00.000+00:00,feeder,05,L1 Current (Min),A,17.25
930676,Burnsall Rd Covey,2024-01-28T07:20:00.000+00:00,feeder,05,L1 Current (Max),A,17.25
930676,Burnsall Rd Covey,2024-01-28T07:20:00.000+00:00,feeder,05,L1 Current (RMS),A,17.25
930676,Burnsall Rd Covey,2024-01-28T07:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T07:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-4.5
930676,Burnsall Rd Covey,2024-01-28T07:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T07:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,0.88
930676,Burnsall Rd Covey,2024-01-28T07:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T07:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-5.94
930676,Burnsall Rd Covey,2024-01-28T07:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-28T07:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-28T07:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-28T07:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99463
930676,Burnsall Rd Covey,2024-01-28T07:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99701
930676,Burnsall Rd Covey,2024-01-28T07:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99051
930676,Burnsall Rd Covey,2024-01-28T07:20:00.000+00:00,feeder,04,L3 Active Power,kW,12.0
930676,Burnsall Rd Covey,2024-01-28T07:20:00.000+00:00,feeder,04,L2 Active Power,kW,11.0
930676,Burnsall Rd Covey,2024-01-28T07:20:00.000+00:00,feeder,04,L1 Active Power,kW,11.0
930676,Burnsall Rd Covey,2024-01-28T07:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T07:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T07:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-28T07:20:00.000+00:00,feeder,04,L3 Current (Min),A,48.5
930676,Burnsall Rd Covey,2024-01-28T07:20:00.000+00:00,feeder,04,L3 Current (Max),A,48.62
930676,Burnsall Rd Covey,2024-01-28T07:20:00.000+00:00,feeder,04,L3 Current (RMS),A,48.5
930676,Burnsall Rd Covey,2024-01-28T07:20:00.000+00:00,feeder,04,L2 Current (Min),A,47.0
930676,Burnsall Rd Covey,2024-01-28T07:20:00.000+00:00,feeder,04,L2 Current (Max),A,47.12
930676,Burnsall Rd Covey,2024-01-28T07:20:00.000+00:00,feeder,04,L2 Current (RMS),A,47.0
930676,Burnsall Rd Covey,2024-01-28T07:20:00.000+00:00,feeder,04,L1 Current (Min),A,43.38
930676,Burnsall Rd Covey,2024-01-28T07:20:00.000+00:00,feeder,04,L1 Current (Max),A,43.62
930676,Burnsall Rd Covey,2024-01-28T07:20:00.000+00:00,feeder,04,L1 Current (RMS),A,43.5
930676,Burnsall Rd Covey,2024-01-28T07:20:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T07:20:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-50.75
930676,Burnsall Rd Covey,2024-01-28T07:20:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T07:20:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-36.87
930676,Burnsall Rd Covey,2024-01-28T07:20:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T07:20:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-34.81
930676,Burnsall Rd Covey,2024-01-28T07:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-28T07:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-28T07:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-28T07:20:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.58926
930676,Burnsall Rd Covey,2024-01-28T07:20:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.76529
930676,Burnsall Rd Covey,2024-01-28T07:20:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.79525
930676,Burnsall Rd Covey,2024-01-28T07:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-28T07:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.0
930676,Burnsall Rd Covey,2024-01-28T07:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.0
930676,Burnsall Rd Covey,2024-01-28T07:20:00.000+00:00,feeder,03,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T07:20:00.000+00:00,feeder,03,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T07:20:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-28T07:20:00.000+00:00,feeder,03,L3 Current (Min),A,17.0
930676,Burnsall Rd Covey,2024-01-28T07:20:00.000+00:00,feeder,03,L3 Current (Max),A,17.12
930676,Burnsall Rd Covey,2024-01-28T07:20:00.000+00:00,feeder,03,L3 Current (RMS),A,17.12
930676,Burnsall Rd Covey,2024-01-28T07:20:00.000+00:00,feeder,03,L2 Current (Min),A,18.88
930676,Burnsall Rd Covey,2024-01-28T07:20:00.000+00:00,feeder,03,L2 Current (Max),A,19.12
930676,Burnsall Rd Covey,2024-01-28T07:20:00.000+00:00,feeder,03,L2 Current (RMS),A,19.0
930676,Burnsall Rd Covey,2024-01-28T07:20:00.000+00:00,feeder,03,L1 Current (Min),A,25.38
930676,Burnsall Rd Covey,2024-01-28T07:20:00.000+00:00,feeder,03,L1 Current (Max),A,25.62
930676,Burnsall Rd Covey,2024-01-28T07:20:00.000+00:00,feeder,03,L1 Current (RMS),A,25.5
930676,Burnsall Rd Covey,2024-01-28T07:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T07:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,10.63
930676,Burnsall Rd Covey,2024-01-28T07:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T07:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,52.81
930676,Burnsall Rd Covey,2024-01-28T07:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T07:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,36.94
930676,Burnsall Rd Covey,2024-01-28T07:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-28T07:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-28T07:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-28T07:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.95435
930676,Burnsall Rd Covey,2024-01-28T07:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.57464
930676,Burnsall Rd Covey,2024-01-28T07:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.78814
930676,Burnsall Rd Covey,2024-01-28T07:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.0
930676,Burnsall Rd Covey,2024-01-28T07:20:00.000+00:00,feeder,02,L2 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-28T07:20:00.000+00:00,feeder,02,L1 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-28T07:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T07:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T07:20:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-28T07:20:00.000+00:00,feeder,02,L3 Current (Min),A,8.12
930676,Burnsall Rd Covey,2024-01-28T07:20:00.000+00:00,feeder,02,L3 Current (Max),A,17.38
930676,Burnsall Rd Covey,2024-01-28T07:20:00.000+00:00,feeder,02,L3 Current (RMS),A,15.12
930676,Burnsall Rd Covey,2024-01-28T07:20:00.000+00:00,feeder,02,L2 Current (Min),A,4.5
930676,Burnsall Rd Covey,2024-01-28T07:20:00.000+00:00,feeder,02,L2 Current (Max),A,4.75
930676,Burnsall Rd Covey,2024-01-28T07:20:00.000+00:00,feeder,02,L2 Current (RMS),A,4.5
930676,Burnsall Rd Covey,2024-01-28T07:20:00.000+00:00,feeder,02,L1 Current (Min),A,6.75
930676,Burnsall Rd Covey,2024-01-28T07:20:00.000+00:00,feeder,02,L1 Current (Max),A,6.88
930676,Burnsall Rd Covey,2024-01-28T07:20:00.000+00:00,feeder,02,L1 Current (RMS),A,6.88
930676,Burnsall Rd Covey,2024-01-28T07:20:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T07:20:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-63.81
930676,Burnsall Rd Covey,2024-01-28T07:20:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T07:20:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-123.69
930676,Burnsall Rd Covey,2024-01-28T07:20:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T07:20:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-53.44
930676,Burnsall Rd Covey,2024-01-28T07:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-28T07:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-28T07:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-28T07:20:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.39519
930676,Burnsall Rd Covey,2024-01-28T07:20:00.000+00:00,feeder,01,L2 Power Factor,Unitless,-0.08269
930676,Burnsall Rd Covey,2024-01-28T07:20:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.56689
930676,Burnsall Rd Covey,2024-01-28T07:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-28T07:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-28T07:20:00.000+00:00,feeder,01,L1 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-28T07:20:00.000+00:00,feeder,01,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T07:20:00.000+00:00,feeder,01,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T07:20:00.000+00:00,feeder,01,L3 Current (Min),A,4.75
930676,Burnsall Rd Covey,2024-01-28T07:20:00.000+00:00,feeder,01,L3 Current (Max),A,5.0
930676,Burnsall Rd Covey,2024-01-28T07:20:00.000+00:00,feeder,01,L3 Current (RMS),A,4.75
930676,Burnsall Rd Covey,2024-01-28T07:20:00.000+00:00,feeder,01,L2 Current (Min),A,4.75
930676,Burnsall Rd Covey,2024-01-28T07:20:00.000+00:00,feeder,01,L2 Current (Max),A,5.12
930676,Burnsall Rd Covey,2024-01-28T07:20:00.000+00:00,feeder,01,L2 Current (RMS),A,4.88
930676,Burnsall Rd Covey,2024-01-28T07:20:00.000+00:00,feeder,01,L1 Current (Min),A,6.0
930676,Burnsall Rd Covey,2024-01-28T07:20:00.000+00:00,feeder,01,L1 Current (Max),A,6.25
930676,Burnsall Rd Covey,2024-01-28T07:20:00.000+00:00,feeder,01,L1 Current (RMS),A,6.12
930676,Burnsall Rd Covey,2024-01-28T07:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.19
930676,Burnsall Rd Covey,2024-01-28T07:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.22
930676,Burnsall Rd Covey,2024-01-28T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
930676,Burnsall Rd Covey,2024-01-28T07:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.08
930676,Burnsall Rd Covey,2024-01-28T07:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.11
930676,Burnsall Rd Covey,2024-01-28T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
930676,Burnsall Rd Covey,2024-01-28T07:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.88
930676,Burnsall Rd Covey,2024-01-28T07:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.92
930676,Burnsall Rd Covey,2024-01-28T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
930676,Burnsall Rd Covey,2024-01-28T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930676,Burnsall Rd Covey,2024-01-28T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-28T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930676,Burnsall Rd Covey,2024-01-28T07:20:00.000+00:00,busbar,,L3 Active Power,kW,19.0
930676,Burnsall Rd Covey,2024-01-28T07:20:00.000+00:00,busbar,,L2 Active Power,kW,16.0
930676,Burnsall Rd Covey,2024-01-28T07:20:00.000+00:00,busbar,,L1 Active Power,kW,22.0
930676,Burnsall Rd Covey,2024-01-28T07:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T07:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T07:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-28T07:20:00.000+00:00,busbar,,L3 Current (Min),A,71.88
930676,Burnsall Rd Covey,2024-01-28T07:20:00.000+00:00,busbar,,L3 Current (Max),A,81.38
930676,Burnsall Rd Covey,2024-01-28T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.88
930676,Burnsall Rd Covey,2024-01-28T07:20:00.000+00:00,busbar,,L2 Current (Min),A,65.38
930676,Burnsall Rd Covey,2024-01-28T07:20:00.000+00:00,busbar,,L2 Current (Max),A,65.62
930676,Burnsall Rd Covey,2024-01-28T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.62
930676,Burnsall Rd Covey,2024-01-28T07:20:00.000+00:00,busbar,,L1 Current (Min),A,92.38
930676,Burnsall Rd Covey,2024-01-28T07:20:00.000+00:00,busbar,,L1 Current (Max),A,92.75
930676,Burnsall Rd Covey,2024-01-28T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.62
930676,Burnsall Rd Covey,2024-01-28T07:20:00.000+00:00,transformer,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-28T07:20:00.000+00:00,ambient,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-28T07:10:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T07:10:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-44.94
930676,Burnsall Rd Covey,2024-01-28T07:10:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T07:10:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-59.56
930676,Burnsall Rd Covey,2024-01-28T07:10:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T07:10:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-0.81
930676,Burnsall Rd Covey,2024-01-28T07:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-28T07:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-28T07:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-28T07:10:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.63095
930676,Burnsall Rd Covey,2024-01-28T07:10:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.43368
930676,Burnsall Rd Covey,2024-01-28T07:10:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.9996
930676,Burnsall Rd Covey,2024-01-28T07:10:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-28T07:10:00.000+00:00,feeder,05,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-28T07:10:00.000+00:00,feeder,05,L1 Active Power,kW,4.0
930676,Burnsall Rd Covey,2024-01-28T07:10:00.000+00:00,feeder,05,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T07:10:00.000+00:00,feeder,05,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T07:10:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-28T07:10:00.000+00:00,feeder,05,L3 Current (Min),A,1.38
930676,Burnsall Rd Covey,2024-01-28T07:10:00.000+00:00,feeder,05,L3 Current (Max),A,1.62
930676,Burnsall Rd Covey,2024-01-28T07:10:00.000+00:00,feeder,05,L3 Current (RMS),A,1.5
930676,Burnsall Rd Covey,2024-01-28T07:10:00.000+00:00,feeder,05,L2 Current (Min),A,0.62
930676,Burnsall Rd Covey,2024-01-28T07:10:00.000+00:00,feeder,05,L2 Current (Max),A,0.88
930676,Burnsall Rd Covey,2024-01-28T07:10:00.000+00:00,feeder,05,L2 Current (RMS),A,0.75
930676,Burnsall Rd Covey,2024-01-28T07:10:00.000+00:00,feeder,05,L1 Current (Min),A,17.12
930676,Burnsall Rd Covey,2024-01-28T07:10:00.000+00:00,feeder,05,L1 Current (Max),A,17.12
930676,Burnsall Rd Covey,2024-01-28T07:10:00.000+00:00,feeder,05,L1 Current (RMS),A,17.12
930676,Burnsall Rd Covey,2024-01-28T07:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T07:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-3.88
930676,Burnsall Rd Covey,2024-01-28T07:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T07:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,0.44
930676,Burnsall Rd Covey,2024-01-28T07:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T07:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-6.31
930676,Burnsall Rd Covey,2024-01-28T07:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-28T07:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-28T07:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-28T07:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99637
930676,Burnsall Rd Covey,2024-01-28T07:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99768
930676,Burnsall Rd Covey,2024-01-28T07:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98938
