Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930676,Burnsall Rd Covey,2024-01-28T07:10:00.000+00:00,feeder,04,L3 Active Power,kW,15.0
930676,Burnsall Rd Covey,2024-01-28T07:10:00.000+00:00,feeder,04,L2 Active Power,kW,11.0
930676,Burnsall Rd Covey,2024-01-28T07:10:00.000+00:00,feeder,04,L1 Active Power,kW,10.0
930676,Burnsall Rd Covey,2024-01-28T07:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T07:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T07:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-28T07:10:00.000+00:00,feeder,04,L3 Current (Min),A,60.12
930676,Burnsall Rd Covey,2024-01-28T07:10:00.000+00:00,feeder,04,L3 Current (Max),A,60.25
930676,Burnsall Rd Covey,2024-01-28T07:10:00.000+00:00,feeder,04,L3 Current (RMS),A,60.25
930676,Burnsall Rd Covey,2024-01-28T07:10:00.000+00:00,feeder,04,L2 Current (Min),A,46.5
930676,Burnsall Rd Covey,2024-01-28T07:10:00.000+00:00,feeder,04,L2 Current (Max),A,46.75
930676,Burnsall Rd Covey,2024-01-28T07:10:00.000+00:00,feeder,04,L2 Current (RMS),A,46.62
930676,Burnsall Rd Covey,2024-01-28T07:10:00.000+00:00,feeder,04,L1 Current (Min),A,41.5
930676,Burnsall Rd Covey,2024-01-28T07:10:00.000+00:00,feeder,04,L1 Current (Max),A,41.62
930676,Burnsall Rd Covey,2024-01-28T07:10:00.000+00:00,feeder,04,L1 Current (RMS),A,41.5
930676,Burnsall Rd Covey,2024-01-28T07:10:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T07:10:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-52.38
930676,Burnsall Rd Covey,2024-01-28T07:10:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T07:10:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-38.31
930676,Burnsall Rd Covey,2024-01-28T07:10:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T07:10:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-34.94
930676,Burnsall Rd Covey,2024-01-28T07:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-28T07:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-28T07:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-28T07:10:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.56912
930676,Burnsall Rd Covey,2024-01-28T07:10:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.7485
930676,Burnsall Rd Covey,2024-01-28T07:10:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.79007
930676,Burnsall Rd Covey,2024-01-28T07:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-28T07:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.0
930676,Burnsall Rd Covey,2024-01-28T07:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.0
930676,Burnsall Rd Covey,2024-01-28T07:10:00.000+00:00,feeder,03,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T07:10:00.000+00:00,feeder,03,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T07:10:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-28T07:10:00.000+00:00,feeder,03,L3 Current (Min),A,16.25
930676,Burnsall Rd Covey,2024-01-28T07:10:00.000+00:00,feeder,03,L3 Current (Max),A,16.62
930676,Burnsall Rd Covey,2024-01-28T07:10:00.000+00:00,feeder,03,L3 Current (RMS),A,16.38
930676,Burnsall Rd Covey,2024-01-28T07:10:00.000+00:00,feeder,03,L2 Current (Min),A,19.12
930676,Burnsall Rd Covey,2024-01-28T07:10:00.000+00:00,feeder,03,L2 Current (Max),A,19.62
930676,Burnsall Rd Covey,2024-01-28T07:10:00.000+00:00,feeder,03,L2 Current (RMS),A,19.38
930676,Burnsall Rd Covey,2024-01-28T07:10:00.000+00:00,feeder,03,L1 Current (Min),A,23.62
930676,Burnsall Rd Covey,2024-01-28T07:10:00.000+00:00,feeder,03,L1 Current (Max),A,23.75
930676,Burnsall Rd Covey,2024-01-28T07:10:00.000+00:00,feeder,03,L1 Current (RMS),A,23.62
930676,Burnsall Rd Covey,2024-01-28T07:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T07:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,10.69
930676,Burnsall Rd Covey,2024-01-28T07:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T07:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,50.75
930676,Burnsall Rd Covey,2024-01-28T07:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T07:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,36.0
930676,Burnsall Rd Covey,2024-01-28T07:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-28T07:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-28T07:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-28T07:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.97919
930676,Burnsall Rd Covey,2024-01-28T07:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.57659
930676,Burnsall Rd Covey,2024-01-28T07:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.7944
930676,Burnsall Rd Covey,2024-01-28T07:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.0
930676,Burnsall Rd Covey,2024-01-28T07:10:00.000+00:00,feeder,02,L2 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-28T07:10:00.000+00:00,feeder,02,L1 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-28T07:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T07:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T07:10:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-28T07:10:00.000+00:00,feeder,02,L3 Current (Min),A,17.38
930676,Burnsall Rd Covey,2024-01-28T07:10:00.000+00:00,feeder,02,L3 Current (Max),A,17.75
930676,Burnsall Rd Covey,2024-01-28T07:10:00.000+00:00,feeder,02,L3 Current (RMS),A,17.5
930676,Burnsall Rd Covey,2024-01-28T07:10:00.000+00:00,feeder,02,L2 Current (Min),A,4.25
930676,Burnsall Rd Covey,2024-01-28T07:10:00.000+00:00,feeder,02,L2 Current (Max),A,4.75
930676,Burnsall Rd Covey,2024-01-28T07:10:00.000+00:00,feeder,02,L2 Current (RMS),A,4.62
930676,Burnsall Rd Covey,2024-01-28T07:10:00.000+00:00,feeder,02,L1 Current (Min),A,6.62
930676,Burnsall Rd Covey,2024-01-28T07:10:00.000+00:00,feeder,02,L1 Current (Max),A,7.12
930676,Burnsall Rd Covey,2024-01-28T07:10:00.000+00:00,feeder,02,L1 Current (RMS),A,6.88
930676,Burnsall Rd Covey,2024-01-28T07:10:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T07:10:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-61.19
930676,Burnsall Rd Covey,2024-01-28T07:10:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T07:10:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-102.75
930676,Burnsall Rd Covey,2024-01-28T07:10:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T07:10:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-52.0
930676,Burnsall Rd Covey,2024-01-28T07:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-28T07:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-28T07:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-28T07:10:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.48779
930676,Burnsall Rd Covey,2024-01-28T07:10:00.000+00:00,feeder,01,L2 Power Factor,Unitless,-0.03468
930676,Burnsall Rd Covey,2024-01-28T07:10:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.53433
930676,Burnsall Rd Covey,2024-01-28T07:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-28T07:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-28T07:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-28T07:10:00.000+00:00,feeder,01,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T07:10:00.000+00:00,feeder,01,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T07:10:00.000+00:00,feeder,01,L3 Current (Min),A,4.88
930676,Burnsall Rd Covey,2024-01-28T07:10:00.000+00:00,feeder,01,L3 Current (Max),A,5.75
930676,Burnsall Rd Covey,2024-01-28T07:10:00.000+00:00,feeder,01,L3 Current (RMS),A,5.25
930676,Burnsall Rd Covey,2024-01-28T07:10:00.000+00:00,feeder,01,L2 Current (Min),A,3.38
930676,Burnsall Rd Covey,2024-01-28T07:10:00.000+00:00,feeder,01,L2 Current (Max),A,4.0
930676,Burnsall Rd Covey,2024-01-28T07:10:00.000+00:00,feeder,01,L2 Current (RMS),A,3.5
930676,Burnsall Rd Covey,2024-01-28T07:10:00.000+00:00,feeder,01,L1 Current (Min),A,6.0
930676,Burnsall Rd Covey,2024-01-28T07:10:00.000+00:00,feeder,01,L1 Current (Max),A,6.25
930676,Burnsall Rd Covey,2024-01-28T07:10:00.000+00:00,feeder,01,L1 Current (RMS),A,6.12
930676,Burnsall Rd Covey,2024-01-28T07:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.02
930676,Burnsall Rd Covey,2024-01-28T07:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.03
930676,Burnsall Rd Covey,2024-01-28T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
930676,Burnsall Rd Covey,2024-01-28T07:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.78
930676,Burnsall Rd Covey,2024-01-28T07:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.97
930676,Burnsall Rd Covey,2024-01-28T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
930676,Burnsall Rd Covey,2024-01-28T07:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.66
930676,Burnsall Rd Covey,2024-01-28T07:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.73
930676,Burnsall Rd Covey,2024-01-28T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
930676,Burnsall Rd Covey,2024-01-28T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930676,Burnsall Rd Covey,2024-01-28T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-28T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930676,Burnsall Rd Covey,2024-01-28T07:10:00.000+00:00,busbar,,L3 Active Power,kW,22.0
930676,Burnsall Rd Covey,2024-01-28T07:10:00.000+00:00,busbar,,L2 Active Power,kW,16.0
930676,Burnsall Rd Covey,2024-01-28T07:10:00.000+00:00,busbar,,L1 Active Power,kW,21.0
930676,Burnsall Rd Covey,2024-01-28T07:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T07:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T07:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-28T07:10:00.000+00:00,busbar,,L3 Current (Min),A,92.0
930676,Burnsall Rd Covey,2024-01-28T07:10:00.000+00:00,busbar,,L3 Current (Max),A,93.88
930676,Burnsall Rd Covey,2024-01-28T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.88
930676,Burnsall Rd Covey,2024-01-28T07:10:00.000+00:00,busbar,,L2 Current (Min),A,65.0
930676,Burnsall Rd Covey,2024-01-28T07:10:00.000+00:00,busbar,,L2 Current (Max),A,65.25
930676,Burnsall Rd Covey,2024-01-28T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.12
930676,Burnsall Rd Covey,2024-01-28T07:10:00.000+00:00,busbar,,L1 Current (Min),A,88.25
930676,Burnsall Rd Covey,2024-01-28T07:10:00.000+00:00,busbar,,L1 Current (Max),A,89.0
930676,Burnsall Rd Covey,2024-01-28T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.75
930676,Burnsall Rd Covey,2024-01-28T07:10:00.000+00:00,transformer,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-28T07:10:00.000+00:00,ambient,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-28T07:00:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T07:00:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-46.75
930676,Burnsall Rd Covey,2024-01-28T07:00:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T07:00:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-62.69
930676,Burnsall Rd Covey,2024-01-28T07:00:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T07:00:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,0.0
930676,Burnsall Rd Covey,2024-01-28T07:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-28T07:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-28T07:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-28T07:00:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.59075
930676,Burnsall Rd Covey,2024-01-28T07:00:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.42507
930676,Burnsall Rd Covey,2024-01-28T07:00:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99976
930676,Burnsall Rd Covey,2024-01-28T07:00:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-28T07:00:00.000+00:00,feeder,05,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-28T07:00:00.000+00:00,feeder,05,L1 Active Power,kW,4.0
930676,Burnsall Rd Covey,2024-01-28T07:00:00.000+00:00,feeder,05,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T07:00:00.000+00:00,feeder,05,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T07:00:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-28T07:00:00.000+00:00,feeder,05,L3 Current (Min),A,1.5
930676,Burnsall Rd Covey,2024-01-28T07:00:00.000+00:00,feeder,05,L3 Current (Max),A,1.5
930676,Burnsall Rd Covey,2024-01-28T07:00:00.000+00:00,feeder,05,L3 Current (RMS),A,1.5
930676,Burnsall Rd Covey,2024-01-28T07:00:00.000+00:00,feeder,05,L2 Current (Min),A,0.75
930676,Burnsall Rd Covey,2024-01-28T07:00:00.000+00:00,feeder,05,L2 Current (Max),A,0.75
930676,Burnsall Rd Covey,2024-01-28T07:00:00.000+00:00,feeder,05,L2 Current (RMS),A,0.75
930676,Burnsall Rd Covey,2024-01-28T07:00:00.000+00:00,feeder,05,L1 Current (Min),A,17.38
930676,Burnsall Rd Covey,2024-01-28T07:00:00.000+00:00,feeder,05,L1 Current (Max),A,17.38
930676,Burnsall Rd Covey,2024-01-28T07:00:00.000+00:00,feeder,05,L1 Current (RMS),A,17.38
930676,Burnsall Rd Covey,2024-01-28T07:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T07:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-4.25
930676,Burnsall Rd Covey,2024-01-28T07:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T07:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,0.5
930676,Burnsall Rd Covey,2024-01-28T07:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T07:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-5.88
930676,Burnsall Rd Covey,2024-01-28T07:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-28T07:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-28T07:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-28T07:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99576
930676,Burnsall Rd Covey,2024-01-28T07:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99734
930676,Burnsall Rd Covey,2024-01-28T07:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99042
930676,Burnsall Rd Covey,2024-01-28T07:00:00.000+00:00,feeder,04,L3 Active Power,kW,13.0
930676,Burnsall Rd Covey,2024-01-28T07:00:00.000+00:00,feeder,04,L2 Active Power,kW,12.0
930676,Burnsall Rd Covey,2024-01-28T07:00:00.000+00:00,feeder,04,L1 Active Power,kW,11.0
930676,Burnsall Rd Covey,2024-01-28T07:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T07:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T07:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-28T07:00:00.000+00:00,feeder,04,L3 Current (Min),A,53.0
930676,Burnsall Rd Covey,2024-01-28T07:00:00.000+00:00,feeder,04,L3 Current (Max),A,53.25
930676,Burnsall Rd Covey,2024-01-28T07:00:00.000+00:00,feeder,04,L3 Current (RMS),A,53.0
930676,Burnsall Rd Covey,2024-01-28T07:00:00.000+00:00,feeder,04,L2 Current (Min),A,49.0
930676,Burnsall Rd Covey,2024-01-28T07:00:00.000+00:00,feeder,04,L2 Current (Max),A,49.12
930676,Burnsall Rd Covey,2024-01-28T07:00:00.000+00:00,feeder,04,L2 Current (RMS),A,49.0
930676,Burnsall Rd Covey,2024-01-28T07:00:00.000+00:00,feeder,04,L1 Current (Min),A,43.62
930676,Burnsall Rd Covey,2024-01-28T07:00:00.000+00:00,feeder,04,L1 Current (Max),A,43.62
930676,Burnsall Rd Covey,2024-01-28T07:00:00.000+00:00,feeder,04,L1 Current (RMS),A,43.62
930676,Burnsall Rd Covey,2024-01-28T07:00:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T07:00:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-55.06
930676,Burnsall Rd Covey,2024-01-28T07:00:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T07:00:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-37.19
930676,Burnsall Rd Covey,2024-01-28T07:00:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T07:00:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-33.87
930676,Burnsall Rd Covey,2024-01-28T07:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-28T07:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-28T07:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-28T07:00:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.53851
930676,Burnsall Rd Covey,2024-01-28T07:00:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.76068
930676,Burnsall Rd Covey,2024-01-28T07:00:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.80731
930676,Burnsall Rd Covey,2024-01-28T07:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-28T07:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-28T07:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.0
930676,Burnsall Rd Covey,2024-01-28T07:00:00.000+00:00,feeder,03,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T07:00:00.000+00:00,feeder,03,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T07:00:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-28T07:00:00.000+00:00,feeder,03,L3 Current (Min),A,16.12
930676,Burnsall Rd Covey,2024-01-28T07:00:00.000+00:00,feeder,03,L3 Current (Max),A,16.25
930676,Burnsall Rd Covey,2024-01-28T07:00:00.000+00:00,feeder,03,L3 Current (RMS),A,16.12
930676,Burnsall Rd Covey,2024-01-28T07:00:00.000+00:00,feeder,03,L2 Current (Min),A,17.88
930676,Burnsall Rd Covey,2024-01-28T07:00:00.000+00:00,feeder,03,L2 Current (Max),A,18.0
930676,Burnsall Rd Covey,2024-01-28T07:00:00.000+00:00,feeder,03,L2 Current (RMS),A,17.88
930676,Burnsall Rd Covey,2024-01-28T07:00:00.000+00:00,feeder,03,L1 Current (Min),A,26.5
930676,Burnsall Rd Covey,2024-01-28T07:00:00.000+00:00,feeder,03,L1 Current (Max),A,26.5
930676,Burnsall Rd Covey,2024-01-28T07:00:00.000+00:00,feeder,03,L1 Current (RMS),A,26.5
930676,Burnsall Rd Covey,2024-01-28T07:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T07:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,22.06
930676,Burnsall Rd Covey,2024-01-28T07:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T07:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,50.38
930676,Burnsall Rd Covey,2024-01-28T07:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T07:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,37.5
930676,Burnsall Rd Covey,2024-01-28T07:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-28T07:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-28T07:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-28T07:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.89996
930676,Burnsall Rd Covey,2024-01-28T07:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.59066
930676,Burnsall Rd Covey,2024-01-28T07:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.77948
930676,Burnsall Rd Covey,2024-01-28T07:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-28T07:00:00.000+00:00,feeder,02,L2 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-28T07:00:00.000+00:00,feeder,02,L1 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-28T07:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T07:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T07:00:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-28T07:00:00.000+00:00,feeder,02,L3 Current (Min),A,8.0
930676,Burnsall Rd Covey,2024-01-28T07:00:00.000+00:00,feeder,02,L3 Current (Max),A,8.12
930676,Burnsall Rd Covey,2024-01-28T07:00:00.000+00:00,feeder,02,L3 Current (RMS),A,8.0
930676,Burnsall Rd Covey,2024-01-28T07:00:00.000+00:00,feeder,02,L2 Current (Min),A,4.12
930676,Burnsall Rd Covey,2024-01-28T07:00:00.000+00:00,feeder,02,L2 Current (Max),A,4.38
930676,Burnsall Rd Covey,2024-01-28T07:00:00.000+00:00,feeder,02,L2 Current (RMS),A,4.25
930676,Burnsall Rd Covey,2024-01-28T07:00:00.000+00:00,feeder,02,L1 Current (Min),A,6.5
930676,Burnsall Rd Covey,2024-01-28T07:00:00.000+00:00,feeder,02,L1 Current (Max),A,6.62
930676,Burnsall Rd Covey,2024-01-28T07:00:00.000+00:00,feeder,02,L1 Current (RMS),A,6.5
930676,Burnsall Rd Covey,2024-01-28T07:00:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T07:00:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-58.5
930676,Burnsall Rd Covey,2024-01-28T07:00:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T07:00:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-107.75
930676,Burnsall Rd Covey,2024-01-28T07:00:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T07:00:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-47.25
930676,Burnsall Rd Covey,2024-01-28T07:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-28T07:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-28T07:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-28T07:00:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.47863
930676,Burnsall Rd Covey,2024-01-28T07:00:00.000+00:00,feeder,01,L2 Power Factor,Unitless,-0.11754
930676,Burnsall Rd Covey,2024-01-28T07:00:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.6249
930676,Burnsall Rd Covey,2024-01-28T07:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-28T07:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-28T07:00:00.000+00:00,feeder,01,L1 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-28T07:00:00.000+00:00,feeder,01,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T07:00:00.000+00:00,feeder,01,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T07:00:00.000+00:00,feeder,01,L3 Current (Min),A,5.0
930676,Burnsall Rd Covey,2024-01-28T07:00:00.000+00:00,feeder,01,L3 Current (Max),A,5.25
930676,Burnsall Rd Covey,2024-01-28T07:00:00.000+00:00,feeder,01,L3 Current (RMS),A,5.12
930676,Burnsall Rd Covey,2024-01-28T07:00:00.000+00:00,feeder,01,L2 Current (Min),A,4.5
930676,Burnsall Rd Covey,2024-01-28T07:00:00.000+00:00,feeder,01,L2 Current (Max),A,4.75
930676,Burnsall Rd Covey,2024-01-28T07:00:00.000+00:00,feeder,01,L2 Current (RMS),A,4.75
930676,Burnsall Rd Covey,2024-01-28T07:00:00.000+00:00,feeder,01,L1 Current (Min),A,6.38
930676,Burnsall Rd Covey,2024-01-28T07:00:00.000+00:00,feeder,01,L1 Current (Max),A,6.5
930676,Burnsall Rd Covey,2024-01-28T07:00:00.000+00:00,feeder,01,L1 Current (RMS),A,6.38
930676,Burnsall Rd Covey,2024-01-28T07:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.61
930676,Burnsall Rd Covey,2024-01-28T07:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.7
930676,Burnsall Rd Covey,2024-01-28T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
930676,Burnsall Rd Covey,2024-01-28T07:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.45
930676,Burnsall Rd Covey,2024-01-28T07:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.47
930676,Burnsall Rd Covey,2024-01-28T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
930676,Burnsall Rd Covey,2024-01-28T07:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.39
930676,Burnsall Rd Covey,2024-01-28T07:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.45
930676,Burnsall Rd Covey,2024-01-28T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
930676,Burnsall Rd Covey,2024-01-28T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930676,Burnsall Rd Covey,2024-01-28T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-28T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930676,Burnsall Rd Covey,2024-01-28T07:00:00.000+00:00,busbar,,L3 Active Power,kW,18.0
930676,Burnsall Rd Covey,2024-01-28T07:00:00.000+00:00,busbar,,L2 Active Power,kW,16.0
930676,Burnsall Rd Covey,2024-01-28T07:00:00.000+00:00,busbar,,L1 Active Power,kW,22.0
930676,Burnsall Rd Covey,2024-01-28T07:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T07:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T07:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-28T07:00:00.000+00:00,busbar,,L3 Current (Min),A,75.25
930676,Burnsall Rd Covey,2024-01-28T07:00:00.000+00:00,busbar,,L3 Current (Max),A,75.75
930676,Burnsall Rd Covey,2024-01-28T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.5
930676,Burnsall Rd Covey,2024-01-28T07:00:00.000+00:00,busbar,,L2 Current (Min),A,66.25
930676,Burnsall Rd Covey,2024-01-28T07:00:00.000+00:00,busbar,,L2 Current (Max),A,66.5
930676,Burnsall Rd Covey,2024-01-28T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.38
930676,Burnsall Rd Covey,2024-01-28T07:00:00.000+00:00,busbar,,L1 Current (Min),A,94.12
930676,Burnsall Rd Covey,2024-01-28T07:00:00.000+00:00,busbar,,L1 Current (Max),A,94.38
930676,Burnsall Rd Covey,2024-01-28T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.25
930676,Burnsall Rd Covey,2024-01-28T07:00:00.000+00:00,transformer,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-28T07:00:00.000+00:00,ambient,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-28T06:50:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T06:50:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-45.94
930676,Burnsall Rd Covey,2024-01-28T06:50:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T06:50:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-67.38
930676,Burnsall Rd Covey,2024-01-28T06:50:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T06:50:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,0.25
930676,Burnsall Rd Covey,2024-01-28T06:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-28T06:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-28T06:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-28T06:50:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.60967
930676,Burnsall Rd Covey,2024-01-28T06:50:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.34563
930676,Burnsall Rd Covey,2024-01-28T06:50:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99973
930676,Burnsall Rd Covey,2024-01-28T06:50:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-28T06:50:00.000+00:00,feeder,05,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-28T06:50:00.000+00:00,feeder,05,L1 Active Power,kW,4.0
930676,Burnsall Rd Covey,2024-01-28T06:50:00.000+00:00,feeder,05,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T06:50:00.000+00:00,feeder,05,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T06:50:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-28T06:50:00.000+00:00,feeder,05,L3 Current (Min),A,1.38
930676,Burnsall Rd Covey,2024-01-28T06:50:00.000+00:00,feeder,05,L3 Current (Max),A,1.38
930676,Burnsall Rd Covey,2024-01-28T06:50:00.000+00:00,feeder,05,L3 Current (RMS),A,1.38
930676,Burnsall Rd Covey,2024-01-28T06:50:00.000+00:00,feeder,05,L2 Current (Min),A,0.75
930676,Burnsall Rd Covey,2024-01-28T06:50:00.000+00:00,feeder,05,L2 Current (Max),A,0.88
930676,Burnsall Rd Covey,2024-01-28T06:50:00.000+00:00,feeder,05,L2 Current (RMS),A,0.75
930676,Burnsall Rd Covey,2024-01-28T06:50:00.000+00:00,feeder,05,L1 Current (Min),A,17.5
930676,Burnsall Rd Covey,2024-01-28T06:50:00.000+00:00,feeder,05,L1 Current (Max),A,17.5
930676,Burnsall Rd Covey,2024-01-28T06:50:00.000+00:00,feeder,05,L1 Current (RMS),A,17.5
930676,Burnsall Rd Covey,2024-01-28T06:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T06:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-3.94
930676,Burnsall Rd Covey,2024-01-28T06:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T06:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,0.62
930676,Burnsall Rd Covey,2024-01-28T06:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T06:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-5.75
930676,Burnsall Rd Covey,2024-01-28T06:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-28T06:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-28T06:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-28T06:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99625
930676,Burnsall Rd Covey,2024-01-28T06:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99786
930676,Burnsall Rd Covey,2024-01-28T06:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99072
930676,Burnsall Rd Covey,2024-01-28T06:50:00.000+00:00,feeder,04,L3 Active Power,kW,13.0
930676,Burnsall Rd Covey,2024-01-28T06:50:00.000+00:00,feeder,04,L2 Active Power,kW,12.0
930676,Burnsall Rd Covey,2024-01-28T06:50:00.000+00:00,feeder,04,L1 Active Power,kW,11.0
930676,Burnsall Rd Covey,2024-01-28T06:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T06:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T06:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-28T06:50:00.000+00:00,feeder,04,L3 Current (Min),A,53.12
930676,Burnsall Rd Covey,2024-01-28T06:50:00.000+00:00,feeder,04,L3 Current (Max),A,53.5
930676,Burnsall Rd Covey,2024-01-28T06:50:00.000+00:00,feeder,04,L3 Current (RMS),A,53.38
930676,Burnsall Rd Covey,2024-01-28T06:50:00.000+00:00,feeder,04,L2 Current (Min),A,47.38
930676,Burnsall Rd Covey,2024-01-28T06:50:00.000+00:00,feeder,04,L2 Current (Max),A,47.5
930676,Burnsall Rd Covey,2024-01-28T06:50:00.000+00:00,feeder,04,L2 Current (RMS),A,47.38
930676,Burnsall Rd Covey,2024-01-28T06:50:00.000+00:00,feeder,04,L1 Current (Min),A,43.62
930676,Burnsall Rd Covey,2024-01-28T06:50:00.000+00:00,feeder,04,L1 Current (Max),A,43.62
930676,Burnsall Rd Covey,2024-01-28T06:50:00.000+00:00,feeder,04,L1 Current (RMS),A,43.62
930676,Burnsall Rd Covey,2024-01-28T06:50:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T06:50:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-36.06
930676,Burnsall Rd Covey,2024-01-28T06:50:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T06:50:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-35.87
930676,Burnsall Rd Covey,2024-01-28T06:50:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T06:50:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-28.44
930676,Burnsall Rd Covey,2024-01-28T06:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-28T06:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-28T06:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-28T06:50:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.76138
930676,Burnsall Rd Covey,2024-01-28T06:50:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.77249
930676,Burnsall Rd Covey,2024-01-28T06:50:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.85977
930676,Burnsall Rd Covey,2024-01-28T06:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.0
930676,Burnsall Rd Covey,2024-01-28T06:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-28T06:50:00.000+00:00,feeder,03,L1 Active Power,kW,6.0
930676,Burnsall Rd Covey,2024-01-28T06:50:00.000+00:00,feeder,03,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T06:50:00.000+00:00,feeder,03,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T06:50:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-28T06:50:00.000+00:00,feeder,03,L3 Current (Min),A,20.62
930676,Burnsall Rd Covey,2024-01-28T06:50:00.000+00:00,feeder,03,L3 Current (Max),A,20.75
930676,Burnsall Rd Covey,2024-01-28T06:50:00.000+00:00,feeder,03,L3 Current (RMS),A,20.75
930676,Burnsall Rd Covey,2024-01-28T06:50:00.000+00:00,feeder,03,L2 Current (Min),A,17.75
930676,Burnsall Rd Covey,2024-01-28T06:50:00.000+00:00,feeder,03,L2 Current (Max),A,17.88
930676,Burnsall Rd Covey,2024-01-28T06:50:00.000+00:00,feeder,03,L2 Current (RMS),A,17.88
930676,Burnsall Rd Covey,2024-01-28T06:50:00.000+00:00,feeder,03,L1 Current (Min),A,29.12
930676,Burnsall Rd Covey,2024-01-28T06:50:00.000+00:00,feeder,03,L1 Current (Max),A,29.38
930676,Burnsall Rd Covey,2024-01-28T06:50:00.000+00:00,feeder,03,L1 Current (RMS),A,29.25
930676,Burnsall Rd Covey,2024-01-28T06:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T06:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,19.5
930676,Burnsall Rd Covey,2024-01-28T06:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T06:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,52.62
930676,Burnsall Rd Covey,2024-01-28T06:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T06:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,36.31
930676,Burnsall Rd Covey,2024-01-28T06:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-28T06:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-28T06:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-28T06:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.91119
930676,Burnsall Rd Covey,2024-01-28T06:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.59426
930676,Burnsall Rd Covey,2024-01-28T06:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.79171
930676,Burnsall Rd Covey,2024-01-28T06:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-28T06:50:00.000+00:00,feeder,02,L2 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-28T06:50:00.000+00:00,feeder,02,L1 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-28T06:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T06:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T06:50:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-28T06:50:00.000+00:00,feeder,02,L3 Current (Min),A,7.12
930676,Burnsall Rd Covey,2024-01-28T06:50:00.000+00:00,feeder,02,L3 Current (Max),A,7.12
930676,Burnsall Rd Covey,2024-01-28T06:50:00.000+00:00,feeder,02,L3 Current (RMS),A,7.12
930676,Burnsall Rd Covey,2024-01-28T06:50:00.000+00:00,feeder,02,L2 Current (Min),A,4.5
930676,Burnsall Rd Covey,2024-01-28T06:50:00.000+00:00,feeder,02,L2 Current (Max),A,4.5
930676,Burnsall Rd Covey,2024-01-28T06:50:00.000+00:00,feeder,02,L2 Current (RMS),A,4.5
930676,Burnsall Rd Covey,2024-01-28T06:50:00.000+00:00,feeder,02,L1 Current (Min),A,6.62
930676,Burnsall Rd Covey,2024-01-28T06:50:00.000+00:00,feeder,02,L1 Current (Max),A,6.75
930676,Burnsall Rd Covey,2024-01-28T06:50:00.000+00:00,feeder,02,L1 Current (RMS),A,6.62
930676,Burnsall Rd Covey,2024-01-28T06:50:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T06:50:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-58.5
930676,Burnsall Rd Covey,2024-01-28T06:50:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T06:50:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-105.69
930676,Burnsall Rd Covey,2024-01-28T06:50:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T06:50:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-50.88
930676,Burnsall Rd Covey,2024-01-28T06:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-28T06:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-28T06:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-28T06:50:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.45769
930676,Burnsall Rd Covey,2024-01-28T06:50:00.000+00:00,feeder,01,L2 Power Factor,Unitless,-0.14574
930676,Burnsall Rd Covey,2024-01-28T06:50:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.60882
930676,Burnsall Rd Covey,2024-01-28T06:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-28T06:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-28T06:50:00.000+00:00,feeder,01,L1 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-28T06:50:00.000+00:00,feeder,01,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T06:50:00.000+00:00,feeder,01,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T06:50:00.000+00:00,feeder,01,L3 Current (Min),A,4.75
930676,Burnsall Rd Covey,2024-01-28T06:50:00.000+00:00,feeder,01,L3 Current (Max),A,5.12
930676,Burnsall Rd Covey,2024-01-28T06:50:00.000+00:00,feeder,01,L3 Current (RMS),A,4.88
930676,Burnsall Rd Covey,2024-01-28T06:50:00.000+00:00,feeder,01,L2 Current (Min),A,2.75
930676,Burnsall Rd Covey,2024-01-28T06:50:00.000+00:00,feeder,01,L2 Current (Max),A,3.12
930676,Burnsall Rd Covey,2024-01-28T06:50:00.000+00:00,feeder,01,L2 Current (RMS),A,2.88
930676,Burnsall Rd Covey,2024-01-28T06:50:00.000+00:00,feeder,01,L1 Current (Min),A,6.0
930676,Burnsall Rd Covey,2024-01-28T06:50:00.000+00:00,feeder,01,L1 Current (Max),A,6.12
930676,Burnsall Rd Covey,2024-01-28T06:50:00.000+00:00,feeder,01,L1 Current (RMS),A,6.0
930676,Burnsall Rd Covey,2024-01-28T06:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.11
930676,Burnsall Rd Covey,2024-01-28T06:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.16
930676,Burnsall Rd Covey,2024-01-28T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
930676,Burnsall Rd Covey,2024-01-28T06:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.0
930676,Burnsall Rd Covey,2024-01-28T06:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.06
930676,Burnsall Rd Covey,2024-01-28T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
930676,Burnsall Rd Covey,2024-01-28T06:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.69
930676,Burnsall Rd Covey,2024-01-28T06:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.7
930676,Burnsall Rd Covey,2024-01-28T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
930676,Burnsall Rd Covey,2024-01-28T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930676,Burnsall Rd Covey,2024-01-28T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-28T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930676,Burnsall Rd Covey,2024-01-28T06:50:00.000+00:00,busbar,,L3 Active Power,kW,19.0
930676,Burnsall Rd Covey,2024-01-28T06:50:00.000+00:00,busbar,,L2 Active Power,kW,16.0
930676,Burnsall Rd Covey,2024-01-28T06:50:00.000+00:00,busbar,,L1 Active Power,kW,23.0
930676,Burnsall Rd Covey,2024-01-28T06:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T06:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T06:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-28T06:50:00.000+00:00,busbar,,L3 Current (Min),A,81.62
930676,Burnsall Rd Covey,2024-01-28T06:50:00.000+00:00,busbar,,L3 Current (Max),A,81.88
930676,Burnsall Rd Covey,2024-01-28T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.75
930676,Burnsall Rd Covey,2024-01-28T06:50:00.000+00:00,busbar,,L2 Current (Min),A,64.88
930676,Burnsall Rd Covey,2024-01-28T06:50:00.000+00:00,busbar,,L2 Current (Max),A,65.0
930676,Burnsall Rd Covey,2024-01-28T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.88
930676,Burnsall Rd Covey,2024-01-28T06:50:00.000+00:00,busbar,,L1 Current (Min),A,97.5
930676,Burnsall Rd Covey,2024-01-28T06:50:00.000+00:00,busbar,,L1 Current (Max),A,97.75
930676,Burnsall Rd Covey,2024-01-28T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.62
930676,Burnsall Rd Covey,2024-01-28T06:50:00.000+00:00,transformer,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-28T06:50:00.000+00:00,ambient,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-28T06:40:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T06:40:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-47.56
930676,Burnsall Rd Covey,2024-01-28T06:40:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T06:40:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-70.44
930676,Burnsall Rd Covey,2024-01-28T06:40:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T06:40:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,0.25
930676,Burnsall Rd Covey,2024-01-28T06:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-28T06:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-28T06:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-28T06:40:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.58761
930676,Burnsall Rd Covey,2024-01-28T06:40:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.38656
930676,Burnsall Rd Covey,2024-01-28T06:40:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99976
930676,Burnsall Rd Covey,2024-01-28T06:40:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-28T06:40:00.000+00:00,feeder,05,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-28T06:40:00.000+00:00,feeder,05,L1 Active Power,kW,4.0
930676,Burnsall Rd Covey,2024-01-28T06:40:00.000+00:00,feeder,05,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T06:40:00.000+00:00,feeder,05,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T06:40:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-28T06:40:00.000+00:00,feeder,05,L3 Current (Min),A,1.5
930676,Burnsall Rd Covey,2024-01-28T06:40:00.000+00:00,feeder,05,L3 Current (Max),A,1.5
930676,Burnsall Rd Covey,2024-01-28T06:40:00.000+00:00,feeder,05,L3 Current (RMS),A,1.5
930676,Burnsall Rd Covey,2024-01-28T06:40:00.000+00:00,feeder,05,L2 Current (Min),A,0.75
930676,Burnsall Rd Covey,2024-01-28T06:40:00.000+00:00,feeder,05,L2 Current (Max),A,0.75
930676,Burnsall Rd Covey,2024-01-28T06:40:00.000+00:00,feeder,05,L2 Current (RMS),A,0.75
930676,Burnsall Rd Covey,2024-01-28T06:40:00.000+00:00,feeder,05,L1 Current (Min),A,17.5
930676,Burnsall Rd Covey,2024-01-28T06:40:00.000+00:00,feeder,05,L1 Current (Max),A,17.5
930676,Burnsall Rd Covey,2024-01-28T06:40:00.000+00:00,feeder,05,L1 Current (RMS),A,17.5
930676,Burnsall Rd Covey,2024-01-28T06:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T06:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-3.82
930676,Burnsall Rd Covey,2024-01-28T06:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T06:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,0.5
930676,Burnsall Rd Covey,2024-01-28T06:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T06:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-5.69
930676,Burnsall Rd Covey,2024-01-28T06:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-28T06:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-28T06:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-28T06:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99664
930676,Burnsall Rd Covey,2024-01-28T06:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.9978
930676,Burnsall Rd Covey,2024-01-28T06:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99112
930676,Burnsall Rd Covey,2024-01-28T06:40:00.000+00:00,feeder,04,L3 Active Power,kW,14.0
930676,Burnsall Rd Covey,2024-01-28T06:40:00.000+00:00,feeder,04,L2 Active Power,kW,12.0
930676,Burnsall Rd Covey,2024-01-28T06:40:00.000+00:00,feeder,04,L1 Active Power,kW,11.0
930676,Burnsall Rd Covey,2024-01-28T06:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T06:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T06:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-28T06:40:00.000+00:00,feeder,04,L3 Current (Min),A,57.75
930676,Burnsall Rd Covey,2024-01-28T06:40:00.000+00:00,feeder,04,L3 Current (Max),A,58.0
930676,Burnsall Rd Covey,2024-01-28T06:40:00.000+00:00,feeder,04,L3 Current (RMS),A,58.0
930676,Burnsall Rd Covey,2024-01-28T06:40:00.000+00:00,feeder,04,L2 Current (Min),A,47.75
930676,Burnsall Rd Covey,2024-01-28T06:40:00.000+00:00,feeder,04,L2 Current (Max),A,48.0
930676,Burnsall Rd Covey,2024-01-28T06:40:00.000+00:00,feeder,04,L2 Current (RMS),A,47.88
930676,Burnsall Rd Covey,2024-01-28T06:40:00.000+00:00,feeder,04,L1 Current (Min),A,44.0
930676,Burnsall Rd Covey,2024-01-28T06:40:00.000+00:00,feeder,04,L1 Current (Max),A,44.25
930676,Burnsall Rd Covey,2024-01-28T06:40:00.000+00:00,feeder,04,L1 Current (RMS),A,44.12
930676,Burnsall Rd Covey,2024-01-28T06:40:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T06:40:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-55.69
930676,Burnsall Rd Covey,2024-01-28T06:40:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T06:40:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-41.81
930676,Burnsall Rd Covey,2024-01-28T06:40:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T06:40:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-29.0
930676,Burnsall Rd Covey,2024-01-28T06:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-28T06:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-28T06:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-28T06:40:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.52996
930676,Burnsall Rd Covey,2024-01-28T06:40:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.70517
930676,Burnsall Rd Covey,2024-01-28T06:40:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.85263
930676,Burnsall Rd Covey,2024-01-28T06:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-28T06:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-28T06:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.0
930676,Burnsall Rd Covey,2024-01-28T06:40:00.000+00:00,feeder,03,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T06:40:00.000+00:00,feeder,03,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T06:40:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-28T06:40:00.000+00:00,feeder,03,L3 Current (Min),A,16.25
930676,Burnsall Rd Covey,2024-01-28T06:40:00.000+00:00,feeder,03,L3 Current (Max),A,16.25
930676,Burnsall Rd Covey,2024-01-28T06:40:00.000+00:00,feeder,03,L3 Current (RMS),A,16.25
930676,Burnsall Rd Covey,2024-01-28T06:40:00.000+00:00,feeder,03,L2 Current (Min),A,17.25
930676,Burnsall Rd Covey,2024-01-28T06:40:00.000+00:00,feeder,03,L2 Current (Max),A,17.25
930676,Burnsall Rd Covey,2024-01-28T06:40:00.000+00:00,feeder,03,L2 Current (RMS),A,17.25
930676,Burnsall Rd Covey,2024-01-28T06:40:00.000+00:00,feeder,03,L1 Current (Min),A,25.88
