Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930676,Burnsall Rd Covey,2024-01-28T06:40:00.000+00:00,feeder,03,L1 Current (Max),A,26.0
930676,Burnsall Rd Covey,2024-01-28T06:40:00.000+00:00,feeder,03,L1 Current (RMS),A,25.88
930676,Burnsall Rd Covey,2024-01-28T06:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T06:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,24.62
930676,Burnsall Rd Covey,2024-01-28T06:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T06:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,52.38
930676,Burnsall Rd Covey,2024-01-28T06:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T06:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,35.94
930676,Burnsall Rd Covey,2024-01-28T06:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-28T06:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-28T06:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-28T06:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.89041
930676,Burnsall Rd Covey,2024-01-28T06:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.57382
930676,Burnsall Rd Covey,2024-01-28T06:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.78439
930676,Burnsall Rd Covey,2024-01-28T06:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-28T06:40:00.000+00:00,feeder,02,L2 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-28T06:40:00.000+00:00,feeder,02,L1 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-28T06:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T06:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T06:40:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-28T06:40:00.000+00:00,feeder,02,L3 Current (Min),A,8.0
930676,Burnsall Rd Covey,2024-01-28T06:40:00.000+00:00,feeder,02,L3 Current (Max),A,8.12
930676,Burnsall Rd Covey,2024-01-28T06:40:00.000+00:00,feeder,02,L3 Current (RMS),A,8.0
930676,Burnsall Rd Covey,2024-01-28T06:40:00.000+00:00,feeder,02,L2 Current (Min),A,4.25
930676,Burnsall Rd Covey,2024-01-28T06:40:00.000+00:00,feeder,02,L2 Current (Max),A,4.62
930676,Burnsall Rd Covey,2024-01-28T06:40:00.000+00:00,feeder,02,L2 Current (RMS),A,4.5
930676,Burnsall Rd Covey,2024-01-28T06:40:00.000+00:00,feeder,02,L1 Current (Min),A,6.62
930676,Burnsall Rd Covey,2024-01-28T06:40:00.000+00:00,feeder,02,L1 Current (Max),A,6.62
930676,Burnsall Rd Covey,2024-01-28T06:40:00.000+00:00,feeder,02,L1 Current (RMS),A,6.62
930676,Burnsall Rd Covey,2024-01-28T06:40:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T06:40:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-61.75
930676,Burnsall Rd Covey,2024-01-28T06:40:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T06:40:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-6.94
930676,Burnsall Rd Covey,2024-01-28T06:40:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T06:40:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-44.12
930676,Burnsall Rd Covey,2024-01-28T06:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-28T06:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-28T06:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-28T06:40:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.45223
930676,Burnsall Rd Covey,2024-01-28T06:40:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.92911
930676,Burnsall Rd Covey,2024-01-28T06:40:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.6849
930676,Burnsall Rd Covey,2024-01-28T06:40:00.000+00:00,feeder,01,L3 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-28T06:40:00.000+00:00,feeder,01,L2 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-28T06:40:00.000+00:00,feeder,01,L1 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-28T06:40:00.000+00:00,feeder,01,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T06:40:00.000+00:00,feeder,01,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T06:40:00.000+00:00,feeder,01,L3 Current (Min),A,4.88
930676,Burnsall Rd Covey,2024-01-28T06:40:00.000+00:00,feeder,01,L3 Current (Max),A,5.12
930676,Burnsall Rd Covey,2024-01-28T06:40:00.000+00:00,feeder,01,L3 Current (RMS),A,5.0
930676,Burnsall Rd Covey,2024-01-28T06:40:00.000+00:00,feeder,01,L2 Current (Min),A,12.88
930676,Burnsall Rd Covey,2024-01-28T06:40:00.000+00:00,feeder,01,L2 Current (Max),A,13.12
930676,Burnsall Rd Covey,2024-01-28T06:40:00.000+00:00,feeder,01,L2 Current (RMS),A,13.0
930676,Burnsall Rd Covey,2024-01-28T06:40:00.000+00:00,feeder,01,L1 Current (Min),A,5.88
930676,Burnsall Rd Covey,2024-01-28T06:40:00.000+00:00,feeder,01,L1 Current (Max),A,6.12
930676,Burnsall Rd Covey,2024-01-28T06:40:00.000+00:00,feeder,01,L1 Current (RMS),A,6.0
930676,Burnsall Rd Covey,2024-01-28T06:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.53
930676,Burnsall Rd Covey,2024-01-28T06:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.56
930676,Burnsall Rd Covey,2024-01-28T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
930676,Burnsall Rd Covey,2024-01-28T06:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.3
930676,Burnsall Rd Covey,2024-01-28T06:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.34
930676,Burnsall Rd Covey,2024-01-28T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
930676,Burnsall Rd Covey,2024-01-28T06:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.28
930676,Burnsall Rd Covey,2024-01-28T06:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.34
930676,Burnsall Rd Covey,2024-01-28T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
930676,Burnsall Rd Covey,2024-01-28T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930676,Burnsall Rd Covey,2024-01-28T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-28T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930676,Burnsall Rd Covey,2024-01-28T06:40:00.000+00:00,busbar,,L3 Active Power,kW,19.0
930676,Burnsall Rd Covey,2024-01-28T06:40:00.000+00:00,busbar,,L2 Active Power,kW,18.0
930676,Burnsall Rd Covey,2024-01-28T06:40:00.000+00:00,busbar,,L1 Active Power,kW,23.0
930676,Burnsall Rd Covey,2024-01-28T06:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T06:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T06:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-28T06:40:00.000+00:00,busbar,,L3 Current (Min),A,79.62
930676,Burnsall Rd Covey,2024-01-28T06:40:00.000+00:00,busbar,,L3 Current (Max),A,79.88
930676,Burnsall Rd Covey,2024-01-28T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.75
930676,Burnsall Rd Covey,2024-01-28T06:40:00.000+00:00,busbar,,L2 Current (Min),A,76.25
930676,Burnsall Rd Covey,2024-01-28T06:40:00.000+00:00,busbar,,L2 Current (Max),A,76.38
930676,Burnsall Rd Covey,2024-01-28T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.25
930676,Burnsall Rd Covey,2024-01-28T06:40:00.000+00:00,busbar,,L1 Current (Min),A,94.88
930676,Burnsall Rd Covey,2024-01-28T06:40:00.000+00:00,busbar,,L1 Current (Max),A,95.25
930676,Burnsall Rd Covey,2024-01-28T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.12
930676,Burnsall Rd Covey,2024-01-28T06:40:00.000+00:00,transformer,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-28T06:40:00.000+00:00,ambient,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-28T06:30:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T06:30:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-47.19
930676,Burnsall Rd Covey,2024-01-28T06:30:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T06:30:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-72.81
930676,Burnsall Rd Covey,2024-01-28T06:30:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T06:30:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,0.31
930676,Burnsall Rd Covey,2024-01-28T06:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-28T06:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-28T06:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-28T06:30:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.57369
930676,Burnsall Rd Covey,2024-01-28T06:30:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.31542
930676,Burnsall Rd Covey,2024-01-28T06:30:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99973
930676,Burnsall Rd Covey,2024-01-28T06:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-28T06:30:00.000+00:00,feeder,05,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-28T06:30:00.000+00:00,feeder,05,L1 Active Power,kW,4.0
930676,Burnsall Rd Covey,2024-01-28T06:30:00.000+00:00,feeder,05,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T06:30:00.000+00:00,feeder,05,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T06:30:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-28T06:30:00.000+00:00,feeder,05,L3 Current (Min),A,1.5
930676,Burnsall Rd Covey,2024-01-28T06:30:00.000+00:00,feeder,05,L3 Current (Max),A,1.5
930676,Burnsall Rd Covey,2024-01-28T06:30:00.000+00:00,feeder,05,L3 Current (RMS),A,1.5
930676,Burnsall Rd Covey,2024-01-28T06:30:00.000+00:00,feeder,05,L2 Current (Min),A,0.75
930676,Burnsall Rd Covey,2024-01-28T06:30:00.000+00:00,feeder,05,L2 Current (Max),A,0.75
930676,Burnsall Rd Covey,2024-01-28T06:30:00.000+00:00,feeder,05,L2 Current (RMS),A,0.75
930676,Burnsall Rd Covey,2024-01-28T06:30:00.000+00:00,feeder,05,L1 Current (Min),A,17.5
930676,Burnsall Rd Covey,2024-01-28T06:30:00.000+00:00,feeder,05,L1 Current (Max),A,17.62
930676,Burnsall Rd Covey,2024-01-28T06:30:00.000+00:00,feeder,05,L1 Current (RMS),A,17.62
930676,Burnsall Rd Covey,2024-01-28T06:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T06:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-8.37
930676,Burnsall Rd Covey,2024-01-28T06:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T06:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,0.81
930676,Burnsall Rd Covey,2024-01-28T06:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T06:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-5.81
930676,Burnsall Rd Covey,2024-01-28T06:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-28T06:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-28T06:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-28T06:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98367
930676,Burnsall Rd Covey,2024-01-28T06:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99692
930676,Burnsall Rd Covey,2024-01-28T06:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99051
930676,Burnsall Rd Covey,2024-01-28T06:30:00.000+00:00,feeder,04,L3 Active Power,kW,6.0
930676,Burnsall Rd Covey,2024-01-28T06:30:00.000+00:00,feeder,04,L2 Active Power,kW,10.0
930676,Burnsall Rd Covey,2024-01-28T06:30:00.000+00:00,feeder,04,L1 Active Power,kW,11.0
930676,Burnsall Rd Covey,2024-01-28T06:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T06:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T06:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-28T06:30:00.000+00:00,feeder,04,L3 Current (Min),A,25.88
930676,Burnsall Rd Covey,2024-01-28T06:30:00.000+00:00,feeder,04,L3 Current (Max),A,26.0
930676,Burnsall Rd Covey,2024-01-28T06:30:00.000+00:00,feeder,04,L3 Current (RMS),A,26.0
930676,Burnsall Rd Covey,2024-01-28T06:30:00.000+00:00,feeder,04,L2 Current (Min),A,41.88
930676,Burnsall Rd Covey,2024-01-28T06:30:00.000+00:00,feeder,04,L2 Current (Max),A,42.0
930676,Burnsall Rd Covey,2024-01-28T06:30:00.000+00:00,feeder,04,L2 Current (RMS),A,41.88
930676,Burnsall Rd Covey,2024-01-28T06:30:00.000+00:00,feeder,04,L1 Current (Min),A,43.88
930676,Burnsall Rd Covey,2024-01-28T06:30:00.000+00:00,feeder,04,L1 Current (Max),A,43.88
930676,Burnsall Rd Covey,2024-01-28T06:30:00.000+00:00,feeder,04,L1 Current (RMS),A,43.88
930676,Burnsall Rd Covey,2024-01-28T06:30:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T06:30:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-53.44
930676,Burnsall Rd Covey,2024-01-28T06:30:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T06:30:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-38.5
930676,Burnsall Rd Covey,2024-01-28T06:30:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T06:30:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-25.81
930676,Burnsall Rd Covey,2024-01-28T06:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-28T06:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-28T06:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-28T06:30:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.56182
930676,Burnsall Rd Covey,2024-01-28T06:30:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.74386
930676,Burnsall Rd Covey,2024-01-28T06:30:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.87933
930676,Burnsall Rd Covey,2024-01-28T06:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-28T06:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-28T06:30:00.000+00:00,feeder,03,L1 Active Power,kW,6.0
930676,Burnsall Rd Covey,2024-01-28T06:30:00.000+00:00,feeder,03,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T06:30:00.000+00:00,feeder,03,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T06:30:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-28T06:30:00.000+00:00,feeder,03,L3 Current (Min),A,15.88
930676,Burnsall Rd Covey,2024-01-28T06:30:00.000+00:00,feeder,03,L3 Current (Max),A,16.0
930676,Burnsall Rd Covey,2024-01-28T06:30:00.000+00:00,feeder,03,L3 Current (RMS),A,15.88
930676,Burnsall Rd Covey,2024-01-28T06:30:00.000+00:00,feeder,03,L2 Current (Min),A,17.0
930676,Burnsall Rd Covey,2024-01-28T06:30:00.000+00:00,feeder,03,L2 Current (Max),A,17.12
930676,Burnsall Rd Covey,2024-01-28T06:30:00.000+00:00,feeder,03,L2 Current (RMS),A,17.0
930676,Burnsall Rd Covey,2024-01-28T06:30:00.000+00:00,feeder,03,L1 Current (Min),A,29.0
930676,Burnsall Rd Covey,2024-01-28T06:30:00.000+00:00,feeder,03,L1 Current (Max),A,29.25
930676,Burnsall Rd Covey,2024-01-28T06:30:00.000+00:00,feeder,03,L1 Current (RMS),A,29.12
930676,Burnsall Rd Covey,2024-01-28T06:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T06:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,10.94
930676,Burnsall Rd Covey,2024-01-28T06:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T06:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,53.5
930676,Burnsall Rd Covey,2024-01-28T06:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T06:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,37.44
930676,Burnsall Rd Covey,2024-01-28T06:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-28T06:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-28T06:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-28T06:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.97665
930676,Burnsall Rd Covey,2024-01-28T06:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.56176
930676,Burnsall Rd Covey,2024-01-28T06:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.78161
930676,Burnsall Rd Covey,2024-01-28T06:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.0
930676,Burnsall Rd Covey,2024-01-28T06:30:00.000+00:00,feeder,02,L2 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-28T06:30:00.000+00:00,feeder,02,L1 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-28T06:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T06:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T06:30:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-28T06:30:00.000+00:00,feeder,02,L3 Current (Min),A,17.12
930676,Burnsall Rd Covey,2024-01-28T06:30:00.000+00:00,feeder,02,L3 Current (Max),A,17.38
930676,Burnsall Rd Covey,2024-01-28T06:30:00.000+00:00,feeder,02,L3 Current (RMS),A,17.25
930676,Burnsall Rd Covey,2024-01-28T06:30:00.000+00:00,feeder,02,L2 Current (Min),A,4.5
930676,Burnsall Rd Covey,2024-01-28T06:30:00.000+00:00,feeder,02,L2 Current (Max),A,4.62
930676,Burnsall Rd Covey,2024-01-28T06:30:00.000+00:00,feeder,02,L2 Current (RMS),A,4.5
930676,Burnsall Rd Covey,2024-01-28T06:30:00.000+00:00,feeder,02,L1 Current (Min),A,6.75
930676,Burnsall Rd Covey,2024-01-28T06:30:00.000+00:00,feeder,02,L1 Current (Max),A,6.75
930676,Burnsall Rd Covey,2024-01-28T06:30:00.000+00:00,feeder,02,L1 Current (RMS),A,6.75
930676,Burnsall Rd Covey,2024-01-28T06:30:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T06:30:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-64.19
930676,Burnsall Rd Covey,2024-01-28T06:30:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T06:30:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-110.19
930676,Burnsall Rd Covey,2024-01-28T06:30:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T06:30:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-35.44
930676,Burnsall Rd Covey,2024-01-28T06:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-28T06:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-28T06:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-28T06:30:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.3724
930676,Burnsall Rd Covey,2024-01-28T06:30:00.000+00:00,feeder,01,L2 Power Factor,Unitless,-0.09804
930676,Burnsall Rd Covey,2024-01-28T06:30:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.61648
930676,Burnsall Rd Covey,2024-01-28T06:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-28T06:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-28T06:30:00.000+00:00,feeder,01,L1 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-28T06:30:00.000+00:00,feeder,01,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T06:30:00.000+00:00,feeder,01,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T06:30:00.000+00:00,feeder,01,L3 Current (Min),A,4.5
930676,Burnsall Rd Covey,2024-01-28T06:30:00.000+00:00,feeder,01,L3 Current (Max),A,4.75
930676,Burnsall Rd Covey,2024-01-28T06:30:00.000+00:00,feeder,01,L3 Current (RMS),A,4.62
930676,Burnsall Rd Covey,2024-01-28T06:30:00.000+00:00,feeder,01,L2 Current (Min),A,5.0
930676,Burnsall Rd Covey,2024-01-28T06:30:00.000+00:00,feeder,01,L2 Current (Max),A,5.38
930676,Burnsall Rd Covey,2024-01-28T06:30:00.000+00:00,feeder,01,L2 Current (RMS),A,5.12
930676,Burnsall Rd Covey,2024-01-28T06:30:00.000+00:00,feeder,01,L1 Current (Min),A,6.25
930676,Burnsall Rd Covey,2024-01-28T06:30:00.000+00:00,feeder,01,L1 Current (Max),A,8.75
930676,Burnsall Rd Covey,2024-01-28T06:30:00.000+00:00,feeder,01,L1 Current (RMS),A,6.75
930676,Burnsall Rd Covey,2024-01-28T06:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.95
930676,Burnsall Rd Covey,2024-01-28T06:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.97
930676,Burnsall Rd Covey,2024-01-28T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
930676,Burnsall Rd Covey,2024-01-28T06:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.11
930676,Burnsall Rd Covey,2024-01-28T06:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.12
930676,Burnsall Rd Covey,2024-01-28T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
930676,Burnsall Rd Covey,2024-01-28T06:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.88
930676,Burnsall Rd Covey,2024-01-28T06:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.95
930676,Burnsall Rd Covey,2024-01-28T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
930676,Burnsall Rd Covey,2024-01-28T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930676,Burnsall Rd Covey,2024-01-28T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-28T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930676,Burnsall Rd Covey,2024-01-28T06:30:00.000+00:00,busbar,,L3 Active Power,kW,13.0
930676,Burnsall Rd Covey,2024-01-28T06:30:00.000+00:00,busbar,,L2 Active Power,kW,14.0
930676,Burnsall Rd Covey,2024-01-28T06:30:00.000+00:00,busbar,,L1 Active Power,kW,24.0
930676,Burnsall Rd Covey,2024-01-28T06:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T06:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T06:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-28T06:30:00.000+00:00,busbar,,L3 Current (Min),A,57.62
930676,Burnsall Rd Covey,2024-01-28T06:30:00.000+00:00,busbar,,L3 Current (Max),A,58.12
930676,Burnsall Rd Covey,2024-01-28T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.75
930676,Burnsall Rd Covey,2024-01-28T06:30:00.000+00:00,busbar,,L2 Current (Min),A,58.38
930676,Burnsall Rd Covey,2024-01-28T06:30:00.000+00:00,busbar,,L2 Current (Max),A,58.5
930676,Burnsall Rd Covey,2024-01-28T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.38
930676,Burnsall Rd Covey,2024-01-28T06:30:00.000+00:00,busbar,,L1 Current (Min),A,98.25
930676,Burnsall Rd Covey,2024-01-28T06:30:00.000+00:00,busbar,,L1 Current (Max),A,101.12
930676,Burnsall Rd Covey,2024-01-28T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.88
930676,Burnsall Rd Covey,2024-01-28T06:30:00.000+00:00,transformer,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-28T06:30:00.000+00:00,ambient,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-28T06:20:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T06:20:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-44.56
930676,Burnsall Rd Covey,2024-01-28T06:20:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T06:20:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-62.69
930676,Burnsall Rd Covey,2024-01-28T06:20:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T06:20:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,0.31
930676,Burnsall Rd Covey,2024-01-28T06:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-28T06:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-28T06:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-28T06:20:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.55148
930676,Burnsall Rd Covey,2024-01-28T06:20:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.34923
930676,Burnsall Rd Covey,2024-01-28T06:20:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99973
930676,Burnsall Rd Covey,2024-01-28T06:20:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-28T06:20:00.000+00:00,feeder,05,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-28T06:20:00.000+00:00,feeder,05,L1 Active Power,kW,4.0
930676,Burnsall Rd Covey,2024-01-28T06:20:00.000+00:00,feeder,05,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T06:20:00.000+00:00,feeder,05,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T06:20:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-28T06:20:00.000+00:00,feeder,05,L3 Current (Min),A,1.5
930676,Burnsall Rd Covey,2024-01-28T06:20:00.000+00:00,feeder,05,L3 Current (Max),A,1.62
930676,Burnsall Rd Covey,2024-01-28T06:20:00.000+00:00,feeder,05,L3 Current (RMS),A,1.62
930676,Burnsall Rd Covey,2024-01-28T06:20:00.000+00:00,feeder,05,L2 Current (Min),A,0.75
930676,Burnsall Rd Covey,2024-01-28T06:20:00.000+00:00,feeder,05,L2 Current (Max),A,0.88
930676,Burnsall Rd Covey,2024-01-28T06:20:00.000+00:00,feeder,05,L2 Current (RMS),A,0.88
930676,Burnsall Rd Covey,2024-01-28T06:20:00.000+00:00,feeder,05,L1 Current (Min),A,17.38
930676,Burnsall Rd Covey,2024-01-28T06:20:00.000+00:00,feeder,05,L1 Current (Max),A,17.38
930676,Burnsall Rd Covey,2024-01-28T06:20:00.000+00:00,feeder,05,L1 Current (RMS),A,17.38
930676,Burnsall Rd Covey,2024-01-28T06:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T06:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-6.13
930676,Burnsall Rd Covey,2024-01-28T06:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T06:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,0.38
930676,Burnsall Rd Covey,2024-01-28T06:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T06:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-5.12
930676,Burnsall Rd Covey,2024-01-28T06:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-28T06:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-28T06:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-28T06:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99091
930676,Burnsall Rd Covey,2024-01-28T06:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99509
930676,Burnsall Rd Covey,2024-01-28T06:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99167
930676,Burnsall Rd Covey,2024-01-28T06:20:00.000+00:00,feeder,04,L3 Active Power,kW,8.0
930676,Burnsall Rd Covey,2024-01-28T06:20:00.000+00:00,feeder,04,L2 Active Power,kW,9.0
930676,Burnsall Rd Covey,2024-01-28T06:20:00.000+00:00,feeder,04,L1 Active Power,kW,10.0
930676,Burnsall Rd Covey,2024-01-28T06:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T06:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T06:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-28T06:20:00.000+00:00,feeder,04,L3 Current (Min),A,33.88
930676,Burnsall Rd Covey,2024-01-28T06:20:00.000+00:00,feeder,04,L3 Current (Max),A,34.12
930676,Burnsall Rd Covey,2024-01-28T06:20:00.000+00:00,feeder,04,L3 Current (RMS),A,34.0
930676,Burnsall Rd Covey,2024-01-28T06:20:00.000+00:00,feeder,04,L2 Current (Min),A,35.5
930676,Burnsall Rd Covey,2024-01-28T06:20:00.000+00:00,feeder,04,L2 Current (Max),A,35.62
930676,Burnsall Rd Covey,2024-01-28T06:20:00.000+00:00,feeder,04,L2 Current (RMS),A,35.62
930676,Burnsall Rd Covey,2024-01-28T06:20:00.000+00:00,feeder,04,L1 Current (Min),A,43.25
930676,Burnsall Rd Covey,2024-01-28T06:20:00.000+00:00,feeder,04,L1 Current (Max),A,43.38
930676,Burnsall Rd Covey,2024-01-28T06:20:00.000+00:00,feeder,04,L1 Current (RMS),A,43.25
930676,Burnsall Rd Covey,2024-01-28T06:20:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T06:20:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-51.69
930676,Burnsall Rd Covey,2024-01-28T06:20:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T06:20:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-40.87
930676,Burnsall Rd Covey,2024-01-28T06:20:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T06:20:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-42.75
930676,Burnsall Rd Covey,2024-01-28T06:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-28T06:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-28T06:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.0
930676,Burnsall Rd Covey,2024-01-28T06:20:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.58325
930676,Burnsall Rd Covey,2024-01-28T06:20:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.72183
930676,Burnsall Rd Covey,2024-01-28T06:20:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.70095
930676,Burnsall Rd Covey,2024-01-28T06:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-28T06:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-28T06:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.0
930676,Burnsall Rd Covey,2024-01-28T06:20:00.000+00:00,feeder,03,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T06:20:00.000+00:00,feeder,03,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T06:20:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-28T06:20:00.000+00:00,feeder,03,L3 Current (Min),A,16.0
930676,Burnsall Rd Covey,2024-01-28T06:20:00.000+00:00,feeder,03,L3 Current (Max),A,16.0
930676,Burnsall Rd Covey,2024-01-28T06:20:00.000+00:00,feeder,03,L3 Current (RMS),A,16.0
930676,Burnsall Rd Covey,2024-01-28T06:20:00.000+00:00,feeder,03,L2 Current (Min),A,17.25
930676,Burnsall Rd Covey,2024-01-28T06:20:00.000+00:00,feeder,03,L2 Current (Max),A,17.5
930676,Burnsall Rd Covey,2024-01-28T06:20:00.000+00:00,feeder,03,L2 Current (RMS),A,17.38
930676,Burnsall Rd Covey,2024-01-28T06:20:00.000+00:00,feeder,03,L1 Current (Min),A,22.62
930676,Burnsall Rd Covey,2024-01-28T06:20:00.000+00:00,feeder,03,L1 Current (Max),A,22.88
930676,Burnsall Rd Covey,2024-01-28T06:20:00.000+00:00,feeder,03,L1 Current (RMS),A,22.75
930676,Burnsall Rd Covey,2024-01-28T06:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T06:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,24.06
930676,Burnsall Rd Covey,2024-01-28T06:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T06:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,49.5
930676,Burnsall Rd Covey,2024-01-28T06:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T06:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,35.63
930676,Burnsall Rd Covey,2024-01-28T06:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-28T06:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-28T06:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-28T06:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.8923
930676,Burnsall Rd Covey,2024-01-28T06:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.52181
930676,Burnsall Rd Covey,2024-01-28T06:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.78537
930676,Burnsall Rd Covey,2024-01-28T06:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-28T06:20:00.000+00:00,feeder,02,L2 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-28T06:20:00.000+00:00,feeder,02,L1 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-28T06:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T06:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T06:20:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-28T06:20:00.000+00:00,feeder,02,L3 Current (Min),A,7.88
930676,Burnsall Rd Covey,2024-01-28T06:20:00.000+00:00,feeder,02,L3 Current (Max),A,8.0
930676,Burnsall Rd Covey,2024-01-28T06:20:00.000+00:00,feeder,02,L3 Current (RMS),A,8.0
930676,Burnsall Rd Covey,2024-01-28T06:20:00.000+00:00,feeder,02,L2 Current (Min),A,4.88
930676,Burnsall Rd Covey,2024-01-28T06:20:00.000+00:00,feeder,02,L2 Current (Max),A,5.12
930676,Burnsall Rd Covey,2024-01-28T06:20:00.000+00:00,feeder,02,L2 Current (RMS),A,5.12
930676,Burnsall Rd Covey,2024-01-28T06:20:00.000+00:00,feeder,02,L1 Current (Min),A,6.62
930676,Burnsall Rd Covey,2024-01-28T06:20:00.000+00:00,feeder,02,L1 Current (Max),A,6.62
930676,Burnsall Rd Covey,2024-01-28T06:20:00.000+00:00,feeder,02,L1 Current (RMS),A,6.62
930676,Burnsall Rd Covey,2024-01-28T06:20:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T06:20:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-66.0
930676,Burnsall Rd Covey,2024-01-28T06:20:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T06:20:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-112.87
930676,Burnsall Rd Covey,2024-01-28T06:20:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T06:20:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-49.56
930676,Burnsall Rd Covey,2024-01-28T06:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-28T06:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-28T06:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-28T06:20:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.35079
930676,Burnsall Rd Covey,2024-01-28T06:20:00.000+00:00,feeder,01,L2 Power Factor,Unitless,-0.0905
930676,Burnsall Rd Covey,2024-01-28T06:20:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.55911
930676,Burnsall Rd Covey,2024-01-28T06:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-28T06:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-28T06:20:00.000+00:00,feeder,01,L1 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-28T06:20:00.000+00:00,feeder,01,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T06:20:00.000+00:00,feeder,01,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T06:20:00.000+00:00,feeder,01,L3 Current (Min),A,5.0
930676,Burnsall Rd Covey,2024-01-28T06:20:00.000+00:00,feeder,01,L3 Current (Max),A,5.12
930676,Burnsall Rd Covey,2024-01-28T06:20:00.000+00:00,feeder,01,L3 Current (RMS),A,5.12
930676,Burnsall Rd Covey,2024-01-28T06:20:00.000+00:00,feeder,01,L2 Current (Min),A,7.88
930676,Burnsall Rd Covey,2024-01-28T06:20:00.000+00:00,feeder,01,L2 Current (Max),A,9.12
930676,Burnsall Rd Covey,2024-01-28T06:20:00.000+00:00,feeder,01,L2 Current (RMS),A,8.62
930676,Burnsall Rd Covey,2024-01-28T06:20:00.000+00:00,feeder,01,L1 Current (Min),A,6.5
930676,Burnsall Rd Covey,2024-01-28T06:20:00.000+00:00,feeder,01,L1 Current (Max),A,6.62
930676,Burnsall Rd Covey,2024-01-28T06:20:00.000+00:00,feeder,01,L1 Current (RMS),A,6.62
930676,Burnsall Rd Covey,2024-01-28T06:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.78
930676,Burnsall Rd Covey,2024-01-28T06:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.83
930676,Burnsall Rd Covey,2024-01-28T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
930676,Burnsall Rd Covey,2024-01-28T06:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.8
930676,Burnsall Rd Covey,2024-01-28T06:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.81
930676,Burnsall Rd Covey,2024-01-28T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
930676,Burnsall Rd Covey,2024-01-28T06:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.88
930676,Burnsall Rd Covey,2024-01-28T06:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.92
930676,Burnsall Rd Covey,2024-01-28T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
930676,Burnsall Rd Covey,2024-01-28T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930676,Burnsall Rd Covey,2024-01-28T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-28T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930676,Burnsall Rd Covey,2024-01-28T06:20:00.000+00:00,busbar,,L3 Active Power,kW,13.0
930676,Burnsall Rd Covey,2024-01-28T06:20:00.000+00:00,busbar,,L2 Active Power,kW,12.0
930676,Burnsall Rd Covey,2024-01-28T06:20:00.000+00:00,busbar,,L1 Active Power,kW,21.0
930676,Burnsall Rd Covey,2024-01-28T06:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T06:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T06:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-28T06:20:00.000+00:00,busbar,,L3 Current (Min),A,56.62
930676,Burnsall Rd Covey,2024-01-28T06:20:00.000+00:00,busbar,,L3 Current (Max),A,57.0
930676,Burnsall Rd Covey,2024-01-28T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.75
930676,Burnsall Rd Covey,2024-01-28T06:20:00.000+00:00,busbar,,L2 Current (Min),A,52.88
930676,Burnsall Rd Covey,2024-01-28T06:20:00.000+00:00,busbar,,L2 Current (Max),A,53.12
930676,Burnsall Rd Covey,2024-01-28T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.88
930676,Burnsall Rd Covey,2024-01-28T06:20:00.000+00:00,busbar,,L1 Current (Min),A,88.38
930676,Burnsall Rd Covey,2024-01-28T06:20:00.000+00:00,busbar,,L1 Current (Max),A,88.88
930676,Burnsall Rd Covey,2024-01-28T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.5
930676,Burnsall Rd Covey,2024-01-28T06:20:00.000+00:00,transformer,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-28T06:20:00.000+00:00,ambient,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-28T06:10:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T06:10:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-43.62
930676,Burnsall Rd Covey,2024-01-28T06:10:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T06:10:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-65.25
930676,Burnsall Rd Covey,2024-01-28T06:10:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T06:10:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-1.06
930676,Burnsall Rd Covey,2024-01-28T06:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-28T06:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-28T06:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-28T06:10:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.57879
930676,Burnsall Rd Covey,2024-01-28T06:10:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.36886
930676,Burnsall Rd Covey,2024-01-28T06:10:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99957
930676,Burnsall Rd Covey,2024-01-28T06:10:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-28T06:10:00.000+00:00,feeder,05,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-28T06:10:00.000+00:00,feeder,05,L1 Active Power,kW,4.0
930676,Burnsall Rd Covey,2024-01-28T06:10:00.000+00:00,feeder,05,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T06:10:00.000+00:00,feeder,05,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T06:10:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-28T06:10:00.000+00:00,feeder,05,L3 Current (Min),A,1.5
930676,Burnsall Rd Covey,2024-01-28T06:10:00.000+00:00,feeder,05,L3 Current (Max),A,1.5
930676,Burnsall Rd Covey,2024-01-28T06:10:00.000+00:00,feeder,05,L3 Current (RMS),A,1.5
930676,Burnsall Rd Covey,2024-01-28T06:10:00.000+00:00,feeder,05,L2 Current (Min),A,0.75
930676,Burnsall Rd Covey,2024-01-28T06:10:00.000+00:00,feeder,05,L2 Current (Max),A,0.88
930676,Burnsall Rd Covey,2024-01-28T06:10:00.000+00:00,feeder,05,L2 Current (RMS),A,0.75
930676,Burnsall Rd Covey,2024-01-28T06:10:00.000+00:00,feeder,05,L1 Current (Min),A,17.12
930676,Burnsall Rd Covey,2024-01-28T06:10:00.000+00:00,feeder,05,L1 Current (Max),A,17.12
930676,Burnsall Rd Covey,2024-01-28T06:10:00.000+00:00,feeder,05,L1 Current (RMS),A,17.12
930676,Burnsall Rd Covey,2024-01-28T06:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T06:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-4.75
930676,Burnsall Rd Covey,2024-01-28T06:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T06:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,0.12
930676,Burnsall Rd Covey,2024-01-28T06:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T06:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-5.0
930676,Burnsall Rd Covey,2024-01-28T06:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-28T06:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-28T06:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-28T06:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99396
930676,Burnsall Rd Covey,2024-01-28T06:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99695
930676,Burnsall Rd Covey,2024-01-28T06:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99234
930676,Burnsall Rd Covey,2024-01-28T06:10:00.000+00:00,feeder,04,L3 Active Power,kW,10.0
930676,Burnsall Rd Covey,2024-01-28T06:10:00.000+00:00,feeder,04,L2 Active Power,kW,10.0
930676,Burnsall Rd Covey,2024-01-28T06:10:00.000+00:00,feeder,04,L1 Active Power,kW,11.0
930676,Burnsall Rd Covey,2024-01-28T06:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T06:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T06:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-28T06:10:00.000+00:00,feeder,04,L3 Current (Min),A,40.0
930676,Burnsall Rd Covey,2024-01-28T06:10:00.000+00:00,feeder,04,L3 Current (Max),A,40.38
930676,Burnsall Rd Covey,2024-01-28T06:10:00.000+00:00,feeder,04,L3 Current (RMS),A,40.25
930676,Burnsall Rd Covey,2024-01-28T06:10:00.000+00:00,feeder,04,L2 Current (Min),A,40.25
930676,Burnsall Rd Covey,2024-01-28T06:10:00.000+00:00,feeder,04,L2 Current (Max),A,40.38
930676,Burnsall Rd Covey,2024-01-28T06:10:00.000+00:00,feeder,04,L2 Current (RMS),A,40.25
930676,Burnsall Rd Covey,2024-01-28T06:10:00.000+00:00,feeder,04,L1 Current (Min),A,45.38
930676,Burnsall Rd Covey,2024-01-28T06:10:00.000+00:00,feeder,04,L1 Current (Max),A,45.38
930676,Burnsall Rd Covey,2024-01-28T06:10:00.000+00:00,feeder,04,L1 Current (RMS),A,45.38
930676,Burnsall Rd Covey,2024-01-28T06:10:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T06:10:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-58.5
930676,Burnsall Rd Covey,2024-01-28T06:10:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T06:10:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-38.0
930676,Burnsall Rd Covey,2024-01-28T06:10:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T06:10:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-44.0
930676,Burnsall Rd Covey,2024-01-28T06:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-28T06:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-28T06:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.0
930676,Burnsall Rd Covey,2024-01-28T06:10:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.49493
930676,Burnsall Rd Covey,2024-01-28T06:10:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.74905
930676,Burnsall Rd Covey,2024-01-28T06:10:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.68631
930676,Burnsall Rd Covey,2024-01-28T06:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-28T06:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-28T06:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.0
930676,Burnsall Rd Covey,2024-01-28T06:10:00.000+00:00,feeder,03,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T06:10:00.000+00:00,feeder,03,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T06:10:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-28T06:10:00.000+00:00,feeder,03,L3 Current (Min),A,16.75
930676,Burnsall Rd Covey,2024-01-28T06:10:00.000+00:00,feeder,03,L3 Current (Max),A,16.75
930676,Burnsall Rd Covey,2024-01-28T06:10:00.000+00:00,feeder,03,L3 Current (RMS),A,16.75
930676,Burnsall Rd Covey,2024-01-28T06:10:00.000+00:00,feeder,03,L2 Current (Min),A,17.25
930676,Burnsall Rd Covey,2024-01-28T06:10:00.000+00:00,feeder,03,L2 Current (Max),A,17.25
930676,Burnsall Rd Covey,2024-01-28T06:10:00.000+00:00,feeder,03,L2 Current (RMS),A,17.25
930676,Burnsall Rd Covey,2024-01-28T06:10:00.000+00:00,feeder,03,L1 Current (Min),A,22.0
930676,Burnsall Rd Covey,2024-01-28T06:10:00.000+00:00,feeder,03,L1 Current (Max),A,22.0
930676,Burnsall Rd Covey,2024-01-28T06:10:00.000+00:00,feeder,03,L1 Current (RMS),A,22.0
930676,Burnsall Rd Covey,2024-01-28T06:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T06:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,21.44
930676,Burnsall Rd Covey,2024-01-28T06:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T06:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,49.06
930676,Burnsall Rd Covey,2024-01-28T06:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T06:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,38.13
930676,Burnsall Rd Covey,2024-01-28T06:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-28T06:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-28T06:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-28T06:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.90655
930676,Burnsall Rd Covey,2024-01-28T06:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.61028
930676,Burnsall Rd Covey,2024-01-28T06:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.77539
930676,Burnsall Rd Covey,2024-01-28T06:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-28T06:10:00.000+00:00,feeder,02,L2 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-28T06:10:00.000+00:00,feeder,02,L1 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-28T06:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T06:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T06:10:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-28T06:10:00.000+00:00,feeder,02,L3 Current (Min),A,8.0
930676,Burnsall Rd Covey,2024-01-28T06:10:00.000+00:00,feeder,02,L3 Current (Max),A,8.0
930676,Burnsall Rd Covey,2024-01-28T06:10:00.000+00:00,feeder,02,L3 Current (RMS),A,8.0
930676,Burnsall Rd Covey,2024-01-28T06:10:00.000+00:00,feeder,02,L2 Current (Min),A,4.25
930676,Burnsall Rd Covey,2024-01-28T06:10:00.000+00:00,feeder,02,L2 Current (Max),A,4.38
930676,Burnsall Rd Covey,2024-01-28T06:10:00.000+00:00,feeder,02,L2 Current (RMS),A,4.38
930676,Burnsall Rd Covey,2024-01-28T06:10:00.000+00:00,feeder,02,L1 Current (Min),A,7.12
930676,Burnsall Rd Covey,2024-01-28T06:10:00.000+00:00,feeder,02,L1 Current (Max),A,7.12
930676,Burnsall Rd Covey,2024-01-28T06:10:00.000+00:00,feeder,02,L1 Current (RMS),A,7.12
930676,Burnsall Rd Covey,2024-01-28T06:10:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T06:10:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-61.37
930676,Burnsall Rd Covey,2024-01-28T06:10:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T06:10:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-116.94
930676,Burnsall Rd Covey,2024-01-28T06:10:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T06:10:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-47.94
930676,Burnsall Rd Covey,2024-01-28T06:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-28T06:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-28T06:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-28T06:10:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.43343
