Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930676,Burnsall Rd Covey,2024-01-28T06:10:00.000+00:00,feeder,01,L2 Power Factor,Unitless,-0.12859
930676,Burnsall Rd Covey,2024-01-28T06:10:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.61331
930676,Burnsall Rd Covey,2024-01-28T06:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-28T06:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-28T06:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-28T06:10:00.000+00:00,feeder,01,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T06:10:00.000+00:00,feeder,01,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T06:10:00.000+00:00,feeder,01,L3 Current (Min),A,4.88
930676,Burnsall Rd Covey,2024-01-28T06:10:00.000+00:00,feeder,01,L3 Current (Max),A,5.12
930676,Burnsall Rd Covey,2024-01-28T06:10:00.000+00:00,feeder,01,L3 Current (RMS),A,5.0
930676,Burnsall Rd Covey,2024-01-28T06:10:00.000+00:00,feeder,01,L2 Current (Min),A,5.12
930676,Burnsall Rd Covey,2024-01-28T06:10:00.000+00:00,feeder,01,L2 Current (Max),A,5.5
930676,Burnsall Rd Covey,2024-01-28T06:10:00.000+00:00,feeder,01,L2 Current (RMS),A,5.38
930676,Burnsall Rd Covey,2024-01-28T06:10:00.000+00:00,feeder,01,L1 Current (Min),A,6.25
930676,Burnsall Rd Covey,2024-01-28T06:10:00.000+00:00,feeder,01,L1 Current (Max),A,6.38
930676,Burnsall Rd Covey,2024-01-28T06:10:00.000+00:00,feeder,01,L1 Current (RMS),A,6.25
930676,Burnsall Rd Covey,2024-01-28T06:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.23
930676,Burnsall Rd Covey,2024-01-28T06:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.23
930676,Burnsall Rd Covey,2024-01-28T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
930676,Burnsall Rd Covey,2024-01-28T06:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.14
930676,Burnsall Rd Covey,2024-01-28T06:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.17
930676,Burnsall Rd Covey,2024-01-28T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
930676,Burnsall Rd Covey,2024-01-28T06:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.97
930676,Burnsall Rd Covey,2024-01-28T06:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.0
930676,Burnsall Rd Covey,2024-01-28T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
930676,Burnsall Rd Covey,2024-01-28T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930676,Burnsall Rd Covey,2024-01-28T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-28T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930676,Burnsall Rd Covey,2024-01-28T06:10:00.000+00:00,busbar,,L3 Active Power,kW,14.0
930676,Burnsall Rd Covey,2024-01-28T06:10:00.000+00:00,busbar,,L2 Active Power,kW,13.0
930676,Burnsall Rd Covey,2024-01-28T06:10:00.000+00:00,busbar,,L1 Active Power,kW,21.0
930676,Burnsall Rd Covey,2024-01-28T06:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T06:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T06:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-28T06:10:00.000+00:00,busbar,,L3 Current (Min),A,62.62
930676,Burnsall Rd Covey,2024-01-28T06:10:00.000+00:00,busbar,,L3 Current (Max),A,62.75
930676,Burnsall Rd Covey,2024-01-28T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.62
930676,Burnsall Rd Covey,2024-01-28T06:10:00.000+00:00,busbar,,L2 Current (Min),A,57.12
930676,Burnsall Rd Covey,2024-01-28T06:10:00.000+00:00,busbar,,L2 Current (Max),A,57.25
930676,Burnsall Rd Covey,2024-01-28T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.12
930676,Burnsall Rd Covey,2024-01-28T06:10:00.000+00:00,busbar,,L1 Current (Min),A,89.62
930676,Burnsall Rd Covey,2024-01-28T06:10:00.000+00:00,busbar,,L1 Current (Max),A,89.88
930676,Burnsall Rd Covey,2024-01-28T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.75
930676,Burnsall Rd Covey,2024-01-28T06:10:00.000+00:00,transformer,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-28T06:10:00.000+00:00,ambient,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-28T06:00:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T06:00:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-45.25
930676,Burnsall Rd Covey,2024-01-28T06:00:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T06:00:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-63.44
930676,Burnsall Rd Covey,2024-01-28T06:00:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T06:00:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-0.81
930676,Burnsall Rd Covey,2024-01-28T06:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-28T06:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-28T06:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-28T06:00:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.60073
930676,Burnsall Rd Covey,2024-01-28T06:00:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.25978
930676,Burnsall Rd Covey,2024-01-28T06:00:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99957
930676,Burnsall Rd Covey,2024-01-28T06:00:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-28T06:00:00.000+00:00,feeder,05,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-28T06:00:00.000+00:00,feeder,05,L1 Active Power,kW,4.0
930676,Burnsall Rd Covey,2024-01-28T06:00:00.000+00:00,feeder,05,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T06:00:00.000+00:00,feeder,05,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T06:00:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-28T06:00:00.000+00:00,feeder,05,L3 Current (Min),A,1.5
930676,Burnsall Rd Covey,2024-01-28T06:00:00.000+00:00,feeder,05,L3 Current (Max),A,1.62
930676,Burnsall Rd Covey,2024-01-28T06:00:00.000+00:00,feeder,05,L3 Current (RMS),A,1.62
930676,Burnsall Rd Covey,2024-01-28T06:00:00.000+00:00,feeder,05,L2 Current (Min),A,0.88
930676,Burnsall Rd Covey,2024-01-28T06:00:00.000+00:00,feeder,05,L2 Current (Max),A,1.0
930676,Burnsall Rd Covey,2024-01-28T06:00:00.000+00:00,feeder,05,L2 Current (RMS),A,0.88
930676,Burnsall Rd Covey,2024-01-28T06:00:00.000+00:00,feeder,05,L1 Current (Min),A,17.12
930676,Burnsall Rd Covey,2024-01-28T06:00:00.000+00:00,feeder,05,L1 Current (Max),A,17.12
930676,Burnsall Rd Covey,2024-01-28T06:00:00.000+00:00,feeder,05,L1 Current (RMS),A,17.12
930676,Burnsall Rd Covey,2024-01-28T06:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T06:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-7.19
930676,Burnsall Rd Covey,2024-01-28T06:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T06:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,1.0
930676,Burnsall Rd Covey,2024-01-28T06:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T06:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-5.44
930676,Burnsall Rd Covey,2024-01-28T06:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-28T06:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-28T06:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-28T06:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98474
930676,Burnsall Rd Covey,2024-01-28T06:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99689
930676,Burnsall Rd Covey,2024-01-28T06:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99136
930676,Burnsall Rd Covey,2024-01-28T06:00:00.000+00:00,feeder,04,L3 Active Power,kW,7.0
930676,Burnsall Rd Covey,2024-01-28T06:00:00.000+00:00,feeder,04,L2 Active Power,kW,11.0
930676,Burnsall Rd Covey,2024-01-28T06:00:00.000+00:00,feeder,04,L1 Active Power,kW,10.0
930676,Burnsall Rd Covey,2024-01-28T06:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T06:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T06:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-28T06:00:00.000+00:00,feeder,04,L3 Current (Min),A,26.88
930676,Burnsall Rd Covey,2024-01-28T06:00:00.000+00:00,feeder,04,L3 Current (Max),A,27.0
930676,Burnsall Rd Covey,2024-01-28T06:00:00.000+00:00,feeder,04,L3 Current (RMS),A,27.0
930676,Burnsall Rd Covey,2024-01-28T06:00:00.000+00:00,feeder,04,L2 Current (Min),A,44.88
930676,Burnsall Rd Covey,2024-01-28T06:00:00.000+00:00,feeder,04,L2 Current (Max),A,45.0
930676,Burnsall Rd Covey,2024-01-28T06:00:00.000+00:00,feeder,04,L2 Current (RMS),A,45.0
930676,Burnsall Rd Covey,2024-01-28T06:00:00.000+00:00,feeder,04,L1 Current (Min),A,43.12
930676,Burnsall Rd Covey,2024-01-28T06:00:00.000+00:00,feeder,04,L1 Current (Max),A,43.25
930676,Burnsall Rd Covey,2024-01-28T06:00:00.000+00:00,feeder,04,L1 Current (RMS),A,43.25
930676,Burnsall Rd Covey,2024-01-28T06:00:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T06:00:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-58.81
930676,Burnsall Rd Covey,2024-01-28T06:00:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T06:00:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-42.12
930676,Burnsall Rd Covey,2024-01-28T06:00:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T06:00:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-31.93
930676,Burnsall Rd Covey,2024-01-28T06:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-28T06:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-28T06:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-28T06:00:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.4884
930676,Burnsall Rd Covey,2024-01-28T06:00:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.70599
930676,Burnsall Rd Covey,2024-01-28T06:00:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.82
930676,Burnsall Rd Covey,2024-01-28T06:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-28T06:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-28T06:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.0
930676,Burnsall Rd Covey,2024-01-28T06:00:00.000+00:00,feeder,03,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T06:00:00.000+00:00,feeder,03,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T06:00:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-28T06:00:00.000+00:00,feeder,03,L3 Current (Min),A,17.0
930676,Burnsall Rd Covey,2024-01-28T06:00:00.000+00:00,feeder,03,L3 Current (Max),A,17.12
930676,Burnsall Rd Covey,2024-01-28T06:00:00.000+00:00,feeder,03,L3 Current (RMS),A,17.0
930676,Burnsall Rd Covey,2024-01-28T06:00:00.000+00:00,feeder,03,L2 Current (Min),A,16.75
930676,Burnsall Rd Covey,2024-01-28T06:00:00.000+00:00,feeder,03,L2 Current (Max),A,16.88
930676,Burnsall Rd Covey,2024-01-28T06:00:00.000+00:00,feeder,03,L2 Current (RMS),A,16.88
930676,Burnsall Rd Covey,2024-01-28T06:00:00.000+00:00,feeder,03,L1 Current (Min),A,25.75
930676,Burnsall Rd Covey,2024-01-28T06:00:00.000+00:00,feeder,03,L1 Current (Max),A,25.88
930676,Burnsall Rd Covey,2024-01-28T06:00:00.000+00:00,feeder,03,L1 Current (RMS),A,25.75
930676,Burnsall Rd Covey,2024-01-28T06:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T06:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,23.88
930676,Burnsall Rd Covey,2024-01-28T06:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T06:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,51.5
930676,Burnsall Rd Covey,2024-01-28T06:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T06:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,17.13
930676,Burnsall Rd Covey,2024-01-28T06:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-28T06:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-28T06:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-28T06:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.88727
930676,Burnsall Rd Covey,2024-01-28T06:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.56121
930676,Burnsall Rd Covey,2024-01-28T06:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.95257
930676,Burnsall Rd Covey,2024-01-28T06:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-28T06:00:00.000+00:00,feeder,02,L2 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-28T06:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.0
930676,Burnsall Rd Covey,2024-01-28T06:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T06:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T06:00:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-28T06:00:00.000+00:00,feeder,02,L3 Current (Min),A,8.0
930676,Burnsall Rd Covey,2024-01-28T06:00:00.000+00:00,feeder,02,L3 Current (Max),A,8.12
930676,Burnsall Rd Covey,2024-01-28T06:00:00.000+00:00,feeder,02,L3 Current (RMS),A,8.0
930676,Burnsall Rd Covey,2024-01-28T06:00:00.000+00:00,feeder,02,L2 Current (Min),A,4.5
930676,Burnsall Rd Covey,2024-01-28T06:00:00.000+00:00,feeder,02,L2 Current (Max),A,4.88
930676,Burnsall Rd Covey,2024-01-28T06:00:00.000+00:00,feeder,02,L2 Current (RMS),A,4.75
930676,Burnsall Rd Covey,2024-01-28T06:00:00.000+00:00,feeder,02,L1 Current (Min),A,15.0
930676,Burnsall Rd Covey,2024-01-28T06:00:00.000+00:00,feeder,02,L1 Current (Max),A,15.12
930676,Burnsall Rd Covey,2024-01-28T06:00:00.000+00:00,feeder,02,L1 Current (RMS),A,15.12
930676,Burnsall Rd Covey,2024-01-28T06:00:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T06:00:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-59.75
930676,Burnsall Rd Covey,2024-01-28T06:00:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T06:00:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-106.25
930676,Burnsall Rd Covey,2024-01-28T06:00:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T06:00:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-51.0
930676,Burnsall Rd Covey,2024-01-28T06:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-28T06:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-28T06:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-28T06:00:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.4092
930676,Burnsall Rd Covey,2024-01-28T06:00:00.000+00:00,feeder,01,L2 Power Factor,Unitless,-0.05327
930676,Burnsall Rd Covey,2024-01-28T06:00:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.55203
930676,Burnsall Rd Covey,2024-01-28T06:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-28T06:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-28T06:00:00.000+00:00,feeder,01,L1 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-28T06:00:00.000+00:00,feeder,01,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T06:00:00.000+00:00,feeder,01,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T06:00:00.000+00:00,feeder,01,L3 Current (Min),A,5.25
930676,Burnsall Rd Covey,2024-01-28T06:00:00.000+00:00,feeder,01,L3 Current (Max),A,5.75
930676,Burnsall Rd Covey,2024-01-28T06:00:00.000+00:00,feeder,01,L3 Current (RMS),A,5.5
930676,Burnsall Rd Covey,2024-01-28T06:00:00.000+00:00,feeder,01,L2 Current (Min),A,8.0
930676,Burnsall Rd Covey,2024-01-28T06:00:00.000+00:00,feeder,01,L2 Current (Max),A,8.62
930676,Burnsall Rd Covey,2024-01-28T06:00:00.000+00:00,feeder,01,L2 Current (RMS),A,8.38
930676,Burnsall Rd Covey,2024-01-28T06:00:00.000+00:00,feeder,01,L1 Current (Min),A,6.62
930676,Burnsall Rd Covey,2024-01-28T06:00:00.000+00:00,feeder,01,L1 Current (Max),A,6.75
930676,Burnsall Rd Covey,2024-01-28T06:00:00.000+00:00,feeder,01,L1 Current (RMS),A,6.75
930676,Burnsall Rd Covey,2024-01-28T06:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.44
930676,Burnsall Rd Covey,2024-01-28T06:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.48
930676,Burnsall Rd Covey,2024-01-28T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
930676,Burnsall Rd Covey,2024-01-28T06:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.08
930676,Burnsall Rd Covey,2024-01-28T06:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.16
930676,Burnsall Rd Covey,2024-01-28T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
930676,Burnsall Rd Covey,2024-01-28T06:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.59
930676,Burnsall Rd Covey,2024-01-28T06:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.62
930676,Burnsall Rd Covey,2024-01-28T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
930676,Burnsall Rd Covey,2024-01-28T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930676,Burnsall Rd Covey,2024-01-28T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-28T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930676,Burnsall Rd Covey,2024-01-28T06:00:00.000+00:00,busbar,,L3 Active Power,kW,11.0
930676,Burnsall Rd Covey,2024-01-28T06:00:00.000+00:00,busbar,,L2 Active Power,kW,14.0
930676,Burnsall Rd Covey,2024-01-28T06:00:00.000+00:00,busbar,,L1 Active Power,kW,24.0
930676,Burnsall Rd Covey,2024-01-28T06:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T06:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T06:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-28T06:00:00.000+00:00,busbar,,L3 Current (Min),A,50.5
930676,Burnsall Rd Covey,2024-01-28T06:00:00.000+00:00,busbar,,L3 Current (Max),A,50.88
930676,Burnsall Rd Covey,2024-01-28T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.62
930676,Burnsall Rd Covey,2024-01-28T06:00:00.000+00:00,busbar,,L2 Current (Min),A,61.0
930676,Burnsall Rd Covey,2024-01-28T06:00:00.000+00:00,busbar,,L2 Current (Max),A,61.38
930676,Burnsall Rd Covey,2024-01-28T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.25
930676,Burnsall Rd Covey,2024-01-28T06:00:00.000+00:00,busbar,,L1 Current (Min),A,101.75
930676,Burnsall Rd Covey,2024-01-28T06:00:00.000+00:00,busbar,,L1 Current (Max),A,102.0
930676,Burnsall Rd Covey,2024-01-28T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.88
930676,Burnsall Rd Covey,2024-01-28T06:00:00.000+00:00,transformer,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-28T06:00:00.000+00:00,ambient,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-28T05:50:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T05:50:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-44.25
930676,Burnsall Rd Covey,2024-01-28T05:50:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T05:50:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-62.56
930676,Burnsall Rd Covey,2024-01-28T05:50:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T05:50:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-0.94
930676,Burnsall Rd Covey,2024-01-28T05:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-28T05:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-28T05:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-28T05:50:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.6195
930676,Burnsall Rd Covey,2024-01-28T05:50:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.3774
930676,Burnsall Rd Covey,2024-01-28T05:50:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.9996
930676,Burnsall Rd Covey,2024-01-28T05:50:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-28T05:50:00.000+00:00,feeder,05,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-28T05:50:00.000+00:00,feeder,05,L1 Active Power,kW,4.0
930676,Burnsall Rd Covey,2024-01-28T05:50:00.000+00:00,feeder,05,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T05:50:00.000+00:00,feeder,05,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T05:50:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-28T05:50:00.000+00:00,feeder,05,L3 Current (Min),A,1.5
930676,Burnsall Rd Covey,2024-01-28T05:50:00.000+00:00,feeder,05,L3 Current (Max),A,1.5
930676,Burnsall Rd Covey,2024-01-28T05:50:00.000+00:00,feeder,05,L3 Current (RMS),A,1.5
930676,Burnsall Rd Covey,2024-01-28T05:50:00.000+00:00,feeder,05,L2 Current (Min),A,0.75
930676,Burnsall Rd Covey,2024-01-28T05:50:00.000+00:00,feeder,05,L2 Current (Max),A,0.88
930676,Burnsall Rd Covey,2024-01-28T05:50:00.000+00:00,feeder,05,L2 Current (RMS),A,0.75
930676,Burnsall Rd Covey,2024-01-28T05:50:00.000+00:00,feeder,05,L1 Current (Min),A,17.12
930676,Burnsall Rd Covey,2024-01-28T05:50:00.000+00:00,feeder,05,L1 Current (Max),A,17.12
930676,Burnsall Rd Covey,2024-01-28T05:50:00.000+00:00,feeder,05,L1 Current (RMS),A,17.12
930676,Burnsall Rd Covey,2024-01-28T05:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T05:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-4.75
930676,Burnsall Rd Covey,2024-01-28T05:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T05:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,1.25
930676,Burnsall Rd Covey,2024-01-28T05:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T05:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-5.31
930676,Burnsall Rd Covey,2024-01-28T05:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-28T05:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-28T05:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-28T05:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99445
930676,Burnsall Rd Covey,2024-01-28T05:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99701
930676,Burnsall Rd Covey,2024-01-28T05:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.9913
930676,Burnsall Rd Covey,2024-01-28T05:50:00.000+00:00,feeder,04,L3 Active Power,kW,11.0
930676,Burnsall Rd Covey,2024-01-28T05:50:00.000+00:00,feeder,04,L2 Active Power,kW,10.0
930676,Burnsall Rd Covey,2024-01-28T05:50:00.000+00:00,feeder,04,L1 Active Power,kW,10.0
930676,Burnsall Rd Covey,2024-01-28T05:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T05:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T05:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-28T05:50:00.000+00:00,feeder,04,L3 Current (Min),A,46.25
930676,Burnsall Rd Covey,2024-01-28T05:50:00.000+00:00,feeder,04,L3 Current (Max),A,46.5
930676,Burnsall Rd Covey,2024-01-28T05:50:00.000+00:00,feeder,04,L3 Current (RMS),A,46.38
930676,Burnsall Rd Covey,2024-01-28T05:50:00.000+00:00,feeder,04,L2 Current (Min),A,40.38
930676,Burnsall Rd Covey,2024-01-28T05:50:00.000+00:00,feeder,04,L2 Current (Max),A,40.5
930676,Burnsall Rd Covey,2024-01-28T05:50:00.000+00:00,feeder,04,L2 Current (RMS),A,40.5
930676,Burnsall Rd Covey,2024-01-28T05:50:00.000+00:00,feeder,04,L1 Current (Min),A,41.25
930676,Burnsall Rd Covey,2024-01-28T05:50:00.000+00:00,feeder,04,L1 Current (Max),A,41.25
930676,Burnsall Rd Covey,2024-01-28T05:50:00.000+00:00,feeder,04,L1 Current (RMS),A,41.25
930676,Burnsall Rd Covey,2024-01-28T05:50:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T05:50:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-58.5
930676,Burnsall Rd Covey,2024-01-28T05:50:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T05:50:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-45.06
930676,Burnsall Rd Covey,2024-01-28T05:50:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T05:50:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-35.56
930676,Burnsall Rd Covey,2024-01-28T05:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-28T05:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-28T05:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.0
930676,Burnsall Rd Covey,2024-01-28T05:50:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.51293
930676,Burnsall Rd Covey,2024-01-28T05:50:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.67651
930676,Burnsall Rd Covey,2024-01-28T05:50:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.78653
930676,Burnsall Rd Covey,2024-01-28T05:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-28T05:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-28T05:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.0
930676,Burnsall Rd Covey,2024-01-28T05:50:00.000+00:00,feeder,03,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T05:50:00.000+00:00,feeder,03,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T05:50:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-28T05:50:00.000+00:00,feeder,03,L3 Current (Min),A,16.12
930676,Burnsall Rd Covey,2024-01-28T05:50:00.000+00:00,feeder,03,L3 Current (Max),A,16.5
930676,Burnsall Rd Covey,2024-01-28T05:50:00.000+00:00,feeder,03,L3 Current (RMS),A,16.38
930676,Burnsall Rd Covey,2024-01-28T05:50:00.000+00:00,feeder,03,L2 Current (Min),A,16.75
930676,Burnsall Rd Covey,2024-01-28T05:50:00.000+00:00,feeder,03,L2 Current (Max),A,16.75
930676,Burnsall Rd Covey,2024-01-28T05:50:00.000+00:00,feeder,03,L2 Current (RMS),A,16.75
930676,Burnsall Rd Covey,2024-01-28T05:50:00.000+00:00,feeder,03,L1 Current (Min),A,25.5
930676,Burnsall Rd Covey,2024-01-28T05:50:00.000+00:00,feeder,03,L1 Current (Max),A,25.5
930676,Burnsall Rd Covey,2024-01-28T05:50:00.000+00:00,feeder,03,L1 Current (RMS),A,25.5
930676,Burnsall Rd Covey,2024-01-28T05:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T05:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,21.31
930676,Burnsall Rd Covey,2024-01-28T05:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T05:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,52.81
930676,Burnsall Rd Covey,2024-01-28T05:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T05:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,36.63
930676,Burnsall Rd Covey,2024-01-28T05:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-28T05:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-28T05:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-28T05:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.90546
930676,Burnsall Rd Covey,2024-01-28T05:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.57864
930676,Burnsall Rd Covey,2024-01-28T05:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.78781
930676,Burnsall Rd Covey,2024-01-28T05:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-28T05:50:00.000+00:00,feeder,02,L2 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-28T05:50:00.000+00:00,feeder,02,L1 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-28T05:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T05:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T05:50:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-28T05:50:00.000+00:00,feeder,02,L3 Current (Min),A,7.75
930676,Burnsall Rd Covey,2024-01-28T05:50:00.000+00:00,feeder,02,L3 Current (Max),A,7.75
930676,Burnsall Rd Covey,2024-01-28T05:50:00.000+00:00,feeder,02,L3 Current (RMS),A,7.75
930676,Burnsall Rd Covey,2024-01-28T05:50:00.000+00:00,feeder,02,L2 Current (Min),A,4.5
930676,Burnsall Rd Covey,2024-01-28T05:50:00.000+00:00,feeder,02,L2 Current (Max),A,4.62
930676,Burnsall Rd Covey,2024-01-28T05:50:00.000+00:00,feeder,02,L2 Current (RMS),A,4.62
930676,Burnsall Rd Covey,2024-01-28T05:50:00.000+00:00,feeder,02,L1 Current (Min),A,6.62
930676,Burnsall Rd Covey,2024-01-28T05:50:00.000+00:00,feeder,02,L1 Current (Max),A,6.62
930676,Burnsall Rd Covey,2024-01-28T05:50:00.000+00:00,feeder,02,L1 Current (RMS),A,6.62
930676,Burnsall Rd Covey,2024-01-28T05:50:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T05:50:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-59.25
930676,Burnsall Rd Covey,2024-01-28T05:50:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T05:50:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-116.56
930676,Burnsall Rd Covey,2024-01-28T05:50:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T05:50:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-51.44
930676,Burnsall Rd Covey,2024-01-28T05:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-28T05:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-28T05:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-28T05:50:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.44356
930676,Burnsall Rd Covey,2024-01-28T05:50:00.000+00:00,feeder,01,L2 Power Factor,Unitless,-0.13845
930676,Burnsall Rd Covey,2024-01-28T05:50:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.58834
930676,Burnsall Rd Covey,2024-01-28T05:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-28T05:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-28T05:50:00.000+00:00,feeder,01,L1 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-28T05:50:00.000+00:00,feeder,01,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T05:50:00.000+00:00,feeder,01,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T05:50:00.000+00:00,feeder,01,L3 Current (Min),A,4.88
930676,Burnsall Rd Covey,2024-01-28T05:50:00.000+00:00,feeder,01,L3 Current (Max),A,5.0
930676,Burnsall Rd Covey,2024-01-28T05:50:00.000+00:00,feeder,01,L3 Current (RMS),A,4.88
930676,Burnsall Rd Covey,2024-01-28T05:50:00.000+00:00,feeder,01,L2 Current (Min),A,4.0
930676,Burnsall Rd Covey,2024-01-28T05:50:00.000+00:00,feeder,01,L2 Current (Max),A,4.12
930676,Burnsall Rd Covey,2024-01-28T05:50:00.000+00:00,feeder,01,L2 Current (RMS),A,4.0
930676,Burnsall Rd Covey,2024-01-28T05:50:00.000+00:00,feeder,01,L1 Current (Min),A,6.12
930676,Burnsall Rd Covey,2024-01-28T05:50:00.000+00:00,feeder,01,L1 Current (Max),A,6.12
930676,Burnsall Rd Covey,2024-01-28T05:50:00.000+00:00,feeder,01,L1 Current (RMS),A,6.12
930676,Burnsall Rd Covey,2024-01-28T05:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.86
930676,Burnsall Rd Covey,2024-01-28T05:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.88
930676,Burnsall Rd Covey,2024-01-28T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
930676,Burnsall Rd Covey,2024-01-28T05:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.69
930676,Burnsall Rd Covey,2024-01-28T05:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.72
930676,Burnsall Rd Covey,2024-01-28T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
930676,Burnsall Rd Covey,2024-01-28T05:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.25
930676,Burnsall Rd Covey,2024-01-28T05:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.28
930676,Burnsall Rd Covey,2024-01-28T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
930676,Burnsall Rd Covey,2024-01-28T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930676,Burnsall Rd Covey,2024-01-28T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-28T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930676,Burnsall Rd Covey,2024-01-28T05:50:00.000+00:00,busbar,,L3 Active Power,kW,16.0
930676,Burnsall Rd Covey,2024-01-28T05:50:00.000+00:00,busbar,,L2 Active Power,kW,13.0
930676,Burnsall Rd Covey,2024-01-28T05:50:00.000+00:00,busbar,,L1 Active Power,kW,21.0
930676,Burnsall Rd Covey,2024-01-28T05:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T05:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T05:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-28T05:50:00.000+00:00,busbar,,L3 Current (Min),A,68.38
930676,Burnsall Rd Covey,2024-01-28T05:50:00.000+00:00,busbar,,L3 Current (Max),A,68.38
930676,Burnsall Rd Covey,2024-01-28T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.38
930676,Burnsall Rd Covey,2024-01-28T05:50:00.000+00:00,busbar,,L2 Current (Min),A,55.62
930676,Burnsall Rd Covey,2024-01-28T05:50:00.000+00:00,busbar,,L2 Current (Max),A,55.75
930676,Burnsall Rd Covey,2024-01-28T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.62
930676,Burnsall Rd Covey,2024-01-28T05:50:00.000+00:00,busbar,,L1 Current (Min),A,90.12
930676,Burnsall Rd Covey,2024-01-28T05:50:00.000+00:00,busbar,,L1 Current (Max),A,90.12
930676,Burnsall Rd Covey,2024-01-28T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.12
930676,Burnsall Rd Covey,2024-01-28T05:50:00.000+00:00,transformer,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-28T05:50:00.000+00:00,ambient,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-28T05:40:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T05:40:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-44.5
930676,Burnsall Rd Covey,2024-01-28T05:40:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T05:40:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-69.69
930676,Burnsall Rd Covey,2024-01-28T05:40:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T05:40:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-0.81
930676,Burnsall Rd Covey,2024-01-28T05:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-28T05:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-28T05:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-28T05:40:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.60418
930676,Burnsall Rd Covey,2024-01-28T05:40:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.29503
930676,Burnsall Rd Covey,2024-01-28T05:40:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.9996
930676,Burnsall Rd Covey,2024-01-28T05:40:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-28T05:40:00.000+00:00,feeder,05,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-28T05:40:00.000+00:00,feeder,05,L1 Active Power,kW,4.0
930676,Burnsall Rd Covey,2024-01-28T05:40:00.000+00:00,feeder,05,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T05:40:00.000+00:00,feeder,05,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T05:40:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-28T05:40:00.000+00:00,feeder,05,L3 Current (Min),A,1.5
930676,Burnsall Rd Covey,2024-01-28T05:40:00.000+00:00,feeder,05,L3 Current (Max),A,1.62
930676,Burnsall Rd Covey,2024-01-28T05:40:00.000+00:00,feeder,05,L3 Current (RMS),A,1.5
930676,Burnsall Rd Covey,2024-01-28T05:40:00.000+00:00,feeder,05,L2 Current (Min),A,0.88
930676,Burnsall Rd Covey,2024-01-28T05:40:00.000+00:00,feeder,05,L2 Current (Max),A,0.88
930676,Burnsall Rd Covey,2024-01-28T05:40:00.000+00:00,feeder,05,L2 Current (RMS),A,0.88
930676,Burnsall Rd Covey,2024-01-28T05:40:00.000+00:00,feeder,05,L1 Current (Min),A,17.25
930676,Burnsall Rd Covey,2024-01-28T05:40:00.000+00:00,feeder,05,L1 Current (Max),A,17.25
930676,Burnsall Rd Covey,2024-01-28T05:40:00.000+00:00,feeder,05,L1 Current (RMS),A,17.25
930676,Burnsall Rd Covey,2024-01-28T05:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T05:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-5.5
930676,Burnsall Rd Covey,2024-01-28T05:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T05:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,1.5
930676,Burnsall Rd Covey,2024-01-28T05:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T05:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-4.69
930676,Burnsall Rd Covey,2024-01-28T05:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-28T05:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-28T05:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-28T05:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99271
930676,Burnsall Rd Covey,2024-01-28T05:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99567
930676,Burnsall Rd Covey,2024-01-28T05:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99301
930676,Burnsall Rd Covey,2024-01-28T05:40:00.000+00:00,feeder,04,L3 Active Power,kW,9.0
930676,Burnsall Rd Covey,2024-01-28T05:40:00.000+00:00,feeder,04,L2 Active Power,kW,9.0
930676,Burnsall Rd Covey,2024-01-28T05:40:00.000+00:00,feeder,04,L1 Active Power,kW,11.0
930676,Burnsall Rd Covey,2024-01-28T05:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T05:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T05:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-28T05:40:00.000+00:00,feeder,04,L3 Current (Min),A,38.25
930676,Burnsall Rd Covey,2024-01-28T05:40:00.000+00:00,feeder,04,L3 Current (Max),A,38.25
930676,Burnsall Rd Covey,2024-01-28T05:40:00.000+00:00,feeder,04,L3 Current (RMS),A,38.25
930676,Burnsall Rd Covey,2024-01-28T05:40:00.000+00:00,feeder,04,L2 Current (Min),A,37.88
930676,Burnsall Rd Covey,2024-01-28T05:40:00.000+00:00,feeder,04,L2 Current (Max),A,37.88
930676,Burnsall Rd Covey,2024-01-28T05:40:00.000+00:00,feeder,04,L2 Current (RMS),A,37.88
930676,Burnsall Rd Covey,2024-01-28T05:40:00.000+00:00,feeder,04,L1 Current (Min),A,45.75
930676,Burnsall Rd Covey,2024-01-28T05:40:00.000+00:00,feeder,04,L1 Current (Max),A,45.88
930676,Burnsall Rd Covey,2024-01-28T05:40:00.000+00:00,feeder,04,L1 Current (RMS),A,45.88
930676,Burnsall Rd Covey,2024-01-28T05:40:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T05:40:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-55.75
930676,Burnsall Rd Covey,2024-01-28T05:40:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T05:40:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-41.69
930676,Burnsall Rd Covey,2024-01-28T05:40:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T05:40:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-43.19
930676,Burnsall Rd Covey,2024-01-28T05:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-28T05:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-28T05:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.0
930676,Burnsall Rd Covey,2024-01-28T05:40:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.52792
930676,Burnsall Rd Covey,2024-01-28T05:40:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.70996
930676,Burnsall Rd Covey,2024-01-28T05:40:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.69708
930676,Burnsall Rd Covey,2024-01-28T05:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-28T05:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-28T05:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.0
930676,Burnsall Rd Covey,2024-01-28T05:40:00.000+00:00,feeder,03,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T05:40:00.000+00:00,feeder,03,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T05:40:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-28T05:40:00.000+00:00,feeder,03,L3 Current (Min),A,16.12
930676,Burnsall Rd Covey,2024-01-28T05:40:00.000+00:00,feeder,03,L3 Current (Max),A,16.25
930676,Burnsall Rd Covey,2024-01-28T05:40:00.000+00:00,feeder,03,L3 Current (RMS),A,16.12
930676,Burnsall Rd Covey,2024-01-28T05:40:00.000+00:00,feeder,03,L2 Current (Min),A,16.62
930676,Burnsall Rd Covey,2024-01-28T05:40:00.000+00:00,feeder,03,L2 Current (Max),A,16.75
930676,Burnsall Rd Covey,2024-01-28T05:40:00.000+00:00,feeder,03,L2 Current (RMS),A,16.75
930676,Burnsall Rd Covey,2024-01-28T05:40:00.000+00:00,feeder,03,L1 Current (Min),A,22.25
930676,Burnsall Rd Covey,2024-01-28T05:40:00.000+00:00,feeder,03,L1 Current (Max),A,22.38
930676,Burnsall Rd Covey,2024-01-28T05:40:00.000+00:00,feeder,03,L1 Current (RMS),A,22.25
930676,Burnsall Rd Covey,2024-01-28T05:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T05:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,8.31
930676,Burnsall Rd Covey,2024-01-28T05:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T05:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,52.81
930676,Burnsall Rd Covey,2024-01-28T05:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T05:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,36.31
930676,Burnsall Rd Covey,2024-01-28T05:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-28T05:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-28T05:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-28T05:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.98718
930676,Burnsall Rd Covey,2024-01-28T05:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.57156
930676,Burnsall Rd Covey,2024-01-28T05:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.78799
930676,Burnsall Rd Covey,2024-01-28T05:40:00.000+00:00,feeder,02,L3 Active Power,kW,7.0
930676,Burnsall Rd Covey,2024-01-28T05:40:00.000+00:00,feeder,02,L2 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-28T05:40:00.000+00:00,feeder,02,L1 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-28T05:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T05:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T05:40:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-28T05:40:00.000+00:00,feeder,02,L3 Current (Min),A,27.38
930676,Burnsall Rd Covey,2024-01-28T05:40:00.000+00:00,feeder,02,L3 Current (Max),A,27.38
930676,Burnsall Rd Covey,2024-01-28T05:40:00.000+00:00,feeder,02,L3 Current (RMS),A,27.38
930676,Burnsall Rd Covey,2024-01-28T05:40:00.000+00:00,feeder,02,L2 Current (Min),A,4.62
930676,Burnsall Rd Covey,2024-01-28T05:40:00.000+00:00,feeder,02,L2 Current (Max),A,4.75
930676,Burnsall Rd Covey,2024-01-28T05:40:00.000+00:00,feeder,02,L2 Current (RMS),A,4.62
930676,Burnsall Rd Covey,2024-01-28T05:40:00.000+00:00,feeder,02,L1 Current (Min),A,6.25
930676,Burnsall Rd Covey,2024-01-28T05:40:00.000+00:00,feeder,02,L1 Current (Max),A,6.38
930676,Burnsall Rd Covey,2024-01-28T05:40:00.000+00:00,feeder,02,L1 Current (RMS),A,6.25
930676,Burnsall Rd Covey,2024-01-28T05:40:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T05:40:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-62.44
930676,Burnsall Rd Covey,2024-01-28T05:40:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T05:40:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-6.19
930676,Burnsall Rd Covey,2024-01-28T05:40:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T05:40:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-53.38
930676,Burnsall Rd Covey,2024-01-28T05:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-28T05:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-28T05:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-28T05:40:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.40011
930676,Burnsall Rd Covey,2024-01-28T05:40:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.88617
930676,Burnsall Rd Covey,2024-01-28T05:40:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.5631
930676,Burnsall Rd Covey,2024-01-28T05:40:00.000+00:00,feeder,01,L3 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-28T05:40:00.000+00:00,feeder,01,L2 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-28T05:40:00.000+00:00,feeder,01,L1 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-28T05:40:00.000+00:00,feeder,01,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T05:40:00.000+00:00,feeder,01,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T05:40:00.000+00:00,feeder,01,L3 Current (Min),A,5.0
930676,Burnsall Rd Covey,2024-01-28T05:40:00.000+00:00,feeder,01,L3 Current (Max),A,5.25
930676,Burnsall Rd Covey,2024-01-28T05:40:00.000+00:00,feeder,01,L3 Current (RMS),A,5.12
930676,Burnsall Rd Covey,2024-01-28T05:40:00.000+00:00,feeder,01,L2 Current (Min),A,13.25
930676,Burnsall Rd Covey,2024-01-28T05:40:00.000+00:00,feeder,01,L2 Current (Max),A,13.38
930676,Burnsall Rd Covey,2024-01-28T05:40:00.000+00:00,feeder,01,L2 Current (RMS),A,13.38
930676,Burnsall Rd Covey,2024-01-28T05:40:00.000+00:00,feeder,01,L1 Current (Min),A,6.12
930676,Burnsall Rd Covey,2024-01-28T05:40:00.000+00:00,feeder,01,L1 Current (Max),A,6.25
930676,Burnsall Rd Covey,2024-01-28T05:40:00.000+00:00,feeder,01,L1 Current (RMS),A,6.12
930676,Burnsall Rd Covey,2024-01-28T05:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.0
930676,Burnsall Rd Covey,2024-01-28T05:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.03
930676,Burnsall Rd Covey,2024-01-28T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
930676,Burnsall Rd Covey,2024-01-28T05:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.95
930676,Burnsall Rd Covey,2024-01-28T05:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.97
930676,Burnsall Rd Covey,2024-01-28T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
930676,Burnsall Rd Covey,2024-01-28T05:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.66
930676,Burnsall Rd Covey,2024-01-28T05:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.69
930676,Burnsall Rd Covey,2024-01-28T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
930676,Burnsall Rd Covey,2024-01-28T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930676,Burnsall Rd Covey,2024-01-28T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-28T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930676,Burnsall Rd Covey,2024-01-28T05:40:00.000+00:00,busbar,,L3 Active Power,kW,19.0
930676,Burnsall Rd Covey,2024-01-28T05:40:00.000+00:00,busbar,,L2 Active Power,kW,16.0
930676,Burnsall Rd Covey,2024-01-28T05:40:00.000+00:00,busbar,,L1 Active Power,kW,21.0
930676,Burnsall Rd Covey,2024-01-28T05:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T05:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T05:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-28T05:40:00.000+00:00,busbar,,L3 Current (Min),A,79.38
930676,Burnsall Rd Covey,2024-01-28T05:40:00.000+00:00,busbar,,L3 Current (Max),A,79.5
930676,Burnsall Rd Covey,2024-01-28T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.5
930676,Burnsall Rd Covey,2024-01-28T05:40:00.000+00:00,busbar,,L2 Current (Min),A,66.0
930676,Burnsall Rd Covey,2024-01-28T05:40:00.000+00:00,busbar,,L2 Current (Max),A,66.0
930676,Burnsall Rd Covey,2024-01-28T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.0
930676,Burnsall Rd Covey,2024-01-28T05:40:00.000+00:00,busbar,,L1 Current (Min),A,89.88
