Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930676,Burnsall Rd Covey,2024-01-28T05:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-28T05:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99197
930676,Burnsall Rd Covey,2024-01-28T05:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99591
930676,Burnsall Rd Covey,2024-01-28T05:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98749
930676,Burnsall Rd Covey,2024-01-28T05:00:00.000+00:00,feeder,04,L3 Active Power,kW,9.0
930676,Burnsall Rd Covey,2024-01-28T05:00:00.000+00:00,feeder,04,L2 Active Power,kW,9.0
930676,Burnsall Rd Covey,2024-01-28T05:00:00.000+00:00,feeder,04,L1 Active Power,kW,11.0
930676,Burnsall Rd Covey,2024-01-28T05:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T05:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T05:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-28T05:00:00.000+00:00,feeder,04,L3 Current (Min),A,37.62
930676,Burnsall Rd Covey,2024-01-28T05:00:00.000+00:00,feeder,04,L3 Current (Max),A,37.75
930676,Burnsall Rd Covey,2024-01-28T05:00:00.000+00:00,feeder,04,L3 Current (RMS),A,37.62
930676,Burnsall Rd Covey,2024-01-28T05:00:00.000+00:00,feeder,04,L2 Current (Min),A,35.0
930676,Burnsall Rd Covey,2024-01-28T05:00:00.000+00:00,feeder,04,L2 Current (Max),A,35.25
930676,Burnsall Rd Covey,2024-01-28T05:00:00.000+00:00,feeder,04,L2 Current (RMS),A,35.0
930676,Burnsall Rd Covey,2024-01-28T05:00:00.000+00:00,feeder,04,L1 Current (Min),A,47.12
930676,Burnsall Rd Covey,2024-01-28T05:00:00.000+00:00,feeder,04,L1 Current (Max),A,47.25
930676,Burnsall Rd Covey,2024-01-28T05:00:00.000+00:00,feeder,04,L1 Current (RMS),A,47.12
930676,Burnsall Rd Covey,2024-01-28T05:00:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T05:00:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-62.13
930676,Burnsall Rd Covey,2024-01-28T05:00:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T05:00:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-42.25
930676,Burnsall Rd Covey,2024-01-28T05:00:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T05:00:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-32.69
930676,Burnsall Rd Covey,2024-01-28T05:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-28T05:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-28T05:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-28T05:00:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.45205
930676,Burnsall Rd Covey,2024-01-28T05:00:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.69717
930676,Burnsall Rd Covey,2024-01-28T05:00:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.81585
930676,Burnsall Rd Covey,2024-01-28T05:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-28T05:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-28T05:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.0
930676,Burnsall Rd Covey,2024-01-28T05:00:00.000+00:00,feeder,03,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T05:00:00.000+00:00,feeder,03,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T05:00:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-28T05:00:00.000+00:00,feeder,03,L3 Current (Min),A,16.88
930676,Burnsall Rd Covey,2024-01-28T05:00:00.000+00:00,feeder,03,L3 Current (Max),A,17.0
930676,Burnsall Rd Covey,2024-01-28T05:00:00.000+00:00,feeder,03,L3 Current (RMS),A,16.88
930676,Burnsall Rd Covey,2024-01-28T05:00:00.000+00:00,feeder,03,L2 Current (Min),A,16.25
930676,Burnsall Rd Covey,2024-01-28T05:00:00.000+00:00,feeder,03,L2 Current (Max),A,16.38
930676,Burnsall Rd Covey,2024-01-28T05:00:00.000+00:00,feeder,03,L2 Current (RMS),A,16.25
930676,Burnsall Rd Covey,2024-01-28T05:00:00.000+00:00,feeder,03,L1 Current (Min),A,24.12
930676,Burnsall Rd Covey,2024-01-28T05:00:00.000+00:00,feeder,03,L1 Current (Max),A,26.12
930676,Burnsall Rd Covey,2024-01-28T05:00:00.000+00:00,feeder,03,L1 Current (RMS),A,25.12
930676,Burnsall Rd Covey,2024-01-28T05:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T05:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,27.5
930676,Burnsall Rd Covey,2024-01-28T05:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T05:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,51.44
930676,Burnsall Rd Covey,2024-01-28T05:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T05:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,36.94
930676,Burnsall Rd Covey,2024-01-28T05:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-28T05:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-28T05:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-28T05:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.88461
930676,Burnsall Rd Covey,2024-01-28T05:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.57992
930676,Burnsall Rd Covey,2024-01-28T05:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.77798
930676,Burnsall Rd Covey,2024-01-28T05:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-28T05:00:00.000+00:00,feeder,02,L2 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-28T05:00:00.000+00:00,feeder,02,L1 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-28T05:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T05:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T05:00:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-28T05:00:00.000+00:00,feeder,02,L3 Current (Min),A,8.88
930676,Burnsall Rd Covey,2024-01-28T05:00:00.000+00:00,feeder,02,L3 Current (Max),A,9.12
930676,Burnsall Rd Covey,2024-01-28T05:00:00.000+00:00,feeder,02,L3 Current (RMS),A,9.0
930676,Burnsall Rd Covey,2024-01-28T05:00:00.000+00:00,feeder,02,L2 Current (Min),A,4.38
930676,Burnsall Rd Covey,2024-01-28T05:00:00.000+00:00,feeder,02,L2 Current (Max),A,4.5
930676,Burnsall Rd Covey,2024-01-28T05:00:00.000+00:00,feeder,02,L2 Current (RMS),A,4.38
930676,Burnsall Rd Covey,2024-01-28T05:00:00.000+00:00,feeder,02,L1 Current (Min),A,6.25
930676,Burnsall Rd Covey,2024-01-28T05:00:00.000+00:00,feeder,02,L1 Current (Max),A,6.38
930676,Burnsall Rd Covey,2024-01-28T05:00:00.000+00:00,feeder,02,L1 Current (RMS),A,6.25
930676,Burnsall Rd Covey,2024-01-28T05:00:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T05:00:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-62.25
930676,Burnsall Rd Covey,2024-01-28T05:00:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T05:00:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-106.19
930676,Burnsall Rd Covey,2024-01-28T05:00:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T05:00:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-51.32
930676,Burnsall Rd Covey,2024-01-28T05:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-28T05:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-28T05:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-28T05:00:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.47573
930676,Burnsall Rd Covey,2024-01-28T05:00:00.000+00:00,feeder,01,L2 Power Factor,Unitless,-0.07121
930676,Burnsall Rd Covey,2024-01-28T05:00:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.5968
930676,Burnsall Rd Covey,2024-01-28T05:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-28T05:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-28T05:00:00.000+00:00,feeder,01,L1 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-28T05:00:00.000+00:00,feeder,01,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T05:00:00.000+00:00,feeder,01,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T05:00:00.000+00:00,feeder,01,L3 Current (Min),A,4.88
930676,Burnsall Rd Covey,2024-01-28T05:00:00.000+00:00,feeder,01,L3 Current (Max),A,5.5
930676,Burnsall Rd Covey,2024-01-28T05:00:00.000+00:00,feeder,01,L3 Current (RMS),A,5.12
930676,Burnsall Rd Covey,2024-01-28T05:00:00.000+00:00,feeder,01,L2 Current (Min),A,5.38
930676,Burnsall Rd Covey,2024-01-28T05:00:00.000+00:00,feeder,01,L2 Current (Max),A,6.12
930676,Burnsall Rd Covey,2024-01-28T05:00:00.000+00:00,feeder,01,L2 Current (RMS),A,5.62
930676,Burnsall Rd Covey,2024-01-28T05:00:00.000+00:00,feeder,01,L1 Current (Min),A,6.38
930676,Burnsall Rd Covey,2024-01-28T05:00:00.000+00:00,feeder,01,L1 Current (Max),A,6.62
930676,Burnsall Rd Covey,2024-01-28T05:00:00.000+00:00,feeder,01,L1 Current (RMS),A,6.38
930676,Burnsall Rd Covey,2024-01-28T05:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.47
930676,Burnsall Rd Covey,2024-01-28T05:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.52
930676,Burnsall Rd Covey,2024-01-28T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
930676,Burnsall Rd Covey,2024-01-28T05:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.38
930676,Burnsall Rd Covey,2024-01-28T05:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.42
930676,Burnsall Rd Covey,2024-01-28T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
930676,Burnsall Rd Covey,2024-01-28T05:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.22
930676,Burnsall Rd Covey,2024-01-28T05:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.27
930676,Burnsall Rd Covey,2024-01-28T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
930676,Burnsall Rd Covey,2024-01-28T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930676,Burnsall Rd Covey,2024-01-28T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-28T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930676,Burnsall Rd Covey,2024-01-28T05:00:00.000+00:00,busbar,,L3 Active Power,kW,14.0
930676,Burnsall Rd Covey,2024-01-28T05:00:00.000+00:00,busbar,,L2 Active Power,kW,12.0
930676,Burnsall Rd Covey,2024-01-28T05:00:00.000+00:00,busbar,,L1 Active Power,kW,23.0
930676,Burnsall Rd Covey,2024-01-28T05:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T05:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T05:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-28T05:00:00.000+00:00,busbar,,L3 Current (Min),A,60.0
930676,Burnsall Rd Covey,2024-01-28T05:00:00.000+00:00,busbar,,L3 Current (Max),A,60.88
930676,Burnsall Rd Covey,2024-01-28T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.62
930676,Burnsall Rd Covey,2024-01-28T05:00:00.000+00:00,busbar,,L2 Current (Min),A,51.0
930676,Burnsall Rd Covey,2024-01-28T05:00:00.000+00:00,busbar,,L2 Current (Max),A,51.38
930676,Burnsall Rd Covey,2024-01-28T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.12
930676,Burnsall Rd Covey,2024-01-28T05:00:00.000+00:00,busbar,,L1 Current (Min),A,95.0
930676,Burnsall Rd Covey,2024-01-28T05:00:00.000+00:00,busbar,,L1 Current (Max),A,97.25
930676,Burnsall Rd Covey,2024-01-28T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.12
930676,Burnsall Rd Covey,2024-01-28T05:00:00.000+00:00,transformer,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-28T05:00:00.000+00:00,ambient,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-28T04:50:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T04:50:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-44.56
930676,Burnsall Rd Covey,2024-01-28T04:50:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T04:50:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-61.87
930676,Burnsall Rd Covey,2024-01-28T04:50:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T04:50:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-0.75
930676,Burnsall Rd Covey,2024-01-28T04:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-28T04:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-28T04:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-28T04:50:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.59878
930676,Burnsall Rd Covey,2024-01-28T04:50:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.39379
930676,Burnsall Rd Covey,2024-01-28T04:50:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.9996
930676,Burnsall Rd Covey,2024-01-28T04:50:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-28T04:50:00.000+00:00,feeder,05,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-28T04:50:00.000+00:00,feeder,05,L1 Active Power,kW,4.0
930676,Burnsall Rd Covey,2024-01-28T04:50:00.000+00:00,feeder,05,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T04:50:00.000+00:00,feeder,05,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T04:50:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-28T04:50:00.000+00:00,feeder,05,L3 Current (Min),A,1.5
930676,Burnsall Rd Covey,2024-01-28T04:50:00.000+00:00,feeder,05,L3 Current (Max),A,1.5
930676,Burnsall Rd Covey,2024-01-28T04:50:00.000+00:00,feeder,05,L3 Current (RMS),A,1.5
930676,Burnsall Rd Covey,2024-01-28T04:50:00.000+00:00,feeder,05,L2 Current (Min),A,0.62
930676,Burnsall Rd Covey,2024-01-28T04:50:00.000+00:00,feeder,05,L2 Current (Max),A,0.75
930676,Burnsall Rd Covey,2024-01-28T04:50:00.000+00:00,feeder,05,L2 Current (RMS),A,0.75
930676,Burnsall Rd Covey,2024-01-28T04:50:00.000+00:00,feeder,05,L1 Current (Min),A,17.12
930676,Burnsall Rd Covey,2024-01-28T04:50:00.000+00:00,feeder,05,L1 Current (Max),A,17.12
930676,Burnsall Rd Covey,2024-01-28T04:50:00.000+00:00,feeder,05,L1 Current (RMS),A,17.12
930676,Burnsall Rd Covey,2024-01-28T04:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T04:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-6.37
930676,Burnsall Rd Covey,2024-01-28T04:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T04:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-2.06
930676,Burnsall Rd Covey,2024-01-28T04:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T04:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-7.93
930676,Burnsall Rd Covey,2024-01-28T04:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-28T04:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-28T04:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-28T04:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99063
930676,Burnsall Rd Covey,2024-01-28T04:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99683
930676,Burnsall Rd Covey,2024-01-28T04:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98676
930676,Burnsall Rd Covey,2024-01-28T04:50:00.000+00:00,feeder,04,L3 Active Power,kW,9.0
930676,Burnsall Rd Covey,2024-01-28T04:50:00.000+00:00,feeder,04,L2 Active Power,kW,10.0
930676,Burnsall Rd Covey,2024-01-28T04:50:00.000+00:00,feeder,04,L1 Active Power,kW,11.0
930676,Burnsall Rd Covey,2024-01-28T04:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T04:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T04:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-28T04:50:00.000+00:00,feeder,04,L3 Current (Min),A,36.88
930676,Burnsall Rd Covey,2024-01-28T04:50:00.000+00:00,feeder,04,L3 Current (Max),A,37.0
930676,Burnsall Rd Covey,2024-01-28T04:50:00.000+00:00,feeder,04,L3 Current (RMS),A,37.0
930676,Burnsall Rd Covey,2024-01-28T04:50:00.000+00:00,feeder,04,L2 Current (Min),A,40.0
930676,Burnsall Rd Covey,2024-01-28T04:50:00.000+00:00,feeder,04,L2 Current (Max),A,40.0
930676,Burnsall Rd Covey,2024-01-28T04:50:00.000+00:00,feeder,04,L2 Current (RMS),A,40.0
930676,Burnsall Rd Covey,2024-01-28T04:50:00.000+00:00,feeder,04,L1 Current (Min),A,45.12
930676,Burnsall Rd Covey,2024-01-28T04:50:00.000+00:00,feeder,04,L1 Current (Max),A,45.12
930676,Burnsall Rd Covey,2024-01-28T04:50:00.000+00:00,feeder,04,L1 Current (RMS),A,45.12
930676,Burnsall Rd Covey,2024-01-28T04:50:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T04:50:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-30.25
930676,Burnsall Rd Covey,2024-01-28T04:50:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T04:50:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-42.31
930676,Burnsall Rd Covey,2024-01-28T04:50:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T04:50:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-37.25
930676,Burnsall Rd Covey,2024-01-28T04:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-28T04:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-28T04:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.0
930676,Burnsall Rd Covey,2024-01-28T04:50:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.62426
930676,Burnsall Rd Covey,2024-01-28T04:50:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.70526
930676,Burnsall Rd Covey,2024-01-28T04:50:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.7673
930676,Burnsall Rd Covey,2024-01-28T04:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-28T04:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-28T04:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.0
930676,Burnsall Rd Covey,2024-01-28T04:50:00.000+00:00,feeder,03,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T04:50:00.000+00:00,feeder,03,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T04:50:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-28T04:50:00.000+00:00,feeder,03,L3 Current (Min),A,16.12
930676,Burnsall Rd Covey,2024-01-28T04:50:00.000+00:00,feeder,03,L3 Current (Max),A,25.0
930676,Burnsall Rd Covey,2024-01-28T04:50:00.000+00:00,feeder,03,L3 Current (RMS),A,18.38
930676,Burnsall Rd Covey,2024-01-28T04:50:00.000+00:00,feeder,03,L2 Current (Min),A,16.5
930676,Burnsall Rd Covey,2024-01-28T04:50:00.000+00:00,feeder,03,L2 Current (Max),A,16.62
930676,Burnsall Rd Covey,2024-01-28T04:50:00.000+00:00,feeder,03,L2 Current (RMS),A,16.62
930676,Burnsall Rd Covey,2024-01-28T04:50:00.000+00:00,feeder,03,L1 Current (Min),A,24.88
930676,Burnsall Rd Covey,2024-01-28T04:50:00.000+00:00,feeder,03,L1 Current (Max),A,24.88
930676,Burnsall Rd Covey,2024-01-28T04:50:00.000+00:00,feeder,03,L1 Current (RMS),A,24.88
930676,Burnsall Rd Covey,2024-01-28T04:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T04:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,26.69
930676,Burnsall Rd Covey,2024-01-28T04:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T04:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,53.56
930676,Burnsall Rd Covey,2024-01-28T04:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T04:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,19.69
930676,Burnsall Rd Covey,2024-01-28T04:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-28T04:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-28T04:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-28T04:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.87939
930676,Burnsall Rd Covey,2024-01-28T04:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.5873
930676,Burnsall Rd Covey,2024-01-28T04:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.93347
930676,Burnsall Rd Covey,2024-01-28T04:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-28T04:50:00.000+00:00,feeder,02,L2 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-28T04:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-28T04:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T04:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T04:50:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-28T04:50:00.000+00:00,feeder,02,L3 Current (Min),A,8.5
930676,Burnsall Rd Covey,2024-01-28T04:50:00.000+00:00,feeder,02,L3 Current (Max),A,8.5
930676,Burnsall Rd Covey,2024-01-28T04:50:00.000+00:00,feeder,02,L3 Current (RMS),A,8.5
930676,Burnsall Rd Covey,2024-01-28T04:50:00.000+00:00,feeder,02,L2 Current (Min),A,4.38
930676,Burnsall Rd Covey,2024-01-28T04:50:00.000+00:00,feeder,02,L2 Current (Max),A,4.62
930676,Burnsall Rd Covey,2024-01-28T04:50:00.000+00:00,feeder,02,L2 Current (RMS),A,4.5
930676,Burnsall Rd Covey,2024-01-28T04:50:00.000+00:00,feeder,02,L1 Current (Min),A,10.88
930676,Burnsall Rd Covey,2024-01-28T04:50:00.000+00:00,feeder,02,L1 Current (Max),A,10.88
930676,Burnsall Rd Covey,2024-01-28T04:50:00.000+00:00,feeder,02,L1 Current (RMS),A,10.88
930676,Burnsall Rd Covey,2024-01-28T04:50:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T04:50:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-59.75
930676,Burnsall Rd Covey,2024-01-28T04:50:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T04:50:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-125.5
930676,Burnsall Rd Covey,2024-01-28T04:50:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T04:50:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-53.31
930676,Burnsall Rd Covey,2024-01-28T04:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-28T04:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-28T04:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-28T04:50:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.44588
930676,Burnsall Rd Covey,2024-01-28T04:50:00.000+00:00,feeder,01,L2 Power Factor,Unitless,-0.13893
930676,Burnsall Rd Covey,2024-01-28T04:50:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.59564
930676,Burnsall Rd Covey,2024-01-28T04:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-28T04:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-28T04:50:00.000+00:00,feeder,01,L1 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-28T04:50:00.000+00:00,feeder,01,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T04:50:00.000+00:00,feeder,01,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T04:50:00.000+00:00,feeder,01,L3 Current (Min),A,4.88
930676,Burnsall Rd Covey,2024-01-28T04:50:00.000+00:00,feeder,01,L3 Current (Max),A,5.12
930676,Burnsall Rd Covey,2024-01-28T04:50:00.000+00:00,feeder,01,L3 Current (RMS),A,5.0
930676,Burnsall Rd Covey,2024-01-28T04:50:00.000+00:00,feeder,01,L2 Current (Min),A,4.25
930676,Burnsall Rd Covey,2024-01-28T04:50:00.000+00:00,feeder,01,L2 Current (Max),A,4.5
930676,Burnsall Rd Covey,2024-01-28T04:50:00.000+00:00,feeder,01,L2 Current (RMS),A,4.38
930676,Burnsall Rd Covey,2024-01-28T04:50:00.000+00:00,feeder,01,L1 Current (Min),A,6.25
930676,Burnsall Rd Covey,2024-01-28T04:50:00.000+00:00,feeder,01,L1 Current (Max),A,6.38
930676,Burnsall Rd Covey,2024-01-28T04:50:00.000+00:00,feeder,01,L1 Current (RMS),A,6.25
930676,Burnsall Rd Covey,2024-01-28T04:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.41
930676,Burnsall Rd Covey,2024-01-28T04:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.5
930676,Burnsall Rd Covey,2024-01-28T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
930676,Burnsall Rd Covey,2024-01-28T04:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.47
930676,Burnsall Rd Covey,2024-01-28T04:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.48
930676,Burnsall Rd Covey,2024-01-28T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
930676,Burnsall Rd Covey,2024-01-28T04:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.92
930676,Burnsall Rd Covey,2024-01-28T04:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.92
930676,Burnsall Rd Covey,2024-01-28T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
930676,Burnsall Rd Covey,2024-01-28T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930676,Burnsall Rd Covey,2024-01-28T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-28T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930676,Burnsall Rd Covey,2024-01-28T04:50:00.000+00:00,busbar,,L3 Active Power,kW,15.0
930676,Burnsall Rd Covey,2024-01-28T04:50:00.000+00:00,busbar,,L2 Active Power,kW,13.0
930676,Burnsall Rd Covey,2024-01-28T04:50:00.000+00:00,busbar,,L1 Active Power,kW,23.0
930676,Burnsall Rd Covey,2024-01-28T04:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T04:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T04:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-28T04:50:00.000+00:00,busbar,,L3 Current (Min),A,60.0
930676,Burnsall Rd Covey,2024-01-28T04:50:00.000+00:00,busbar,,L3 Current (Max),A,71.75
930676,Burnsall Rd Covey,2024-01-28T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
930676,Burnsall Rd Covey,2024-01-28T04:50:00.000+00:00,busbar,,L2 Current (Min),A,55.88
930676,Burnsall Rd Covey,2024-01-28T04:50:00.000+00:00,busbar,,L2 Current (Max),A,56.0
930676,Burnsall Rd Covey,2024-01-28T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.88
930676,Burnsall Rd Covey,2024-01-28T04:50:00.000+00:00,busbar,,L1 Current (Min),A,98.0
930676,Burnsall Rd Covey,2024-01-28T04:50:00.000+00:00,busbar,,L1 Current (Max),A,98.38
930676,Burnsall Rd Covey,2024-01-28T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.12
930676,Burnsall Rd Covey,2024-01-28T04:50:00.000+00:00,transformer,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-28T04:50:00.000+00:00,ambient,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-28T04:40:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T04:40:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-49.06
930676,Burnsall Rd Covey,2024-01-28T04:40:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T04:40:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-59.69
930676,Burnsall Rd Covey,2024-01-28T04:40:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T04:40:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-1.06
930676,Burnsall Rd Covey,2024-01-28T04:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-28T04:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-28T04:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-28T04:40:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.56689
930676,Burnsall Rd Covey,2024-01-28T04:40:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.38155
930676,Burnsall Rd Covey,2024-01-28T04:40:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99957
930676,Burnsall Rd Covey,2024-01-28T04:40:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-28T04:40:00.000+00:00,feeder,05,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-28T04:40:00.000+00:00,feeder,05,L1 Active Power,kW,4.0
930676,Burnsall Rd Covey,2024-01-28T04:40:00.000+00:00,feeder,05,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T04:40:00.000+00:00,feeder,05,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T04:40:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-28T04:40:00.000+00:00,feeder,05,L3 Current (Min),A,1.5
930676,Burnsall Rd Covey,2024-01-28T04:40:00.000+00:00,feeder,05,L3 Current (Max),A,1.5
930676,Burnsall Rd Covey,2024-01-28T04:40:00.000+00:00,feeder,05,L3 Current (RMS),A,1.5
930676,Burnsall Rd Covey,2024-01-28T04:40:00.000+00:00,feeder,05,L2 Current (Min),A,0.75
930676,Burnsall Rd Covey,2024-01-28T04:40:00.000+00:00,feeder,05,L2 Current (Max),A,0.88
930676,Burnsall Rd Covey,2024-01-28T04:40:00.000+00:00,feeder,05,L2 Current (RMS),A,0.75
930676,Burnsall Rd Covey,2024-01-28T04:40:00.000+00:00,feeder,05,L1 Current (Min),A,17.12
930676,Burnsall Rd Covey,2024-01-28T04:40:00.000+00:00,feeder,05,L1 Current (Max),A,17.25
930676,Burnsall Rd Covey,2024-01-28T04:40:00.000+00:00,feeder,05,L1 Current (RMS),A,17.12
930676,Burnsall Rd Covey,2024-01-28T04:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T04:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-8.0
930676,Burnsall Rd Covey,2024-01-28T04:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T04:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-2.06
930676,Burnsall Rd Covey,2024-01-28T04:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T04:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-8.31
930676,Burnsall Rd Covey,2024-01-28T04:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-28T04:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-28T04:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-28T04:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98495
930676,Burnsall Rd Covey,2024-01-28T04:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99649
930676,Burnsall Rd Covey,2024-01-28T04:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98563
930676,Burnsall Rd Covey,2024-01-28T04:40:00.000+00:00,feeder,04,L3 Active Power,kW,7.0
930676,Burnsall Rd Covey,2024-01-28T04:40:00.000+00:00,feeder,04,L2 Active Power,kW,9.0
930676,Burnsall Rd Covey,2024-01-28T04:40:00.000+00:00,feeder,04,L1 Active Power,kW,10.0
930676,Burnsall Rd Covey,2024-01-28T04:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T04:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T04:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-28T04:40:00.000+00:00,feeder,04,L3 Current (Min),A,29.75
930676,Burnsall Rd Covey,2024-01-28T04:40:00.000+00:00,feeder,04,L3 Current (Max),A,29.88
930676,Burnsall Rd Covey,2024-01-28T04:40:00.000+00:00,feeder,04,L3 Current (RMS),A,29.88
930676,Burnsall Rd Covey,2024-01-28T04:40:00.000+00:00,feeder,04,L2 Current (Min),A,35.88
930676,Burnsall Rd Covey,2024-01-28T04:40:00.000+00:00,feeder,04,L2 Current (Max),A,36.88
930676,Burnsall Rd Covey,2024-01-28T04:40:00.000+00:00,feeder,04,L2 Current (RMS),A,36.62
930676,Burnsall Rd Covey,2024-01-28T04:40:00.000+00:00,feeder,04,L1 Current (Min),A,43.25
930676,Burnsall Rd Covey,2024-01-28T04:40:00.000+00:00,feeder,04,L1 Current (Max),A,43.38
930676,Burnsall Rd Covey,2024-01-28T04:40:00.000+00:00,feeder,04,L1 Current (RMS),A,43.25
930676,Burnsall Rd Covey,2024-01-28T04:40:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T04:40:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-58.06
930676,Burnsall Rd Covey,2024-01-28T04:40:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T04:40:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-42.31
930676,Burnsall Rd Covey,2024-01-28T04:40:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T04:40:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-32.56
930676,Burnsall Rd Covey,2024-01-28T04:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-28T04:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-28T04:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.0
930676,Burnsall Rd Covey,2024-01-28T04:40:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.49395
930676,Burnsall Rd Covey,2024-01-28T04:40:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.70742
930676,Burnsall Rd Covey,2024-01-28T04:40:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.81588
930676,Burnsall Rd Covey,2024-01-28T04:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-28T04:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-28T04:40:00.000+00:00,feeder,03,L1 Active Power,kW,6.0
930676,Burnsall Rd Covey,2024-01-28T04:40:00.000+00:00,feeder,03,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T04:40:00.000+00:00,feeder,03,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T04:40:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-28T04:40:00.000+00:00,feeder,03,L3 Current (Min),A,16.25
930676,Burnsall Rd Covey,2024-01-28T04:40:00.000+00:00,feeder,03,L3 Current (Max),A,16.25
930676,Burnsall Rd Covey,2024-01-28T04:40:00.000+00:00,feeder,03,L3 Current (RMS),A,16.25
930676,Burnsall Rd Covey,2024-01-28T04:40:00.000+00:00,feeder,03,L2 Current (Min),A,16.0
930676,Burnsall Rd Covey,2024-01-28T04:40:00.000+00:00,feeder,03,L2 Current (Max),A,16.0
930676,Burnsall Rd Covey,2024-01-28T04:40:00.000+00:00,feeder,03,L2 Current (RMS),A,16.0
930676,Burnsall Rd Covey,2024-01-28T04:40:00.000+00:00,feeder,03,L1 Current (Min),A,28.25
930676,Burnsall Rd Covey,2024-01-28T04:40:00.000+00:00,feeder,03,L1 Current (Max),A,28.62
930676,Burnsall Rd Covey,2024-01-28T04:40:00.000+00:00,feeder,03,L1 Current (RMS),A,28.38
930676,Burnsall Rd Covey,2024-01-28T04:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T04:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,24.69
930676,Burnsall Rd Covey,2024-01-28T04:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T04:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,52.38
930676,Burnsall Rd Covey,2024-01-28T04:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T04:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,35.31
930676,Burnsall Rd Covey,2024-01-28T04:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-28T04:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-28T04:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-28T04:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.88836
930676,Burnsall Rd Covey,2024-01-28T04:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.5931
930676,Burnsall Rd Covey,2024-01-28T04:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.79437
930676,Burnsall Rd Covey,2024-01-28T04:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-28T04:40:00.000+00:00,feeder,02,L2 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-28T04:40:00.000+00:00,feeder,02,L1 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-28T04:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T04:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T04:40:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-28T04:40:00.000+00:00,feeder,02,L3 Current (Min),A,8.75
930676,Burnsall Rd Covey,2024-01-28T04:40:00.000+00:00,feeder,02,L3 Current (Max),A,8.88
930676,Burnsall Rd Covey,2024-01-28T04:40:00.000+00:00,feeder,02,L3 Current (RMS),A,8.88
930676,Burnsall Rd Covey,2024-01-28T04:40:00.000+00:00,feeder,02,L2 Current (Min),A,4.25
930676,Burnsall Rd Covey,2024-01-28T04:40:00.000+00:00,feeder,02,L2 Current (Max),A,4.38
930676,Burnsall Rd Covey,2024-01-28T04:40:00.000+00:00,feeder,02,L2 Current (RMS),A,4.38
930676,Burnsall Rd Covey,2024-01-28T04:40:00.000+00:00,feeder,02,L1 Current (Min),A,6.38
930676,Burnsall Rd Covey,2024-01-28T04:40:00.000+00:00,feeder,02,L1 Current (Max),A,6.38
930676,Burnsall Rd Covey,2024-01-28T04:40:00.000+00:00,feeder,02,L1 Current (RMS),A,6.38
930676,Burnsall Rd Covey,2024-01-28T04:40:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T04:40:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-54.37
930676,Burnsall Rd Covey,2024-01-28T04:40:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T04:40:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-118.62
930676,Burnsall Rd Covey,2024-01-28T04:40:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T04:40:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-49.06
930676,Burnsall Rd Covey,2024-01-28T04:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-28T04:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-28T04:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-28T04:40:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.51724
930676,Burnsall Rd Covey,2024-01-28T04:40:00.000+00:00,feeder,01,L2 Power Factor,Unitless,-0.14574
930676,Burnsall Rd Covey,2024-01-28T04:40:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.6181
930676,Burnsall Rd Covey,2024-01-28T04:40:00.000+00:00,feeder,01,L3 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-28T04:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-28T04:40:00.000+00:00,feeder,01,L1 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-28T04:40:00.000+00:00,feeder,01,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T04:40:00.000+00:00,feeder,01,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T04:40:00.000+00:00,feeder,01,L3 Current (Min),A,4.75
930676,Burnsall Rd Covey,2024-01-28T04:40:00.000+00:00,feeder,01,L3 Current (Max),A,5.12
930676,Burnsall Rd Covey,2024-01-28T04:40:00.000+00:00,feeder,01,L3 Current (RMS),A,4.88
930676,Burnsall Rd Covey,2024-01-28T04:40:00.000+00:00,feeder,01,L2 Current (Min),A,4.5
930676,Burnsall Rd Covey,2024-01-28T04:40:00.000+00:00,feeder,01,L2 Current (Max),A,4.75
930676,Burnsall Rd Covey,2024-01-28T04:40:00.000+00:00,feeder,01,L2 Current (RMS),A,4.62
930676,Burnsall Rd Covey,2024-01-28T04:40:00.000+00:00,feeder,01,L1 Current (Min),A,6.12
930676,Burnsall Rd Covey,2024-01-28T04:40:00.000+00:00,feeder,01,L1 Current (Max),A,6.25
930676,Burnsall Rd Covey,2024-01-28T04:40:00.000+00:00,feeder,01,L1 Current (RMS),A,6.25
930676,Burnsall Rd Covey,2024-01-28T04:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.5
930676,Burnsall Rd Covey,2024-01-28T04:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.55
930676,Burnsall Rd Covey,2024-01-28T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
930676,Burnsall Rd Covey,2024-01-28T04:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.64
930676,Burnsall Rd Covey,2024-01-28T04:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.69
930676,Burnsall Rd Covey,2024-01-28T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
930676,Burnsall Rd Covey,2024-01-28T04:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.36
930676,Burnsall Rd Covey,2024-01-28T04:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.5
930676,Burnsall Rd Covey,2024-01-28T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
930676,Burnsall Rd Covey,2024-01-28T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930676,Burnsall Rd Covey,2024-01-28T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-28T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930676,Burnsall Rd Covey,2024-01-28T04:40:00.000+00:00,busbar,,L3 Active Power,kW,12.0
930676,Burnsall Rd Covey,2024-01-28T04:40:00.000+00:00,busbar,,L2 Active Power,kW,12.0
930676,Burnsall Rd Covey,2024-01-28T04:40:00.000+00:00,busbar,,L1 Active Power,kW,22.0
930676,Burnsall Rd Covey,2024-01-28T04:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T04:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T04:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-28T04:40:00.000+00:00,busbar,,L3 Current (Min),A,53.25
930676,Burnsall Rd Covey,2024-01-28T04:40:00.000+00:00,busbar,,L3 Current (Max),A,53.75
930676,Burnsall Rd Covey,2024-01-28T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.38
930676,Burnsall Rd Covey,2024-01-28T04:40:00.000+00:00,busbar,,L2 Current (Min),A,51.25
930676,Burnsall Rd Covey,2024-01-28T04:40:00.000+00:00,busbar,,L2 Current (Max),A,52.88
930676,Burnsall Rd Covey,2024-01-28T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.12
930676,Burnsall Rd Covey,2024-01-28T04:40:00.000+00:00,busbar,,L1 Current (Min),A,95.5
930676,Burnsall Rd Covey,2024-01-28T04:40:00.000+00:00,busbar,,L1 Current (Max),A,96.0
930676,Burnsall Rd Covey,2024-01-28T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.62
930676,Burnsall Rd Covey,2024-01-28T04:40:00.000+00:00,transformer,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-28T04:40:00.000+00:00,ambient,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-28T04:30:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T04:30:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-46.62
930676,Burnsall Rd Covey,2024-01-28T04:30:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T04:30:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-67.31
930676,Burnsall Rd Covey,2024-01-28T04:30:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T04:30:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-0.81
930676,Burnsall Rd Covey,2024-01-28T04:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-28T04:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-28T04:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-28T04:30:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.61263
930676,Burnsall Rd Covey,2024-01-28T04:30:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.33489
930676,Burnsall Rd Covey,2024-01-28T04:30:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99963
930676,Burnsall Rd Covey,2024-01-28T04:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-28T04:30:00.000+00:00,feeder,05,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-28T04:30:00.000+00:00,feeder,05,L1 Active Power,kW,4.0
930676,Burnsall Rd Covey,2024-01-28T04:30:00.000+00:00,feeder,05,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T04:30:00.000+00:00,feeder,05,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T04:30:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-28T04:30:00.000+00:00,feeder,05,L3 Current (Min),A,1.38
930676,Burnsall Rd Covey,2024-01-28T04:30:00.000+00:00,feeder,05,L3 Current (Max),A,1.5
930676,Burnsall Rd Covey,2024-01-28T04:30:00.000+00:00,feeder,05,L3 Current (RMS),A,1.5
930676,Burnsall Rd Covey,2024-01-28T04:30:00.000+00:00,feeder,05,L2 Current (Min),A,0.75
930676,Burnsall Rd Covey,2024-01-28T04:30:00.000+00:00,feeder,05,L2 Current (Max),A,0.75
930676,Burnsall Rd Covey,2024-01-28T04:30:00.000+00:00,feeder,05,L2 Current (RMS),A,0.75
930676,Burnsall Rd Covey,2024-01-28T04:30:00.000+00:00,feeder,05,L1 Current (Min),A,17.12
930676,Burnsall Rd Covey,2024-01-28T04:30:00.000+00:00,feeder,05,L1 Current (Max),A,17.12
930676,Burnsall Rd Covey,2024-01-28T04:30:00.000+00:00,feeder,05,L1 Current (RMS),A,17.12
930676,Burnsall Rd Covey,2024-01-28T04:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T04:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-6.0
930676,Burnsall Rd Covey,2024-01-28T04:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T04:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-2.31
930676,Burnsall Rd Covey,2024-01-28T04:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T04:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-7.93
930676,Burnsall Rd Covey,2024-01-28T04:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-28T04:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-28T04:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-28T04:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99084
930676,Burnsall Rd Covey,2024-01-28T04:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99619
930676,Burnsall Rd Covey,2024-01-28T04:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98688
930676,Burnsall Rd Covey,2024-01-28T04:30:00.000+00:00,feeder,04,L3 Active Power,kW,9.0
930676,Burnsall Rd Covey,2024-01-28T04:30:00.000+00:00,feeder,04,L2 Active Power,kW,9.0
930676,Burnsall Rd Covey,2024-01-28T04:30:00.000+00:00,feeder,04,L1 Active Power,kW,11.0
930676,Burnsall Rd Covey,2024-01-28T04:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T04:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T04:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-28T04:30:00.000+00:00,feeder,04,L3 Current (Min),A,35.75
930676,Burnsall Rd Covey,2024-01-28T04:30:00.000+00:00,feeder,04,L3 Current (Max),A,36.12
930676,Burnsall Rd Covey,2024-01-28T04:30:00.000+00:00,feeder,04,L3 Current (RMS),A,36.0
930676,Burnsall Rd Covey,2024-01-28T04:30:00.000+00:00,feeder,04,L2 Current (Min),A,36.88
930676,Burnsall Rd Covey,2024-01-28T04:30:00.000+00:00,feeder,04,L2 Current (Max),A,37.0
930676,Burnsall Rd Covey,2024-01-28T04:30:00.000+00:00,feeder,04,L2 Current (RMS),A,37.0
930676,Burnsall Rd Covey,2024-01-28T04:30:00.000+00:00,feeder,04,L1 Current (Min),A,45.12
930676,Burnsall Rd Covey,2024-01-28T04:30:00.000+00:00,feeder,04,L1 Current (Max),A,45.38
930676,Burnsall Rd Covey,2024-01-28T04:30:00.000+00:00,feeder,04,L1 Current (RMS),A,45.25
930676,Burnsall Rd Covey,2024-01-28T04:30:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T04:30:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-54.75
930676,Burnsall Rd Covey,2024-01-28T04:30:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T04:30:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-37.0
930676,Burnsall Rd Covey,2024-01-28T04:30:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T04:30:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-32.06
930676,Burnsall Rd Covey,2024-01-28T04:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-28T04:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-28T04:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.0
930676,Burnsall Rd Covey,2024-01-28T04:30:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.54336
930676,Burnsall Rd Covey,2024-01-28T04:30:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.75653
930676,Burnsall Rd Covey,2024-01-28T04:30:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.8258
930676,Burnsall Rd Covey,2024-01-28T04:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-28T04:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-28T04:30:00.000+00:00,feeder,03,L1 Active Power,kW,6.0
930676,Burnsall Rd Covey,2024-01-28T04:30:00.000+00:00,feeder,03,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T04:30:00.000+00:00,feeder,03,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T04:30:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-28T04:30:00.000+00:00,feeder,03,L3 Current (Min),A,16.38
930676,Burnsall Rd Covey,2024-01-28T04:30:00.000+00:00,feeder,03,L3 Current (Max),A,16.38
