Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930676,Burnsall Rd Covey,2024-01-28T04:30:00.000+00:00,feeder,03,L3 Current (RMS),A,16.38
930676,Burnsall Rd Covey,2024-01-28T04:30:00.000+00:00,feeder,03,L2 Current (Min),A,17.0
930676,Burnsall Rd Covey,2024-01-28T04:30:00.000+00:00,feeder,03,L2 Current (Max),A,17.25
930676,Burnsall Rd Covey,2024-01-28T04:30:00.000+00:00,feeder,03,L2 Current (RMS),A,17.12
930676,Burnsall Rd Covey,2024-01-28T04:30:00.000+00:00,feeder,03,L1 Current (Min),A,27.75
930676,Burnsall Rd Covey,2024-01-28T04:30:00.000+00:00,feeder,03,L1 Current (Max),A,28.0
930676,Burnsall Rd Covey,2024-01-28T04:30:00.000+00:00,feeder,03,L1 Current (RMS),A,27.88
930676,Burnsall Rd Covey,2024-01-28T04:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T04:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,24.25
930676,Burnsall Rd Covey,2024-01-28T04:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T04:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,53.62
930676,Burnsall Rd Covey,2024-01-28T04:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T04:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,36.87
930676,Burnsall Rd Covey,2024-01-28T04:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-28T04:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-28T04:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-28T04:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.89166
930676,Burnsall Rd Covey,2024-01-28T04:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.57967
930676,Burnsall Rd Covey,2024-01-28T04:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.78701
930676,Burnsall Rd Covey,2024-01-28T04:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-28T04:30:00.000+00:00,feeder,02,L2 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-28T04:30:00.000+00:00,feeder,02,L1 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-28T04:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T04:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T04:30:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-28T04:30:00.000+00:00,feeder,02,L3 Current (Min),A,8.75
930676,Burnsall Rd Covey,2024-01-28T04:30:00.000+00:00,feeder,02,L3 Current (Max),A,8.88
930676,Burnsall Rd Covey,2024-01-28T04:30:00.000+00:00,feeder,02,L3 Current (RMS),A,8.75
930676,Burnsall Rd Covey,2024-01-28T04:30:00.000+00:00,feeder,02,L2 Current (Min),A,4.25
930676,Burnsall Rd Covey,2024-01-28T04:30:00.000+00:00,feeder,02,L2 Current (Max),A,4.38
930676,Burnsall Rd Covey,2024-01-28T04:30:00.000+00:00,feeder,02,L2 Current (RMS),A,4.38
930676,Burnsall Rd Covey,2024-01-28T04:30:00.000+00:00,feeder,02,L1 Current (Min),A,6.38
930676,Burnsall Rd Covey,2024-01-28T04:30:00.000+00:00,feeder,02,L1 Current (Max),A,6.5
930676,Burnsall Rd Covey,2024-01-28T04:30:00.000+00:00,feeder,02,L1 Current (RMS),A,6.38
930676,Burnsall Rd Covey,2024-01-28T04:30:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T04:30:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-61.13
930676,Burnsall Rd Covey,2024-01-28T04:30:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T04:30:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-105.87
930676,Burnsall Rd Covey,2024-01-28T04:30:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T04:30:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-52.31
930676,Burnsall Rd Covey,2024-01-28T04:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-28T04:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-28T04:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-28T04:30:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.44851
930676,Burnsall Rd Covey,2024-01-28T04:30:00.000+00:00,feeder,01,L2 Power Factor,Unitless,-0.11107
930676,Burnsall Rd Covey,2024-01-28T04:30:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.57833
930676,Burnsall Rd Covey,2024-01-28T04:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-28T04:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-28T04:30:00.000+00:00,feeder,01,L1 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-28T04:30:00.000+00:00,feeder,01,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T04:30:00.000+00:00,feeder,01,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T04:30:00.000+00:00,feeder,01,L3 Current (Min),A,4.25
930676,Burnsall Rd Covey,2024-01-28T04:30:00.000+00:00,feeder,01,L3 Current (Max),A,4.5
930676,Burnsall Rd Covey,2024-01-28T04:30:00.000+00:00,feeder,01,L3 Current (RMS),A,4.38
930676,Burnsall Rd Covey,2024-01-28T04:30:00.000+00:00,feeder,01,L2 Current (Min),A,4.62
930676,Burnsall Rd Covey,2024-01-28T04:30:00.000+00:00,feeder,01,L2 Current (Max),A,4.62
930676,Burnsall Rd Covey,2024-01-28T04:30:00.000+00:00,feeder,01,L2 Current (RMS),A,4.62
930676,Burnsall Rd Covey,2024-01-28T04:30:00.000+00:00,feeder,01,L1 Current (Min),A,6.12
930676,Burnsall Rd Covey,2024-01-28T04:30:00.000+00:00,feeder,01,L1 Current (Max),A,6.38
930676,Burnsall Rd Covey,2024-01-28T04:30:00.000+00:00,feeder,01,L1 Current (RMS),A,6.25
930676,Burnsall Rd Covey,2024-01-28T04:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.75
930676,Burnsall Rd Covey,2024-01-28T04:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.77
930676,Burnsall Rd Covey,2024-01-28T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
930676,Burnsall Rd Covey,2024-01-28T04:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.67
930676,Burnsall Rd Covey,2024-01-28T04:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.69
930676,Burnsall Rd Covey,2024-01-28T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
930676,Burnsall Rd Covey,2024-01-28T04:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.42
930676,Burnsall Rd Covey,2024-01-28T04:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.48
930676,Burnsall Rd Covey,2024-01-28T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
930676,Burnsall Rd Covey,2024-01-28T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930676,Burnsall Rd Covey,2024-01-28T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-28T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930676,Burnsall Rd Covey,2024-01-28T04:30:00.000+00:00,busbar,,L3 Active Power,kW,14.0
930676,Burnsall Rd Covey,2024-01-28T04:30:00.000+00:00,busbar,,L2 Active Power,kW,13.0
930676,Burnsall Rd Covey,2024-01-28T04:30:00.000+00:00,busbar,,L1 Active Power,kW,23.0
930676,Burnsall Rd Covey,2024-01-28T04:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T04:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T04:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-28T04:30:00.000+00:00,busbar,,L3 Current (Min),A,58.88
930676,Burnsall Rd Covey,2024-01-28T04:30:00.000+00:00,busbar,,L3 Current (Max),A,59.38
930676,Burnsall Rd Covey,2024-01-28T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.12
930676,Burnsall Rd Covey,2024-01-28T04:30:00.000+00:00,busbar,,L2 Current (Min),A,53.75
930676,Burnsall Rd Covey,2024-01-28T04:30:00.000+00:00,busbar,,L2 Current (Max),A,54.38
930676,Burnsall Rd Covey,2024-01-28T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.0
930676,Burnsall Rd Covey,2024-01-28T04:30:00.000+00:00,busbar,,L1 Current (Min),A,96.88
930676,Burnsall Rd Covey,2024-01-28T04:30:00.000+00:00,busbar,,L1 Current (Max),A,97.25
930676,Burnsall Rd Covey,2024-01-28T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.0
930676,Burnsall Rd Covey,2024-01-28T04:30:00.000+00:00,transformer,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-28T04:30:00.000+00:00,ambient,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-28T04:20:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T04:20:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-45.56
930676,Burnsall Rd Covey,2024-01-28T04:20:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T04:20:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-67.62
930676,Burnsall Rd Covey,2024-01-28T04:20:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T04:20:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-0.75
930676,Burnsall Rd Covey,2024-01-28T04:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-28T04:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-28T04:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-28T04:20:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.58193
930676,Burnsall Rd Covey,2024-01-28T04:20:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.34163
930676,Burnsall Rd Covey,2024-01-28T04:20:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99963
930676,Burnsall Rd Covey,2024-01-28T04:20:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-28T04:20:00.000+00:00,feeder,05,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-28T04:20:00.000+00:00,feeder,05,L1 Active Power,kW,4.0
930676,Burnsall Rd Covey,2024-01-28T04:20:00.000+00:00,feeder,05,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T04:20:00.000+00:00,feeder,05,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T04:20:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-28T04:20:00.000+00:00,feeder,05,L3 Current (Min),A,1.38
930676,Burnsall Rd Covey,2024-01-28T04:20:00.000+00:00,feeder,05,L3 Current (Max),A,1.5
930676,Burnsall Rd Covey,2024-01-28T04:20:00.000+00:00,feeder,05,L3 Current (RMS),A,1.5
930676,Burnsall Rd Covey,2024-01-28T04:20:00.000+00:00,feeder,05,L2 Current (Min),A,0.75
930676,Burnsall Rd Covey,2024-01-28T04:20:00.000+00:00,feeder,05,L2 Current (Max),A,0.88
930676,Burnsall Rd Covey,2024-01-28T04:20:00.000+00:00,feeder,05,L2 Current (RMS),A,0.75
930676,Burnsall Rd Covey,2024-01-28T04:20:00.000+00:00,feeder,05,L1 Current (Min),A,17.12
930676,Burnsall Rd Covey,2024-01-28T04:20:00.000+00:00,feeder,05,L1 Current (Max),A,17.25
930676,Burnsall Rd Covey,2024-01-28T04:20:00.000+00:00,feeder,05,L1 Current (RMS),A,17.25
930676,Burnsall Rd Covey,2024-01-28T04:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T04:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-5.81
930676,Burnsall Rd Covey,2024-01-28T04:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T04:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-2.25
930676,Burnsall Rd Covey,2024-01-28T04:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T04:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-7.87
930676,Burnsall Rd Covey,2024-01-28T04:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-28T04:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-28T04:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-28T04:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99139
930676,Burnsall Rd Covey,2024-01-28T04:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99603
930676,Burnsall Rd Covey,2024-01-28T04:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98682
930676,Burnsall Rd Covey,2024-01-28T04:20:00.000+00:00,feeder,04,L3 Active Power,kW,9.0
930676,Burnsall Rd Covey,2024-01-28T04:20:00.000+00:00,feeder,04,L2 Active Power,kW,9.0
930676,Burnsall Rd Covey,2024-01-28T04:20:00.000+00:00,feeder,04,L1 Active Power,kW,11.0
930676,Burnsall Rd Covey,2024-01-28T04:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T04:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T04:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-28T04:20:00.000+00:00,feeder,04,L3 Current (Min),A,35.12
930676,Burnsall Rd Covey,2024-01-28T04:20:00.000+00:00,feeder,04,L3 Current (Max),A,35.12
930676,Burnsall Rd Covey,2024-01-28T04:20:00.000+00:00,feeder,04,L3 Current (RMS),A,35.12
930676,Burnsall Rd Covey,2024-01-28T04:20:00.000+00:00,feeder,04,L2 Current (Min),A,38.5
930676,Burnsall Rd Covey,2024-01-28T04:20:00.000+00:00,feeder,04,L2 Current (Max),A,38.62
930676,Burnsall Rd Covey,2024-01-28T04:20:00.000+00:00,feeder,04,L2 Current (RMS),A,38.62
930676,Burnsall Rd Covey,2024-01-28T04:20:00.000+00:00,feeder,04,L1 Current (Min),A,45.25
930676,Burnsall Rd Covey,2024-01-28T04:20:00.000+00:00,feeder,04,L1 Current (Max),A,45.25
930676,Burnsall Rd Covey,2024-01-28T04:20:00.000+00:00,feeder,04,L1 Current (RMS),A,45.25
930676,Burnsall Rd Covey,2024-01-28T04:20:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T04:20:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-53.5
930676,Burnsall Rd Covey,2024-01-28T04:20:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T04:20:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-41.44
930676,Burnsall Rd Covey,2024-01-28T04:20:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T04:20:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-30.75
930676,Burnsall Rd Covey,2024-01-28T04:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-28T04:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-28T04:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.0
930676,Burnsall Rd Covey,2024-01-28T04:20:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.55776
930676,Burnsall Rd Covey,2024-01-28T04:20:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.71154
930676,Burnsall Rd Covey,2024-01-28T04:20:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.83862
930676,Burnsall Rd Covey,2024-01-28T04:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-28T04:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-28T04:20:00.000+00:00,feeder,03,L1 Active Power,kW,6.0
930676,Burnsall Rd Covey,2024-01-28T04:20:00.000+00:00,feeder,03,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T04:20:00.000+00:00,feeder,03,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T04:20:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-28T04:20:00.000+00:00,feeder,03,L3 Current (Min),A,16.0
930676,Burnsall Rd Covey,2024-01-28T04:20:00.000+00:00,feeder,03,L3 Current (Max),A,16.0
930676,Burnsall Rd Covey,2024-01-28T04:20:00.000+00:00,feeder,03,L3 Current (RMS),A,16.0
930676,Burnsall Rd Covey,2024-01-28T04:20:00.000+00:00,feeder,03,L2 Current (Min),A,16.25
930676,Burnsall Rd Covey,2024-01-28T04:20:00.000+00:00,feeder,03,L2 Current (Max),A,16.5
930676,Burnsall Rd Covey,2024-01-28T04:20:00.000+00:00,feeder,03,L2 Current (RMS),A,16.38
930676,Burnsall Rd Covey,2024-01-28T04:20:00.000+00:00,feeder,03,L1 Current (Min),A,29.75
930676,Burnsall Rd Covey,2024-01-28T04:20:00.000+00:00,feeder,03,L1 Current (Max),A,29.75
930676,Burnsall Rd Covey,2024-01-28T04:20:00.000+00:00,feeder,03,L1 Current (RMS),A,29.75
930676,Burnsall Rd Covey,2024-01-28T04:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T04:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,25.0
930676,Burnsall Rd Covey,2024-01-28T04:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T04:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,52.38
930676,Burnsall Rd Covey,2024-01-28T04:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T04:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,36.19
930676,Burnsall Rd Covey,2024-01-28T04:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-28T04:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-28T04:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-28T04:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.88904
930676,Burnsall Rd Covey,2024-01-28T04:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.59066
930676,Burnsall Rd Covey,2024-01-28T04:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.78875
930676,Burnsall Rd Covey,2024-01-28T04:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-28T04:20:00.000+00:00,feeder,02,L2 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-28T04:20:00.000+00:00,feeder,02,L1 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-28T04:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T04:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T04:20:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-28T04:20:00.000+00:00,feeder,02,L3 Current (Min),A,8.25
930676,Burnsall Rd Covey,2024-01-28T04:20:00.000+00:00,feeder,02,L3 Current (Max),A,8.25
930676,Burnsall Rd Covey,2024-01-28T04:20:00.000+00:00,feeder,02,L3 Current (RMS),A,8.25
930676,Burnsall Rd Covey,2024-01-28T04:20:00.000+00:00,feeder,02,L2 Current (Min),A,4.25
930676,Burnsall Rd Covey,2024-01-28T04:20:00.000+00:00,feeder,02,L2 Current (Max),A,4.5
930676,Burnsall Rd Covey,2024-01-28T04:20:00.000+00:00,feeder,02,L2 Current (RMS),A,4.38
930676,Burnsall Rd Covey,2024-01-28T04:20:00.000+00:00,feeder,02,L1 Current (Min),A,6.5
930676,Burnsall Rd Covey,2024-01-28T04:20:00.000+00:00,feeder,02,L1 Current (Max),A,6.62
930676,Burnsall Rd Covey,2024-01-28T04:20:00.000+00:00,feeder,02,L1 Current (RMS),A,6.62
930676,Burnsall Rd Covey,2024-01-28T04:20:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T04:20:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-62.0
930676,Burnsall Rd Covey,2024-01-28T04:20:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T04:20:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-100.88
930676,Burnsall Rd Covey,2024-01-28T04:20:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T04:20:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-45.06
930676,Burnsall Rd Covey,2024-01-28T04:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-28T04:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-28T04:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-28T04:20:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.43386
930676,Burnsall Rd Covey,2024-01-28T04:20:00.000+00:00,feeder,01,L2 Power Factor,Unitless,-0.10961
930676,Burnsall Rd Covey,2024-01-28T04:20:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.66238
930676,Burnsall Rd Covey,2024-01-28T04:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-28T04:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-28T04:20:00.000+00:00,feeder,01,L1 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-28T04:20:00.000+00:00,feeder,01,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T04:20:00.000+00:00,feeder,01,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T04:20:00.000+00:00,feeder,01,L3 Current (Min),A,4.5
930676,Burnsall Rd Covey,2024-01-28T04:20:00.000+00:00,feeder,01,L3 Current (Max),A,4.62
930676,Burnsall Rd Covey,2024-01-28T04:20:00.000+00:00,feeder,01,L3 Current (RMS),A,4.62
930676,Burnsall Rd Covey,2024-01-28T04:20:00.000+00:00,feeder,01,L2 Current (Min),A,5.0
930676,Burnsall Rd Covey,2024-01-28T04:20:00.000+00:00,feeder,01,L2 Current (Max),A,5.38
930676,Burnsall Rd Covey,2024-01-28T04:20:00.000+00:00,feeder,01,L2 Current (RMS),A,5.25
930676,Burnsall Rd Covey,2024-01-28T04:20:00.000+00:00,feeder,01,L1 Current (Min),A,6.0
930676,Burnsall Rd Covey,2024-01-28T04:20:00.000+00:00,feeder,01,L1 Current (Max),A,6.0
930676,Burnsall Rd Covey,2024-01-28T04:20:00.000+00:00,feeder,01,L1 Current (RMS),A,6.0
930676,Burnsall Rd Covey,2024-01-28T04:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.02
930676,Burnsall Rd Covey,2024-01-28T04:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.05
930676,Burnsall Rd Covey,2024-01-28T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
930676,Burnsall Rd Covey,2024-01-28T04:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.02
930676,Burnsall Rd Covey,2024-01-28T04:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.03
930676,Burnsall Rd Covey,2024-01-28T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
930676,Burnsall Rd Covey,2024-01-28T04:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.78
930676,Burnsall Rd Covey,2024-01-28T04:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.81
930676,Burnsall Rd Covey,2024-01-28T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
930676,Burnsall Rd Covey,2024-01-28T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930676,Burnsall Rd Covey,2024-01-28T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-28T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930676,Burnsall Rd Covey,2024-01-28T04:20:00.000+00:00,busbar,,L3 Active Power,kW,13.0
930676,Burnsall Rd Covey,2024-01-28T04:20:00.000+00:00,busbar,,L2 Active Power,kW,13.0
930676,Burnsall Rd Covey,2024-01-28T04:20:00.000+00:00,busbar,,L1 Active Power,kW,23.0
930676,Burnsall Rd Covey,2024-01-28T04:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T04:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T04:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-28T04:20:00.000+00:00,busbar,,L3 Current (Min),A,57.62
930676,Burnsall Rd Covey,2024-01-28T04:20:00.000+00:00,busbar,,L3 Current (Max),A,57.88
930676,Burnsall Rd Covey,2024-01-28T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.75
930676,Burnsall Rd Covey,2024-01-28T04:20:00.000+00:00,busbar,,L2 Current (Min),A,54.5
930676,Burnsall Rd Covey,2024-01-28T04:20:00.000+00:00,busbar,,L2 Current (Max),A,54.75
930676,Burnsall Rd Covey,2024-01-28T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.62
930676,Burnsall Rd Covey,2024-01-28T04:20:00.000+00:00,busbar,,L1 Current (Min),A,99.38
930676,Burnsall Rd Covey,2024-01-28T04:20:00.000+00:00,busbar,,L1 Current (Max),A,99.38
930676,Burnsall Rd Covey,2024-01-28T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.38
930676,Burnsall Rd Covey,2024-01-28T04:20:00.000+00:00,transformer,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-28T04:20:00.000+00:00,ambient,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-28T04:10:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T04:10:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-45.06
930676,Burnsall Rd Covey,2024-01-28T04:10:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T04:10:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-59.94
930676,Burnsall Rd Covey,2024-01-28T04:10:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T04:10:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-0.88
930676,Burnsall Rd Covey,2024-01-28T04:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-28T04:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-28T04:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-28T04:10:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.59634
930676,Burnsall Rd Covey,2024-01-28T04:10:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.40649
930676,Burnsall Rd Covey,2024-01-28T04:10:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.9996
930676,Burnsall Rd Covey,2024-01-28T04:10:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-28T04:10:00.000+00:00,feeder,05,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-28T04:10:00.000+00:00,feeder,05,L1 Active Power,kW,4.0
930676,Burnsall Rd Covey,2024-01-28T04:10:00.000+00:00,feeder,05,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T04:10:00.000+00:00,feeder,05,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T04:10:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-28T04:10:00.000+00:00,feeder,05,L3 Current (Min),A,1.5
930676,Burnsall Rd Covey,2024-01-28T04:10:00.000+00:00,feeder,05,L3 Current (Max),A,1.5
930676,Burnsall Rd Covey,2024-01-28T04:10:00.000+00:00,feeder,05,L3 Current (RMS),A,1.5
930676,Burnsall Rd Covey,2024-01-28T04:10:00.000+00:00,feeder,05,L2 Current (Min),A,0.75
930676,Burnsall Rd Covey,2024-01-28T04:10:00.000+00:00,feeder,05,L2 Current (Max),A,0.75
930676,Burnsall Rd Covey,2024-01-28T04:10:00.000+00:00,feeder,05,L2 Current (RMS),A,0.75
930676,Burnsall Rd Covey,2024-01-28T04:10:00.000+00:00,feeder,05,L1 Current (Min),A,17.12
930676,Burnsall Rd Covey,2024-01-28T04:10:00.000+00:00,feeder,05,L1 Current (Max),A,17.25
930676,Burnsall Rd Covey,2024-01-28T04:10:00.000+00:00,feeder,05,L1 Current (RMS),A,17.12
930676,Burnsall Rd Covey,2024-01-28T04:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T04:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-5.94
930676,Burnsall Rd Covey,2024-01-28T04:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T04:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-2.31
930676,Burnsall Rd Covey,2024-01-28T04:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T04:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-7.75
930676,Burnsall Rd Covey,2024-01-28T04:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-28T04:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-28T04:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-28T04:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99179
930676,Burnsall Rd Covey,2024-01-28T04:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99625
930676,Burnsall Rd Covey,2024-01-28T04:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.9877
930676,Burnsall Rd Covey,2024-01-28T04:10:00.000+00:00,feeder,04,L3 Active Power,kW,9.0
930676,Burnsall Rd Covey,2024-01-28T04:10:00.000+00:00,feeder,04,L2 Active Power,kW,9.0
930676,Burnsall Rd Covey,2024-01-28T04:10:00.000+00:00,feeder,04,L1 Active Power,kW,11.0
930676,Burnsall Rd Covey,2024-01-28T04:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T04:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T04:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-28T04:10:00.000+00:00,feeder,04,L3 Current (Min),A,38.5
930676,Burnsall Rd Covey,2024-01-28T04:10:00.000+00:00,feeder,04,L3 Current (Max),A,38.62
930676,Burnsall Rd Covey,2024-01-28T04:10:00.000+00:00,feeder,04,L3 Current (RMS),A,38.62
930676,Burnsall Rd Covey,2024-01-28T04:10:00.000+00:00,feeder,04,L2 Current (Min),A,36.0
930676,Burnsall Rd Covey,2024-01-28T04:10:00.000+00:00,feeder,04,L2 Current (Max),A,36.12
930676,Burnsall Rd Covey,2024-01-28T04:10:00.000+00:00,feeder,04,L2 Current (RMS),A,36.0
930676,Burnsall Rd Covey,2024-01-28T04:10:00.000+00:00,feeder,04,L1 Current (Min),A,47.0
930676,Burnsall Rd Covey,2024-01-28T04:10:00.000+00:00,feeder,04,L1 Current (Max),A,47.12
930676,Burnsall Rd Covey,2024-01-28T04:10:00.000+00:00,feeder,04,L1 Current (RMS),A,47.0
930676,Burnsall Rd Covey,2024-01-28T04:10:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T04:10:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-53.5
930676,Burnsall Rd Covey,2024-01-28T04:10:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T04:10:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-24.44
930676,Burnsall Rd Covey,2024-01-28T04:10:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T04:10:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-24.88
930676,Burnsall Rd Covey,2024-01-28T04:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-28T04:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-28T04:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.0
930676,Burnsall Rd Covey,2024-01-28T04:10:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.56289
930676,Burnsall Rd Covey,2024-01-28T04:10:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.89233
930676,Burnsall Rd Covey,2024-01-28T04:10:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.893
930676,Burnsall Rd Covey,2024-01-28T04:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-28T04:10:00.000+00:00,feeder,03,L2 Active Power,kW,6.0
930676,Burnsall Rd Covey,2024-01-28T04:10:00.000+00:00,feeder,03,L1 Active Power,kW,8.0
930676,Burnsall Rd Covey,2024-01-28T04:10:00.000+00:00,feeder,03,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T04:10:00.000+00:00,feeder,03,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T04:10:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-28T04:10:00.000+00:00,feeder,03,L3 Current (Min),A,17.25
930676,Burnsall Rd Covey,2024-01-28T04:10:00.000+00:00,feeder,03,L3 Current (Max),A,17.38
930676,Burnsall Rd Covey,2024-01-28T04:10:00.000+00:00,feeder,03,L3 Current (RMS),A,17.38
930676,Burnsall Rd Covey,2024-01-28T04:10:00.000+00:00,feeder,03,L2 Current (Min),A,26.12
930676,Burnsall Rd Covey,2024-01-28T04:10:00.000+00:00,feeder,03,L2 Current (Max),A,26.12
930676,Burnsall Rd Covey,2024-01-28T04:10:00.000+00:00,feeder,03,L2 Current (RMS),A,26.12
930676,Burnsall Rd Covey,2024-01-28T04:10:00.000+00:00,feeder,03,L1 Current (Min),A,35.12
930676,Burnsall Rd Covey,2024-01-28T04:10:00.000+00:00,feeder,03,L1 Current (Max),A,35.25
930676,Burnsall Rd Covey,2024-01-28T04:10:00.000+00:00,feeder,03,L1 Current (RMS),A,35.25
930676,Burnsall Rd Covey,2024-01-28T04:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T04:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,27.25
930676,Burnsall Rd Covey,2024-01-28T04:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T04:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,53.12
930676,Burnsall Rd Covey,2024-01-28T04:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T04:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,36.94
930676,Burnsall Rd Covey,2024-01-28T04:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-28T04:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-28T04:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-28T04:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.88025
930676,Burnsall Rd Covey,2024-01-28T04:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.58914
930676,Burnsall Rd Covey,2024-01-28T04:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.78918
930676,Burnsall Rd Covey,2024-01-28T04:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-28T04:10:00.000+00:00,feeder,02,L2 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-28T04:10:00.000+00:00,feeder,02,L1 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-28T04:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T04:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T04:10:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-28T04:10:00.000+00:00,feeder,02,L3 Current (Min),A,9.12
930676,Burnsall Rd Covey,2024-01-28T04:10:00.000+00:00,feeder,02,L3 Current (Max),A,9.12
930676,Burnsall Rd Covey,2024-01-28T04:10:00.000+00:00,feeder,02,L3 Current (RMS),A,9.12
930676,Burnsall Rd Covey,2024-01-28T04:10:00.000+00:00,feeder,02,L2 Current (Min),A,4.25
930676,Burnsall Rd Covey,2024-01-28T04:10:00.000+00:00,feeder,02,L2 Current (Max),A,4.5
930676,Burnsall Rd Covey,2024-01-28T04:10:00.000+00:00,feeder,02,L2 Current (RMS),A,4.38
930676,Burnsall Rd Covey,2024-01-28T04:10:00.000+00:00,feeder,02,L1 Current (Min),A,6.38
930676,Burnsall Rd Covey,2024-01-28T04:10:00.000+00:00,feeder,02,L1 Current (Max),A,6.5
930676,Burnsall Rd Covey,2024-01-28T04:10:00.000+00:00,feeder,02,L1 Current (RMS),A,6.5
930676,Burnsall Rd Covey,2024-01-28T04:10:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T04:10:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-61.63
930676,Burnsall Rd Covey,2024-01-28T04:10:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T04:10:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-101.56
930676,Burnsall Rd Covey,2024-01-28T04:10:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T04:10:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-32.56
930676,Burnsall Rd Covey,2024-01-28T04:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-28T04:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-28T04:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-28T04:10:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.44778
930676,Burnsall Rd Covey,2024-01-28T04:10:00.000+00:00,feeder,01,L2 Power Factor,Unitless,-0.1205
930676,Burnsall Rd Covey,2024-01-28T04:10:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.67453
930676,Burnsall Rd Covey,2024-01-28T04:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-28T04:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-28T04:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-28T04:10:00.000+00:00,feeder,01,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T04:10:00.000+00:00,feeder,01,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T04:10:00.000+00:00,feeder,01,L3 Current (Min),A,4.62
930676,Burnsall Rd Covey,2024-01-28T04:10:00.000+00:00,feeder,01,L3 Current (Max),A,5.12
930676,Burnsall Rd Covey,2024-01-28T04:10:00.000+00:00,feeder,01,L3 Current (RMS),A,4.88
930676,Burnsall Rd Covey,2024-01-28T04:10:00.000+00:00,feeder,01,L2 Current (Min),A,4.25
930676,Burnsall Rd Covey,2024-01-28T04:10:00.000+00:00,feeder,01,L2 Current (Max),A,4.5
930676,Burnsall Rd Covey,2024-01-28T04:10:00.000+00:00,feeder,01,L2 Current (RMS),A,4.38
930676,Burnsall Rd Covey,2024-01-28T04:10:00.000+00:00,feeder,01,L1 Current (Min),A,6.12
930676,Burnsall Rd Covey,2024-01-28T04:10:00.000+00:00,feeder,01,L1 Current (Max),A,9.25
930676,Burnsall Rd Covey,2024-01-28T04:10:00.000+00:00,feeder,01,L1 Current (RMS),A,7.38
930676,Burnsall Rd Covey,2024-01-28T04:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.8
930676,Burnsall Rd Covey,2024-01-28T04:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.88
930676,Burnsall Rd Covey,2024-01-28T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
930676,Burnsall Rd Covey,2024-01-28T04:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.69
930676,Burnsall Rd Covey,2024-01-28T04:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.77
930676,Burnsall Rd Covey,2024-01-28T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
930676,Burnsall Rd Covey,2024-01-28T04:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.44
930676,Burnsall Rd Covey,2024-01-28T04:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.55
930676,Burnsall Rd Covey,2024-01-28T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
930676,Burnsall Rd Covey,2024-01-28T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930676,Burnsall Rd Covey,2024-01-28T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-28T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930676,Burnsall Rd Covey,2024-01-28T04:10:00.000+00:00,busbar,,L3 Active Power,kW,15.0
930676,Burnsall Rd Covey,2024-01-28T04:10:00.000+00:00,busbar,,L2 Active Power,kW,15.0
930676,Burnsall Rd Covey,2024-01-28T04:10:00.000+00:00,busbar,,L1 Active Power,kW,26.0
930676,Burnsall Rd Covey,2024-01-28T04:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T04:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T04:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-28T04:10:00.000+00:00,busbar,,L3 Current (Min),A,62.88
930676,Burnsall Rd Covey,2024-01-28T04:10:00.000+00:00,busbar,,L3 Current (Max),A,63.25
930676,Burnsall Rd Covey,2024-01-28T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
930676,Burnsall Rd Covey,2024-01-28T04:10:00.000+00:00,busbar,,L2 Current (Min),A,63.12
930676,Burnsall Rd Covey,2024-01-28T04:10:00.000+00:00,busbar,,L2 Current (Max),A,63.5
930676,Burnsall Rd Covey,2024-01-28T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.38
930676,Burnsall Rd Covey,2024-01-28T04:10:00.000+00:00,busbar,,L1 Current (Min),A,107.12
930676,Burnsall Rd Covey,2024-01-28T04:10:00.000+00:00,busbar,,L1 Current (Max),A,110.5
930676,Burnsall Rd Covey,2024-01-28T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.5
930676,Burnsall Rd Covey,2024-01-28T04:10:00.000+00:00,transformer,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-28T04:10:00.000+00:00,ambient,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-28T04:00:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T04:00:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-48.69
930676,Burnsall Rd Covey,2024-01-28T04:00:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T04:00:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-65.56
930676,Burnsall Rd Covey,2024-01-28T04:00:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T04:00:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-1.06
930676,Burnsall Rd Covey,2024-01-28T04:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-28T04:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-28T04:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-28T04:00:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.58169
930676,Burnsall Rd Covey,2024-01-28T04:00:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.42687
930676,Burnsall Rd Covey,2024-01-28T04:00:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.9996
930676,Burnsall Rd Covey,2024-01-28T04:00:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-28T04:00:00.000+00:00,feeder,05,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-28T04:00:00.000+00:00,feeder,05,L1 Active Power,kW,4.0
930676,Burnsall Rd Covey,2024-01-28T04:00:00.000+00:00,feeder,05,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T04:00:00.000+00:00,feeder,05,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T04:00:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-28T04:00:00.000+00:00,feeder,05,L3 Current (Min),A,1.5
930676,Burnsall Rd Covey,2024-01-28T04:00:00.000+00:00,feeder,05,L3 Current (Max),A,1.5
930676,Burnsall Rd Covey,2024-01-28T04:00:00.000+00:00,feeder,05,L3 Current (RMS),A,1.5
930676,Burnsall Rd Covey,2024-01-28T04:00:00.000+00:00,feeder,05,L2 Current (Min),A,0.75
930676,Burnsall Rd Covey,2024-01-28T04:00:00.000+00:00,feeder,05,L2 Current (Max),A,0.75
930676,Burnsall Rd Covey,2024-01-28T04:00:00.000+00:00,feeder,05,L2 Current (RMS),A,0.75
930676,Burnsall Rd Covey,2024-01-28T04:00:00.000+00:00,feeder,05,L1 Current (Min),A,17.25
930676,Burnsall Rd Covey,2024-01-28T04:00:00.000+00:00,feeder,05,L1 Current (Max),A,17.25
930676,Burnsall Rd Covey,2024-01-28T04:00:00.000+00:00,feeder,05,L1 Current (RMS),A,17.25
930676,Burnsall Rd Covey,2024-01-28T04:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T04:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-5.75
930676,Burnsall Rd Covey,2024-01-28T04:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T04:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-2.25
930676,Burnsall Rd Covey,2024-01-28T04:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T04:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-7.13
930676,Burnsall Rd Covey,2024-01-28T04:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-28T04:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-28T04:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-28T04:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99188
930676,Burnsall Rd Covey,2024-01-28T04:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99521
930676,Burnsall Rd Covey,2024-01-28T04:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98941
930676,Burnsall Rd Covey,2024-01-28T04:00:00.000+00:00,feeder,04,L3 Active Power,kW,9.0
930676,Burnsall Rd Covey,2024-01-28T04:00:00.000+00:00,feeder,04,L2 Active Power,kW,9.0
930676,Burnsall Rd Covey,2024-01-28T04:00:00.000+00:00,feeder,04,L1 Active Power,kW,12.0
930676,Burnsall Rd Covey,2024-01-28T04:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T04:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T04:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-28T04:00:00.000+00:00,feeder,04,L3 Current (Min),A,35.88
930676,Burnsall Rd Covey,2024-01-28T04:00:00.000+00:00,feeder,04,L3 Current (Max),A,35.88
930676,Burnsall Rd Covey,2024-01-28T04:00:00.000+00:00,feeder,04,L3 Current (RMS),A,35.88
930676,Burnsall Rd Covey,2024-01-28T04:00:00.000+00:00,feeder,04,L2 Current (Min),A,37.5
930676,Burnsall Rd Covey,2024-01-28T04:00:00.000+00:00,feeder,04,L2 Current (Max),A,37.5
930676,Burnsall Rd Covey,2024-01-28T04:00:00.000+00:00,feeder,04,L2 Current (RMS),A,37.5
930676,Burnsall Rd Covey,2024-01-28T04:00:00.000+00:00,feeder,04,L1 Current (Min),A,51.0
930676,Burnsall Rd Covey,2024-01-28T04:00:00.000+00:00,feeder,04,L1 Current (Max),A,51.0
930676,Burnsall Rd Covey,2024-01-28T04:00:00.000+00:00,feeder,04,L1 Current (RMS),A,51.0
930676,Burnsall Rd Covey,2024-01-28T04:00:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T04:00:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-54.44
930676,Burnsall Rd Covey,2024-01-28T04:00:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T04:00:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-43.62
930676,Burnsall Rd Covey,2024-01-28T04:00:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T04:00:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-23.06
930676,Burnsall Rd Covey,2024-01-28T04:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-28T04:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-28T04:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-28T04:00:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.5433
930676,Burnsall Rd Covey,2024-01-28T04:00:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.68783
930676,Burnsall Rd Covey,2024-01-28T04:00:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.90576
930676,Burnsall Rd Covey,2024-01-28T04:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-28T04:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-28T04:00:00.000+00:00,feeder,03,L1 Active Power,kW,7.0
930676,Burnsall Rd Covey,2024-01-28T04:00:00.000+00:00,feeder,03,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T04:00:00.000+00:00,feeder,03,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T04:00:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-28T04:00:00.000+00:00,feeder,03,L3 Current (Min),A,17.5
930676,Burnsall Rd Covey,2024-01-28T04:00:00.000+00:00,feeder,03,L3 Current (Max),A,17.62
930676,Burnsall Rd Covey,2024-01-28T04:00:00.000+00:00,feeder,03,L3 Current (RMS),A,17.62
930676,Burnsall Rd Covey,2024-01-28T04:00:00.000+00:00,feeder,03,L2 Current (Min),A,16.12
930676,Burnsall Rd Covey,2024-01-28T04:00:00.000+00:00,feeder,03,L2 Current (Max),A,16.25
930676,Burnsall Rd Covey,2024-01-28T04:00:00.000+00:00,feeder,03,L2 Current (RMS),A,16.25
930676,Burnsall Rd Covey,2024-01-28T04:00:00.000+00:00,feeder,03,L1 Current (Min),A,32.5
930676,Burnsall Rd Covey,2024-01-28T04:00:00.000+00:00,feeder,03,L1 Current (Max),A,32.75
930676,Burnsall Rd Covey,2024-01-28T04:00:00.000+00:00,feeder,03,L1 Current (RMS),A,32.62
930676,Burnsall Rd Covey,2024-01-28T04:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T04:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,22.31
930676,Burnsall Rd Covey,2024-01-28T04:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T04:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,51.0
930676,Burnsall Rd Covey,2024-01-28T04:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T04:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,37.31
930676,Burnsall Rd Covey,2024-01-28T04:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-28T04:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-28T04:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-28T04:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.8978
930676,Burnsall Rd Covey,2024-01-28T04:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.60293
930676,Burnsall Rd Covey,2024-01-28T04:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.78436
930676,Burnsall Rd Covey,2024-01-28T04:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-28T04:00:00.000+00:00,feeder,02,L2 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-28T04:00:00.000+00:00,feeder,02,L1 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-28T04:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T04:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T04:00:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-28T04:00:00.000+00:00,feeder,02,L3 Current (Min),A,8.0
930676,Burnsall Rd Covey,2024-01-28T04:00:00.000+00:00,feeder,02,L3 Current (Max),A,8.12
930676,Burnsall Rd Covey,2024-01-28T04:00:00.000+00:00,feeder,02,L3 Current (RMS),A,8.0
930676,Burnsall Rd Covey,2024-01-28T04:00:00.000+00:00,feeder,02,L2 Current (Min),A,4.25
930676,Burnsall Rd Covey,2024-01-28T04:00:00.000+00:00,feeder,02,L2 Current (Max),A,4.25
930676,Burnsall Rd Covey,2024-01-28T04:00:00.000+00:00,feeder,02,L2 Current (RMS),A,4.25
930676,Burnsall Rd Covey,2024-01-28T04:00:00.000+00:00,feeder,02,L1 Current (Min),A,6.38
930676,Burnsall Rd Covey,2024-01-28T04:00:00.000+00:00,feeder,02,L1 Current (Max),A,6.62
930676,Burnsall Rd Covey,2024-01-28T04:00:00.000+00:00,feeder,02,L1 Current (RMS),A,6.5
930676,Burnsall Rd Covey,2024-01-28T04:00:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T04:00:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-60.94
930676,Burnsall Rd Covey,2024-01-28T04:00:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T04:00:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-117.25
930676,Burnsall Rd Covey,2024-01-28T04:00:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
