Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930676,Burnsall Rd Covey,2024-01-28T04:00:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-47.75
930676,Burnsall Rd Covey,2024-01-28T04:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-28T04:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-28T04:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-28T04:00:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.47854
930676,Burnsall Rd Covey,2024-01-28T04:00:00.000+00:00,feeder,01,L2 Power Factor,Unitless,-0.16811
930676,Burnsall Rd Covey,2024-01-28T04:00:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.61404
930676,Burnsall Rd Covey,2024-01-28T04:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-28T04:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-28T04:00:00.000+00:00,feeder,01,L1 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-28T04:00:00.000+00:00,feeder,01,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T04:00:00.000+00:00,feeder,01,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T04:00:00.000+00:00,feeder,01,L3 Current (Min),A,5.0
930676,Burnsall Rd Covey,2024-01-28T04:00:00.000+00:00,feeder,01,L3 Current (Max),A,5.12
930676,Burnsall Rd Covey,2024-01-28T04:00:00.000+00:00,feeder,01,L3 Current (RMS),A,5.0
930676,Burnsall Rd Covey,2024-01-28T04:00:00.000+00:00,feeder,01,L2 Current (Min),A,4.0
930676,Burnsall Rd Covey,2024-01-28T04:00:00.000+00:00,feeder,01,L2 Current (Max),A,4.5
930676,Burnsall Rd Covey,2024-01-28T04:00:00.000+00:00,feeder,01,L2 Current (RMS),A,4.25
930676,Burnsall Rd Covey,2024-01-28T04:00:00.000+00:00,feeder,01,L1 Current (Min),A,6.12
930676,Burnsall Rd Covey,2024-01-28T04:00:00.000+00:00,feeder,01,L1 Current (Max),A,6.25
930676,Burnsall Rd Covey,2024-01-28T04:00:00.000+00:00,feeder,01,L1 Current (RMS),A,6.25
930676,Burnsall Rd Covey,2024-01-28T04:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.42
930676,Burnsall Rd Covey,2024-01-28T04:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.53
930676,Burnsall Rd Covey,2024-01-28T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
930676,Burnsall Rd Covey,2024-01-28T04:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.64
930676,Burnsall Rd Covey,2024-01-28T04:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.7
930676,Burnsall Rd Covey,2024-01-28T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
930676,Burnsall Rd Covey,2024-01-28T04:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.95
930676,Burnsall Rd Covey,2024-01-28T04:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.97
930676,Burnsall Rd Covey,2024-01-28T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
930676,Burnsall Rd Covey,2024-01-28T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930676,Burnsall Rd Covey,2024-01-28T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-28T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930676,Burnsall Rd Covey,2024-01-28T04:00:00.000+00:00,busbar,,L3 Active Power,kW,14.0
930676,Burnsall Rd Covey,2024-01-28T04:00:00.000+00:00,busbar,,L2 Active Power,kW,12.0
930676,Burnsall Rd Covey,2024-01-28T04:00:00.000+00:00,busbar,,L1 Active Power,kW,26.0
930676,Burnsall Rd Covey,2024-01-28T04:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T04:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T04:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-28T04:00:00.000+00:00,busbar,,L3 Current (Min),A,60.12
930676,Burnsall Rd Covey,2024-01-28T04:00:00.000+00:00,busbar,,L3 Current (Max),A,60.12
930676,Burnsall Rd Covey,2024-01-28T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.12
930676,Burnsall Rd Covey,2024-01-28T04:00:00.000+00:00,busbar,,L2 Current (Min),A,52.75
930676,Burnsall Rd Covey,2024-01-28T04:00:00.000+00:00,busbar,,L2 Current (Max),A,53.0
930676,Burnsall Rd Covey,2024-01-28T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.88
930676,Burnsall Rd Covey,2024-01-28T04:00:00.000+00:00,busbar,,L1 Current (Min),A,108.62
930676,Burnsall Rd Covey,2024-01-28T04:00:00.000+00:00,busbar,,L1 Current (Max),A,109.12
930676,Burnsall Rd Covey,2024-01-28T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.88
930676,Burnsall Rd Covey,2024-01-28T04:00:00.000+00:00,transformer,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-28T04:00:00.000+00:00,ambient,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-28T03:50:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T03:50:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-47.56
930676,Burnsall Rd Covey,2024-01-28T03:50:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T03:50:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-63.25
930676,Burnsall Rd Covey,2024-01-28T03:50:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T03:50:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-1.0
930676,Burnsall Rd Covey,2024-01-28T03:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-28T03:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-28T03:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-28T03:50:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.59213
930676,Burnsall Rd Covey,2024-01-28T03:50:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.41643
930676,Burnsall Rd Covey,2024-01-28T03:50:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99954
930676,Burnsall Rd Covey,2024-01-28T03:50:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-28T03:50:00.000+00:00,feeder,05,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-28T03:50:00.000+00:00,feeder,05,L1 Active Power,kW,4.0
930676,Burnsall Rd Covey,2024-01-28T03:50:00.000+00:00,feeder,05,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T03:50:00.000+00:00,feeder,05,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T03:50:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-28T03:50:00.000+00:00,feeder,05,L3 Current (Min),A,1.5
930676,Burnsall Rd Covey,2024-01-28T03:50:00.000+00:00,feeder,05,L3 Current (Max),A,1.5
930676,Burnsall Rd Covey,2024-01-28T03:50:00.000+00:00,feeder,05,L3 Current (RMS),A,1.5
930676,Burnsall Rd Covey,2024-01-28T03:50:00.000+00:00,feeder,05,L2 Current (Min),A,0.75
930676,Burnsall Rd Covey,2024-01-28T03:50:00.000+00:00,feeder,05,L2 Current (Max),A,0.88
930676,Burnsall Rd Covey,2024-01-28T03:50:00.000+00:00,feeder,05,L2 Current (RMS),A,0.75
930676,Burnsall Rd Covey,2024-01-28T03:50:00.000+00:00,feeder,05,L1 Current (Min),A,17.12
930676,Burnsall Rd Covey,2024-01-28T03:50:00.000+00:00,feeder,05,L1 Current (Max),A,17.25
930676,Burnsall Rd Covey,2024-01-28T03:50:00.000+00:00,feeder,05,L1 Current (RMS),A,17.25
930676,Burnsall Rd Covey,2024-01-28T03:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T03:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-6.13
930676,Burnsall Rd Covey,2024-01-28T03:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T03:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-2.31
930676,Burnsall Rd Covey,2024-01-28T03:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T03:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-7.75
930676,Burnsall Rd Covey,2024-01-28T03:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-28T03:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-28T03:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-28T03:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99127
930676,Burnsall Rd Covey,2024-01-28T03:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99619
930676,Burnsall Rd Covey,2024-01-28T03:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98761
930676,Burnsall Rd Covey,2024-01-28T03:50:00.000+00:00,feeder,04,L3 Active Power,kW,9.0
930676,Burnsall Rd Covey,2024-01-28T03:50:00.000+00:00,feeder,04,L2 Active Power,kW,9.0
930676,Burnsall Rd Covey,2024-01-28T03:50:00.000+00:00,feeder,04,L1 Active Power,kW,11.0
930676,Burnsall Rd Covey,2024-01-28T03:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T03:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T03:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-28T03:50:00.000+00:00,feeder,04,L3 Current (Min),A,35.62
930676,Burnsall Rd Covey,2024-01-28T03:50:00.000+00:00,feeder,04,L3 Current (Max),A,35.75
930676,Burnsall Rd Covey,2024-01-28T03:50:00.000+00:00,feeder,04,L3 Current (RMS),A,35.75
930676,Burnsall Rd Covey,2024-01-28T03:50:00.000+00:00,feeder,04,L2 Current (Min),A,35.88
930676,Burnsall Rd Covey,2024-01-28T03:50:00.000+00:00,feeder,04,L2 Current (Max),A,35.88
930676,Burnsall Rd Covey,2024-01-28T03:50:00.000+00:00,feeder,04,L2 Current (RMS),A,35.88
930676,Burnsall Rd Covey,2024-01-28T03:50:00.000+00:00,feeder,04,L1 Current (Min),A,45.5
930676,Burnsall Rd Covey,2024-01-28T03:50:00.000+00:00,feeder,04,L1 Current (Max),A,45.5
930676,Burnsall Rd Covey,2024-01-28T03:50:00.000+00:00,feeder,04,L1 Current (RMS),A,45.5
930676,Burnsall Rd Covey,2024-01-28T03:50:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T03:50:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-51.32
930676,Burnsall Rd Covey,2024-01-28T03:50:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T03:50:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-31.06
930676,Burnsall Rd Covey,2024-01-28T03:50:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T03:50:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-28.0
930676,Burnsall Rd Covey,2024-01-28T03:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-28T03:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-28T03:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-28T03:50:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.58624
930676,Burnsall Rd Covey,2024-01-28T03:50:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.81811
930676,Burnsall Rd Covey,2024-01-28T03:50:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.86172
930676,Burnsall Rd Covey,2024-01-28T03:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-28T03:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-28T03:50:00.000+00:00,feeder,03,L1 Active Power,kW,6.0
930676,Burnsall Rd Covey,2024-01-28T03:50:00.000+00:00,feeder,03,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T03:50:00.000+00:00,feeder,03,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T03:50:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-28T03:50:00.000+00:00,feeder,03,L3 Current (Min),A,16.62
930676,Burnsall Rd Covey,2024-01-28T03:50:00.000+00:00,feeder,03,L3 Current (Max),A,16.75
930676,Burnsall Rd Covey,2024-01-28T03:50:00.000+00:00,feeder,03,L3 Current (RMS),A,16.75
930676,Burnsall Rd Covey,2024-01-28T03:50:00.000+00:00,feeder,03,L2 Current (Min),A,16.12
930676,Burnsall Rd Covey,2024-01-28T03:50:00.000+00:00,feeder,03,L2 Current (Max),A,16.38
930676,Burnsall Rd Covey,2024-01-28T03:50:00.000+00:00,feeder,03,L2 Current (RMS),A,16.25
930676,Burnsall Rd Covey,2024-01-28T03:50:00.000+00:00,feeder,03,L1 Current (Min),A,30.5
930676,Burnsall Rd Covey,2024-01-28T03:50:00.000+00:00,feeder,03,L1 Current (Max),A,30.5
930676,Burnsall Rd Covey,2024-01-28T03:50:00.000+00:00,feeder,03,L1 Current (RMS),A,30.5
930676,Burnsall Rd Covey,2024-01-28T03:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T03:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,6.0
930676,Burnsall Rd Covey,2024-01-28T03:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T03:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,51.32
930676,Burnsall Rd Covey,2024-01-28T03:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T03:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,35.56
930676,Burnsall Rd Covey,2024-01-28T03:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-28T03:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-28T03:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-28T03:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.99066
930676,Burnsall Rd Covey,2024-01-28T03:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.60745
930676,Burnsall Rd Covey,2024-01-28T03:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.79425
930676,Burnsall Rd Covey,2024-01-28T03:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.0
930676,Burnsall Rd Covey,2024-01-28T03:50:00.000+00:00,feeder,02,L2 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-28T03:50:00.000+00:00,feeder,02,L1 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-28T03:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T03:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T03:50:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-28T03:50:00.000+00:00,feeder,02,L3 Current (Min),A,19.75
930676,Burnsall Rd Covey,2024-01-28T03:50:00.000+00:00,feeder,02,L3 Current (Max),A,19.88
930676,Burnsall Rd Covey,2024-01-28T03:50:00.000+00:00,feeder,02,L3 Current (RMS),A,19.75
930676,Burnsall Rd Covey,2024-01-28T03:50:00.000+00:00,feeder,02,L2 Current (Min),A,4.25
930676,Burnsall Rd Covey,2024-01-28T03:50:00.000+00:00,feeder,02,L2 Current (Max),A,4.5
930676,Burnsall Rd Covey,2024-01-28T03:50:00.000+00:00,feeder,02,L2 Current (RMS),A,4.38
930676,Burnsall Rd Covey,2024-01-28T03:50:00.000+00:00,feeder,02,L1 Current (Min),A,6.75
930676,Burnsall Rd Covey,2024-01-28T03:50:00.000+00:00,feeder,02,L1 Current (Max),A,6.75
930676,Burnsall Rd Covey,2024-01-28T03:50:00.000+00:00,feeder,02,L1 Current (RMS),A,6.75
930676,Burnsall Rd Covey,2024-01-28T03:50:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T03:50:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-57.56
930676,Burnsall Rd Covey,2024-01-28T03:50:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T03:50:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-139.0
930676,Burnsall Rd Covey,2024-01-28T03:50:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T03:50:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-47.0
930676,Burnsall Rd Covey,2024-01-28T03:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-28T03:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-28T03:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-28T03:50:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.49221
930676,Burnsall Rd Covey,2024-01-28T03:50:00.000+00:00,feeder,01,L2 Power Factor,Unitless,-0.08165
930676,Burnsall Rd Covey,2024-01-28T03:50:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.71258
930676,Burnsall Rd Covey,2024-01-28T03:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-28T03:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-28T03:50:00.000+00:00,feeder,01,L1 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-28T03:50:00.000+00:00,feeder,01,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T03:50:00.000+00:00,feeder,01,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T03:50:00.000+00:00,feeder,01,L3 Current (Min),A,5.0
930676,Burnsall Rd Covey,2024-01-28T03:50:00.000+00:00,feeder,01,L3 Current (Max),A,5.38
930676,Burnsall Rd Covey,2024-01-28T03:50:00.000+00:00,feeder,01,L3 Current (RMS),A,5.25
930676,Burnsall Rd Covey,2024-01-28T03:50:00.000+00:00,feeder,01,L2 Current (Min),A,3.88
930676,Burnsall Rd Covey,2024-01-28T03:50:00.000+00:00,feeder,01,L2 Current (Max),A,4.38
930676,Burnsall Rd Covey,2024-01-28T03:50:00.000+00:00,feeder,01,L2 Current (RMS),A,4.12
930676,Burnsall Rd Covey,2024-01-28T03:50:00.000+00:00,feeder,01,L1 Current (Min),A,6.75
930676,Burnsall Rd Covey,2024-01-28T03:50:00.000+00:00,feeder,01,L1 Current (Max),A,7.88
930676,Burnsall Rd Covey,2024-01-28T03:50:00.000+00:00,feeder,01,L1 Current (RMS),A,7.38
930676,Burnsall Rd Covey,2024-01-28T03:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.42
930676,Burnsall Rd Covey,2024-01-28T03:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.45
930676,Burnsall Rd Covey,2024-01-28T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
930676,Burnsall Rd Covey,2024-01-28T03:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.44
930676,Burnsall Rd Covey,2024-01-28T03:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.47
930676,Burnsall Rd Covey,2024-01-28T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
930676,Burnsall Rd Covey,2024-01-28T03:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.94
930676,Burnsall Rd Covey,2024-01-28T03:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.98
930676,Burnsall Rd Covey,2024-01-28T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
930676,Burnsall Rd Covey,2024-01-28T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930676,Burnsall Rd Covey,2024-01-28T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-28T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930676,Burnsall Rd Covey,2024-01-28T03:50:00.000+00:00,busbar,,L3 Active Power,kW,17.0
930676,Burnsall Rd Covey,2024-01-28T03:50:00.000+00:00,busbar,,L2 Active Power,kW,13.0
930676,Burnsall Rd Covey,2024-01-28T03:50:00.000+00:00,busbar,,L1 Active Power,kW,24.0
930676,Burnsall Rd Covey,2024-01-28T03:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T03:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T03:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-28T03:50:00.000+00:00,busbar,,L3 Current (Min),A,71.62
930676,Burnsall Rd Covey,2024-01-28T03:50:00.000+00:00,busbar,,L3 Current (Max),A,72.25
930676,Burnsall Rd Covey,2024-01-28T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
930676,Burnsall Rd Covey,2024-01-28T03:50:00.000+00:00,busbar,,L2 Current (Min),A,53.0
930676,Burnsall Rd Covey,2024-01-28T03:50:00.000+00:00,busbar,,L2 Current (Max),A,53.25
930676,Burnsall Rd Covey,2024-01-28T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.25
930676,Burnsall Rd Covey,2024-01-28T03:50:00.000+00:00,busbar,,L1 Current (Min),A,101.38
930676,Burnsall Rd Covey,2024-01-28T03:50:00.000+00:00,busbar,,L1 Current (Max),A,102.88
930676,Burnsall Rd Covey,2024-01-28T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.25
930676,Burnsall Rd Covey,2024-01-28T03:50:00.000+00:00,transformer,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-28T03:50:00.000+00:00,ambient,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-28T03:40:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T03:40:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-36.56
930676,Burnsall Rd Covey,2024-01-28T03:40:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T03:40:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-59.81
930676,Burnsall Rd Covey,2024-01-28T03:40:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T03:40:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-1.06
930676,Burnsall Rd Covey,2024-01-28T03:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-28T03:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-28T03:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-28T03:40:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.64343
930676,Burnsall Rd Covey,2024-01-28T03:40:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.41274
930676,Burnsall Rd Covey,2024-01-28T03:40:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99954
930676,Burnsall Rd Covey,2024-01-28T03:40:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-28T03:40:00.000+00:00,feeder,05,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-28T03:40:00.000+00:00,feeder,05,L1 Active Power,kW,4.0
930676,Burnsall Rd Covey,2024-01-28T03:40:00.000+00:00,feeder,05,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T03:40:00.000+00:00,feeder,05,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T03:40:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-28T03:40:00.000+00:00,feeder,05,L3 Current (Min),A,1.5
930676,Burnsall Rd Covey,2024-01-28T03:40:00.000+00:00,feeder,05,L3 Current (Max),A,1.75
930676,Burnsall Rd Covey,2024-01-28T03:40:00.000+00:00,feeder,05,L3 Current (RMS),A,1.62
930676,Burnsall Rd Covey,2024-01-28T03:40:00.000+00:00,feeder,05,L2 Current (Min),A,0.75
930676,Burnsall Rd Covey,2024-01-28T03:40:00.000+00:00,feeder,05,L2 Current (Max),A,0.88
930676,Burnsall Rd Covey,2024-01-28T03:40:00.000+00:00,feeder,05,L2 Current (RMS),A,0.88
930676,Burnsall Rd Covey,2024-01-28T03:40:00.000+00:00,feeder,05,L1 Current (Min),A,17.12
930676,Burnsall Rd Covey,2024-01-28T03:40:00.000+00:00,feeder,05,L1 Current (Max),A,17.12
930676,Burnsall Rd Covey,2024-01-28T03:40:00.000+00:00,feeder,05,L1 Current (RMS),A,17.12
930676,Burnsall Rd Covey,2024-01-28T03:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T03:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-7.31
930676,Burnsall Rd Covey,2024-01-28T03:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T03:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-1.94
930676,Burnsall Rd Covey,2024-01-28T03:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T03:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-7.5
930676,Burnsall Rd Covey,2024-01-28T03:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-28T03:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-28T03:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-28T03:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98831
930676,Burnsall Rd Covey,2024-01-28T03:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.9949
930676,Burnsall Rd Covey,2024-01-28T03:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98804
930676,Burnsall Rd Covey,2024-01-28T03:40:00.000+00:00,feeder,04,L3 Active Power,kW,8.0
930676,Burnsall Rd Covey,2024-01-28T03:40:00.000+00:00,feeder,04,L2 Active Power,kW,9.0
930676,Burnsall Rd Covey,2024-01-28T03:40:00.000+00:00,feeder,04,L1 Active Power,kW,11.0
930676,Burnsall Rd Covey,2024-01-28T03:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T03:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T03:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-28T03:40:00.000+00:00,feeder,04,L3 Current (Min),A,31.75
930676,Burnsall Rd Covey,2024-01-28T03:40:00.000+00:00,feeder,04,L3 Current (Max),A,31.75
930676,Burnsall Rd Covey,2024-01-28T03:40:00.000+00:00,feeder,04,L3 Current (RMS),A,31.75
930676,Burnsall Rd Covey,2024-01-28T03:40:00.000+00:00,feeder,04,L2 Current (Min),A,38.5
930676,Burnsall Rd Covey,2024-01-28T03:40:00.000+00:00,feeder,04,L2 Current (Max),A,38.5
930676,Burnsall Rd Covey,2024-01-28T03:40:00.000+00:00,feeder,04,L2 Current (RMS),A,38.5
930676,Burnsall Rd Covey,2024-01-28T03:40:00.000+00:00,feeder,04,L1 Current (Min),A,47.25
930676,Burnsall Rd Covey,2024-01-28T03:40:00.000+00:00,feeder,04,L1 Current (Max),A,47.38
930676,Burnsall Rd Covey,2024-01-28T03:40:00.000+00:00,feeder,04,L1 Current (RMS),A,47.38
930676,Burnsall Rd Covey,2024-01-28T03:40:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T03:40:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-52.31
930676,Burnsall Rd Covey,2024-01-28T03:40:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T03:40:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-35.87
930676,Burnsall Rd Covey,2024-01-28T03:40:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T03:40:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-24.94
930676,Burnsall Rd Covey,2024-01-28T03:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-28T03:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-28T03:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-28T03:40:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.57137
930676,Burnsall Rd Covey,2024-01-28T03:40:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.77014
930676,Burnsall Rd Covey,2024-01-28T03:40:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.8793
930676,Burnsall Rd Covey,2024-01-28T03:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-28T03:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-28T03:40:00.000+00:00,feeder,03,L1 Active Power,kW,7.0
930676,Burnsall Rd Covey,2024-01-28T03:40:00.000+00:00,feeder,03,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T03:40:00.000+00:00,feeder,03,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T03:40:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-28T03:40:00.000+00:00,feeder,03,L3 Current (Min),A,16.38
930676,Burnsall Rd Covey,2024-01-28T03:40:00.000+00:00,feeder,03,L3 Current (Max),A,16.5
930676,Burnsall Rd Covey,2024-01-28T03:40:00.000+00:00,feeder,03,L3 Current (RMS),A,16.38
930676,Burnsall Rd Covey,2024-01-28T03:40:00.000+00:00,feeder,03,L2 Current (Min),A,16.62
930676,Burnsall Rd Covey,2024-01-28T03:40:00.000+00:00,feeder,03,L2 Current (Max),A,16.88
930676,Burnsall Rd Covey,2024-01-28T03:40:00.000+00:00,feeder,03,L2 Current (RMS),A,16.75
930676,Burnsall Rd Covey,2024-01-28T03:40:00.000+00:00,feeder,03,L1 Current (Min),A,31.75
930676,Burnsall Rd Covey,2024-01-28T03:40:00.000+00:00,feeder,03,L1 Current (Max),A,32.0
930676,Burnsall Rd Covey,2024-01-28T03:40:00.000+00:00,feeder,03,L1 Current (RMS),A,31.88
930676,Burnsall Rd Covey,2024-01-28T03:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T03:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,18.25
930676,Burnsall Rd Covey,2024-01-28T03:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T03:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,51.69
930676,Burnsall Rd Covey,2024-01-28T03:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T03:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,35.56
930676,Burnsall Rd Covey,2024-01-28T03:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-28T03:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-28T03:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-28T03:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.92074
930676,Burnsall Rd Covey,2024-01-28T03:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.51928
930676,Burnsall Rd Covey,2024-01-28T03:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.79171
930676,Burnsall Rd Covey,2024-01-28T03:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-28T03:40:00.000+00:00,feeder,02,L2 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-28T03:40:00.000+00:00,feeder,02,L1 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-28T03:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T03:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T03:40:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-28T03:40:00.000+00:00,feeder,02,L3 Current (Min),A,7.0
930676,Burnsall Rd Covey,2024-01-28T03:40:00.000+00:00,feeder,02,L3 Current (Max),A,7.0
930676,Burnsall Rd Covey,2024-01-28T03:40:00.000+00:00,feeder,02,L3 Current (RMS),A,7.0
930676,Burnsall Rd Covey,2024-01-28T03:40:00.000+00:00,feeder,02,L2 Current (Min),A,4.75
930676,Burnsall Rd Covey,2024-01-28T03:40:00.000+00:00,feeder,02,L2 Current (Max),A,5.12
930676,Burnsall Rd Covey,2024-01-28T03:40:00.000+00:00,feeder,02,L2 Current (RMS),A,5.0
930676,Burnsall Rd Covey,2024-01-28T03:40:00.000+00:00,feeder,02,L1 Current (Min),A,6.88
930676,Burnsall Rd Covey,2024-01-28T03:40:00.000+00:00,feeder,02,L1 Current (Max),A,6.88
930676,Burnsall Rd Covey,2024-01-28T03:40:00.000+00:00,feeder,02,L1 Current (RMS),A,6.88
930676,Burnsall Rd Covey,2024-01-28T03:40:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T03:40:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-57.44
930676,Burnsall Rd Covey,2024-01-28T03:40:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T03:40:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-100.19
930676,Burnsall Rd Covey,2024-01-28T03:40:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T03:40:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-49.38
930676,Burnsall Rd Covey,2024-01-28T03:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-28T03:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-28T03:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-28T03:40:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.44961
930676,Burnsall Rd Covey,2024-01-28T03:40:00.000+00:00,feeder,01,L2 Power Factor,Unitless,-0.06697
930676,Burnsall Rd Covey,2024-01-28T03:40:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.587
930676,Burnsall Rd Covey,2024-01-28T03:40:00.000+00:00,feeder,01,L3 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-28T03:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-28T03:40:00.000+00:00,feeder,01,L1 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-28T03:40:00.000+00:00,feeder,01,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T03:40:00.000+00:00,feeder,01,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T03:40:00.000+00:00,feeder,01,L3 Current (Min),A,5.62
930676,Burnsall Rd Covey,2024-01-28T03:40:00.000+00:00,feeder,01,L3 Current (Max),A,5.88
930676,Burnsall Rd Covey,2024-01-28T03:40:00.000+00:00,feeder,01,L3 Current (RMS),A,5.62
930676,Burnsall Rd Covey,2024-01-28T03:40:00.000+00:00,feeder,01,L2 Current (Min),A,6.5
930676,Burnsall Rd Covey,2024-01-28T03:40:00.000+00:00,feeder,01,L2 Current (Max),A,8.75
930676,Burnsall Rd Covey,2024-01-28T03:40:00.000+00:00,feeder,01,L2 Current (RMS),A,7.62
930676,Burnsall Rd Covey,2024-01-28T03:40:00.000+00:00,feeder,01,L1 Current (Min),A,6.62
930676,Burnsall Rd Covey,2024-01-28T03:40:00.000+00:00,feeder,01,L1 Current (Max),A,6.62
930676,Burnsall Rd Covey,2024-01-28T03:40:00.000+00:00,feeder,01,L1 Current (RMS),A,6.62
930676,Burnsall Rd Covey,2024-01-28T03:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.03
930676,Burnsall Rd Covey,2024-01-28T03:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.05
930676,Burnsall Rd Covey,2024-01-28T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
930676,Burnsall Rd Covey,2024-01-28T03:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.92
930676,Burnsall Rd Covey,2024-01-28T03:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.97
930676,Burnsall Rd Covey,2024-01-28T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
930676,Burnsall Rd Covey,2024-01-28T03:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.47
930676,Burnsall Rd Covey,2024-01-28T03:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.5
930676,Burnsall Rd Covey,2024-01-28T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
930676,Burnsall Rd Covey,2024-01-28T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930676,Burnsall Rd Covey,2024-01-28T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-28T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930676,Burnsall Rd Covey,2024-01-28T03:40:00.000+00:00,busbar,,L3 Active Power,kW,12.0
930676,Burnsall Rd Covey,2024-01-28T03:40:00.000+00:00,busbar,,L2 Active Power,kW,13.0
930676,Burnsall Rd Covey,2024-01-28T03:40:00.000+00:00,busbar,,L1 Active Power,kW,25.0
930676,Burnsall Rd Covey,2024-01-28T03:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T03:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T03:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-28T03:40:00.000+00:00,busbar,,L3 Current (Min),A,55.62
930676,Burnsall Rd Covey,2024-01-28T03:40:00.000+00:00,busbar,,L3 Current (Max),A,55.75
930676,Burnsall Rd Covey,2024-01-28T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.62
930676,Burnsall Rd Covey,2024-01-28T03:40:00.000+00:00,busbar,,L2 Current (Min),A,55.88
930676,Burnsall Rd Covey,2024-01-28T03:40:00.000+00:00,busbar,,L2 Current (Max),A,56.38
930676,Burnsall Rd Covey,2024-01-28T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.12
930676,Burnsall Rd Covey,2024-01-28T03:40:00.000+00:00,busbar,,L1 Current (Min),A,104.25
930676,Burnsall Rd Covey,2024-01-28T03:40:00.000+00:00,busbar,,L1 Current (Max),A,104.62
930676,Burnsall Rd Covey,2024-01-28T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.5
930676,Burnsall Rd Covey,2024-01-28T03:40:00.000+00:00,transformer,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-28T03:40:00.000+00:00,ambient,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-28T03:30:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T03:30:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-35.44
930676,Burnsall Rd Covey,2024-01-28T03:30:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T03:30:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-68.31
930676,Burnsall Rd Covey,2024-01-28T03:30:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T03:30:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-0.81
930676,Burnsall Rd Covey,2024-01-28T03:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-28T03:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-28T03:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-28T03:30:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.68902
930676,Burnsall Rd Covey,2024-01-28T03:30:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.32589
930676,Burnsall Rd Covey,2024-01-28T03:30:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.9996
930676,Burnsall Rd Covey,2024-01-28T03:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-28T03:30:00.000+00:00,feeder,05,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-28T03:30:00.000+00:00,feeder,05,L1 Active Power,kW,4.0
930676,Burnsall Rd Covey,2024-01-28T03:30:00.000+00:00,feeder,05,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T03:30:00.000+00:00,feeder,05,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T03:30:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-28T03:30:00.000+00:00,feeder,05,L3 Current (Min),A,1.5
930676,Burnsall Rd Covey,2024-01-28T03:30:00.000+00:00,feeder,05,L3 Current (Max),A,1.5
930676,Burnsall Rd Covey,2024-01-28T03:30:00.000+00:00,feeder,05,L3 Current (RMS),A,1.5
930676,Burnsall Rd Covey,2024-01-28T03:30:00.000+00:00,feeder,05,L2 Current (Min),A,0.75
930676,Burnsall Rd Covey,2024-01-28T03:30:00.000+00:00,feeder,05,L2 Current (Max),A,0.88
930676,Burnsall Rd Covey,2024-01-28T03:30:00.000+00:00,feeder,05,L2 Current (RMS),A,0.88
930676,Burnsall Rd Covey,2024-01-28T03:30:00.000+00:00,feeder,05,L1 Current (Min),A,17.25
930676,Burnsall Rd Covey,2024-01-28T03:30:00.000+00:00,feeder,05,L1 Current (Max),A,17.25
930676,Burnsall Rd Covey,2024-01-28T03:30:00.000+00:00,feeder,05,L1 Current (RMS),A,17.25
930676,Burnsall Rd Covey,2024-01-28T03:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T03:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-6.81
930676,Burnsall Rd Covey,2024-01-28T03:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T03:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-2.56
930676,Burnsall Rd Covey,2024-01-28T03:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T03:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-8.06
930676,Burnsall Rd Covey,2024-01-28T03:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-28T03:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-28T03:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-28T03:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98862
930676,Burnsall Rd Covey,2024-01-28T03:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99551
930676,Burnsall Rd Covey,2024-01-28T03:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98602
930676,Burnsall Rd Covey,2024-01-28T03:30:00.000+00:00,feeder,04,L3 Active Power,kW,8.0
930676,Burnsall Rd Covey,2024-01-28T03:30:00.000+00:00,feeder,04,L2 Active Power,kW,9.0
930676,Burnsall Rd Covey,2024-01-28T03:30:00.000+00:00,feeder,04,L1 Active Power,kW,11.0
930676,Burnsall Rd Covey,2024-01-28T03:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T03:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T03:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-28T03:30:00.000+00:00,feeder,04,L3 Current (Min),A,34.25
930676,Burnsall Rd Covey,2024-01-28T03:30:00.000+00:00,feeder,04,L3 Current (Max),A,34.62
930676,Burnsall Rd Covey,2024-01-28T03:30:00.000+00:00,feeder,04,L3 Current (RMS),A,34.38
930676,Burnsall Rd Covey,2024-01-28T03:30:00.000+00:00,feeder,04,L2 Current (Min),A,35.12
930676,Burnsall Rd Covey,2024-01-28T03:30:00.000+00:00,feeder,04,L2 Current (Max),A,35.25
930676,Burnsall Rd Covey,2024-01-28T03:30:00.000+00:00,feeder,04,L2 Current (RMS),A,35.12
930676,Burnsall Rd Covey,2024-01-28T03:30:00.000+00:00,feeder,04,L1 Current (Min),A,43.62
930676,Burnsall Rd Covey,2024-01-28T03:30:00.000+00:00,feeder,04,L1 Current (Max),A,43.62
930676,Burnsall Rd Covey,2024-01-28T03:30:00.000+00:00,feeder,04,L1 Current (RMS),A,43.62
930676,Burnsall Rd Covey,2024-01-28T03:30:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T03:30:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-52.69
930676,Burnsall Rd Covey,2024-01-28T03:30:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T03:30:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-38.81
930676,Burnsall Rd Covey,2024-01-28T03:30:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T03:30:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-33.5
930676,Burnsall Rd Covey,2024-01-28T03:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-28T03:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-28T03:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-28T03:30:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.57028
930676,Burnsall Rd Covey,2024-01-28T03:30:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.74008
930676,Burnsall Rd Covey,2024-01-28T03:30:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.79483
930676,Burnsall Rd Covey,2024-01-28T03:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-28T03:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-28T03:30:00.000+00:00,feeder,03,L1 Active Power,kW,5.0
930676,Burnsall Rd Covey,2024-01-28T03:30:00.000+00:00,feeder,03,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T03:30:00.000+00:00,feeder,03,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T03:30:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-28T03:30:00.000+00:00,feeder,03,L3 Current (Min),A,16.62
930676,Burnsall Rd Covey,2024-01-28T03:30:00.000+00:00,feeder,03,L3 Current (Max),A,16.62
930676,Burnsall Rd Covey,2024-01-28T03:30:00.000+00:00,feeder,03,L3 Current (RMS),A,16.62
930676,Burnsall Rd Covey,2024-01-28T03:30:00.000+00:00,feeder,03,L2 Current (Min),A,17.0
930676,Burnsall Rd Covey,2024-01-28T03:30:00.000+00:00,feeder,03,L2 Current (Max),A,17.12
930676,Burnsall Rd Covey,2024-01-28T03:30:00.000+00:00,feeder,03,L2 Current (RMS),A,17.0
930676,Burnsall Rd Covey,2024-01-28T03:30:00.000+00:00,feeder,03,L1 Current (Min),A,23.12
930676,Burnsall Rd Covey,2024-01-28T03:30:00.000+00:00,feeder,03,L1 Current (Max),A,23.25
930676,Burnsall Rd Covey,2024-01-28T03:30:00.000+00:00,feeder,03,L1 Current (RMS),A,23.12
930676,Burnsall Rd Covey,2024-01-28T03:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T03:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,10.69
930676,Burnsall Rd Covey,2024-01-28T03:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T03:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,53.31
930676,Burnsall Rd Covey,2024-01-28T03:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T03:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,35.0
930676,Burnsall Rd Covey,2024-01-28T03:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-28T03:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-28T03:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-28T03:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.97827
930676,Burnsall Rd Covey,2024-01-28T03:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.57729
930676,Burnsall Rd Covey,2024-01-28T03:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.80121
930676,Burnsall Rd Covey,2024-01-28T03:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.0
930676,Burnsall Rd Covey,2024-01-28T03:30:00.000+00:00,feeder,02,L2 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-28T03:30:00.000+00:00,feeder,02,L1 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-28T03:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T03:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T03:30:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-28T03:30:00.000+00:00,feeder,02,L3 Current (Min),A,16.88
930676,Burnsall Rd Covey,2024-01-28T03:30:00.000+00:00,feeder,02,L3 Current (Max),A,17.0
930676,Burnsall Rd Covey,2024-01-28T03:30:00.000+00:00,feeder,02,L3 Current (RMS),A,17.0
930676,Burnsall Rd Covey,2024-01-28T03:30:00.000+00:00,feeder,02,L2 Current (Min),A,4.5
930676,Burnsall Rd Covey,2024-01-28T03:30:00.000+00:00,feeder,02,L2 Current (Max),A,4.62
930676,Burnsall Rd Covey,2024-01-28T03:30:00.000+00:00,feeder,02,L2 Current (RMS),A,4.62
930676,Burnsall Rd Covey,2024-01-28T03:30:00.000+00:00,feeder,02,L1 Current (Min),A,6.88
930676,Burnsall Rd Covey,2024-01-28T03:30:00.000+00:00,feeder,02,L1 Current (Max),A,7.0
930676,Burnsall Rd Covey,2024-01-28T03:30:00.000+00:00,feeder,02,L1 Current (RMS),A,6.88
930676,Burnsall Rd Covey,2024-01-28T03:30:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T03:30:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-66.38
930676,Burnsall Rd Covey,2024-01-28T03:30:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T03:30:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-102.94
930676,Burnsall Rd Covey,2024-01-28T03:30:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T03:30:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-52.88
930676,Burnsall Rd Covey,2024-01-28T03:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-28T03:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-28T03:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-28T03:30:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.38299
930676,Burnsall Rd Covey,2024-01-28T03:30:00.000+00:00,feeder,01,L2 Power Factor,Unitless,-0.10301
930676,Burnsall Rd Covey,2024-01-28T03:30:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.58419
930676,Burnsall Rd Covey,2024-01-28T03:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-28T03:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-28T03:30:00.000+00:00,feeder,01,L1 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-28T03:30:00.000+00:00,feeder,01,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T03:30:00.000+00:00,feeder,01,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T03:30:00.000+00:00,feeder,01,L3 Current (Min),A,4.62
930676,Burnsall Rd Covey,2024-01-28T03:30:00.000+00:00,feeder,01,L3 Current (Max),A,5.0
930676,Burnsall Rd Covey,2024-01-28T03:30:00.000+00:00,feeder,01,L3 Current (RMS),A,4.75
930676,Burnsall Rd Covey,2024-01-28T03:30:00.000+00:00,feeder,01,L2 Current (Min),A,4.75
930676,Burnsall Rd Covey,2024-01-28T03:30:00.000+00:00,feeder,01,L2 Current (Max),A,5.25
930676,Burnsall Rd Covey,2024-01-28T03:30:00.000+00:00,feeder,01,L2 Current (RMS),A,5.0
930676,Burnsall Rd Covey,2024-01-28T03:30:00.000+00:00,feeder,01,L1 Current (Min),A,6.25
930676,Burnsall Rd Covey,2024-01-28T03:30:00.000+00:00,feeder,01,L1 Current (Max),A,6.5
930676,Burnsall Rd Covey,2024-01-28T03:30:00.000+00:00,feeder,01,L1 Current (RMS),A,6.38
930676,Burnsall Rd Covey,2024-01-28T03:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.14
930676,Burnsall Rd Covey,2024-01-28T03:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.17
930676,Burnsall Rd Covey,2024-01-28T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
930676,Burnsall Rd Covey,2024-01-28T03:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.22
930676,Burnsall Rd Covey,2024-01-28T03:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.23
930676,Burnsall Rd Covey,2024-01-28T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
930676,Burnsall Rd Covey,2024-01-28T03:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.84
930676,Burnsall Rd Covey,2024-01-28T03:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.84
930676,Burnsall Rd Covey,2024-01-28T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
930676,Burnsall Rd Covey,2024-01-28T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930676,Burnsall Rd Covey,2024-01-28T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-28T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930676,Burnsall Rd Covey,2024-01-28T03:30:00.000+00:00,busbar,,L3 Active Power,kW,16.0
930676,Burnsall Rd Covey,2024-01-28T03:30:00.000+00:00,busbar,,L2 Active Power,kW,12.0
930676,Burnsall Rd Covey,2024-01-28T03:30:00.000+00:00,busbar,,L1 Active Power,kW,22.0
930676,Burnsall Rd Covey,2024-01-28T03:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T03:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T03:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-28T03:30:00.000+00:00,busbar,,L3 Current (Min),A,66.38
