Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930676,Burnsall Rd Covey,2024-01-28T03:30:00.000+00:00,busbar,,L3 Current (Max),A,66.88
930676,Burnsall Rd Covey,2024-01-28T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.75
930676,Burnsall Rd Covey,2024-01-28T03:30:00.000+00:00,busbar,,L2 Current (Min),A,52.12
930676,Burnsall Rd Covey,2024-01-28T03:30:00.000+00:00,busbar,,L2 Current (Max),A,52.38
930676,Burnsall Rd Covey,2024-01-28T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.25
930676,Burnsall Rd Covey,2024-01-28T03:30:00.000+00:00,busbar,,L1 Current (Min),A,91.0
930676,Burnsall Rd Covey,2024-01-28T03:30:00.000+00:00,busbar,,L1 Current (Max),A,91.25
930676,Burnsall Rd Covey,2024-01-28T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.12
930676,Burnsall Rd Covey,2024-01-28T03:30:00.000+00:00,transformer,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-28T03:30:00.000+00:00,ambient,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-28T03:20:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T03:20:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-34.63
930676,Burnsall Rd Covey,2024-01-28T03:20:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T03:20:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-62.31
930676,Burnsall Rd Covey,2024-01-28T03:20:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T03:20:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-1.0
930676,Burnsall Rd Covey,2024-01-28T03:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-28T03:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-28T03:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-28T03:20:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.70648
930676,Burnsall Rd Covey,2024-01-28T03:20:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.40792
930676,Burnsall Rd Covey,2024-01-28T03:20:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99957
930676,Burnsall Rd Covey,2024-01-28T03:20:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-28T03:20:00.000+00:00,feeder,05,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-28T03:20:00.000+00:00,feeder,05,L1 Active Power,kW,4.0
930676,Burnsall Rd Covey,2024-01-28T03:20:00.000+00:00,feeder,05,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T03:20:00.000+00:00,feeder,05,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T03:20:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-28T03:20:00.000+00:00,feeder,05,L3 Current (Min),A,1.5
930676,Burnsall Rd Covey,2024-01-28T03:20:00.000+00:00,feeder,05,L3 Current (Max),A,1.62
930676,Burnsall Rd Covey,2024-01-28T03:20:00.000+00:00,feeder,05,L3 Current (RMS),A,1.5
930676,Burnsall Rd Covey,2024-01-28T03:20:00.000+00:00,feeder,05,L2 Current (Min),A,0.62
930676,Burnsall Rd Covey,2024-01-28T03:20:00.000+00:00,feeder,05,L2 Current (Max),A,0.88
930676,Burnsall Rd Covey,2024-01-28T03:20:00.000+00:00,feeder,05,L2 Current (RMS),A,0.75
930676,Burnsall Rd Covey,2024-01-28T03:20:00.000+00:00,feeder,05,L1 Current (Min),A,17.12
930676,Burnsall Rd Covey,2024-01-28T03:20:00.000+00:00,feeder,05,L1 Current (Max),A,17.25
930676,Burnsall Rd Covey,2024-01-28T03:20:00.000+00:00,feeder,05,L1 Current (RMS),A,17.25
930676,Burnsall Rd Covey,2024-01-28T03:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T03:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-6.25
930676,Burnsall Rd Covey,2024-01-28T03:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T03:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-1.56
930676,Burnsall Rd Covey,2024-01-28T03:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T03:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-7.13
930676,Burnsall Rd Covey,2024-01-28T03:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-28T03:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-28T03:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-28T03:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99036
930676,Burnsall Rd Covey,2024-01-28T03:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99622
930676,Burnsall Rd Covey,2024-01-28T03:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98853
930676,Burnsall Rd Covey,2024-01-28T03:20:00.000+00:00,feeder,04,L3 Active Power,kW,9.0
930676,Burnsall Rd Covey,2024-01-28T03:20:00.000+00:00,feeder,04,L2 Active Power,kW,8.0
930676,Burnsall Rd Covey,2024-01-28T03:20:00.000+00:00,feeder,04,L1 Active Power,kW,11.0
930676,Burnsall Rd Covey,2024-01-28T03:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T03:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T03:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-28T03:20:00.000+00:00,feeder,04,L3 Current (Min),A,35.75
930676,Burnsall Rd Covey,2024-01-28T03:20:00.000+00:00,feeder,04,L3 Current (Max),A,36.12
930676,Burnsall Rd Covey,2024-01-28T03:20:00.000+00:00,feeder,04,L3 Current (RMS),A,35.88
930676,Burnsall Rd Covey,2024-01-28T03:20:00.000+00:00,feeder,04,L2 Current (Min),A,34.38
930676,Burnsall Rd Covey,2024-01-28T03:20:00.000+00:00,feeder,04,L2 Current (Max),A,34.38
930676,Burnsall Rd Covey,2024-01-28T03:20:00.000+00:00,feeder,04,L2 Current (RMS),A,34.38
930676,Burnsall Rd Covey,2024-01-28T03:20:00.000+00:00,feeder,04,L1 Current (Min),A,44.62
930676,Burnsall Rd Covey,2024-01-28T03:20:00.000+00:00,feeder,04,L1 Current (Max),A,44.75
930676,Burnsall Rd Covey,2024-01-28T03:20:00.000+00:00,feeder,04,L1 Current (RMS),A,44.62
930676,Burnsall Rd Covey,2024-01-28T03:20:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T03:20:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-52.44
930676,Burnsall Rd Covey,2024-01-28T03:20:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T03:20:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-41.44
930676,Burnsall Rd Covey,2024-01-28T03:20:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T03:20:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-33.44
930676,Burnsall Rd Covey,2024-01-28T03:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-28T03:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-28T03:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-28T03:20:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.57324
930676,Burnsall Rd Covey,2024-01-28T03:20:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.71008
930676,Burnsall Rd Covey,2024-01-28T03:20:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.80047
930676,Burnsall Rd Covey,2024-01-28T03:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-28T03:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-28T03:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.0
930676,Burnsall Rd Covey,2024-01-28T03:20:00.000+00:00,feeder,03,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T03:20:00.000+00:00,feeder,03,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T03:20:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-28T03:20:00.000+00:00,feeder,03,L3 Current (Min),A,17.12
930676,Burnsall Rd Covey,2024-01-28T03:20:00.000+00:00,feeder,03,L3 Current (Max),A,17.25
930676,Burnsall Rd Covey,2024-01-28T03:20:00.000+00:00,feeder,03,L3 Current (RMS),A,17.12
930676,Burnsall Rd Covey,2024-01-28T03:20:00.000+00:00,feeder,03,L2 Current (Min),A,17.0
930676,Burnsall Rd Covey,2024-01-28T03:20:00.000+00:00,feeder,03,L2 Current (Max),A,17.25
930676,Burnsall Rd Covey,2024-01-28T03:20:00.000+00:00,feeder,03,L2 Current (RMS),A,17.12
930676,Burnsall Rd Covey,2024-01-28T03:20:00.000+00:00,feeder,03,L1 Current (Min),A,23.5
930676,Burnsall Rd Covey,2024-01-28T03:20:00.000+00:00,feeder,03,L1 Current (Max),A,23.75
930676,Burnsall Rd Covey,2024-01-28T03:20:00.000+00:00,feeder,03,L1 Current (RMS),A,23.62
930676,Burnsall Rd Covey,2024-01-28T03:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T03:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,23.12
930676,Burnsall Rd Covey,2024-01-28T03:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T03:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,52.0
930676,Burnsall Rd Covey,2024-01-28T03:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T03:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,37.06
930676,Burnsall Rd Covey,2024-01-28T03:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-28T03:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-28T03:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-28T03:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.89606
930676,Burnsall Rd Covey,2024-01-28T03:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.60702
930676,Burnsall Rd Covey,2024-01-28T03:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.78735
930676,Burnsall Rd Covey,2024-01-28T03:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-28T03:20:00.000+00:00,feeder,02,L2 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-28T03:20:00.000+00:00,feeder,02,L1 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-28T03:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T03:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T03:20:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-28T03:20:00.000+00:00,feeder,02,L3 Current (Min),A,8.5
930676,Burnsall Rd Covey,2024-01-28T03:20:00.000+00:00,feeder,02,L3 Current (Max),A,8.62
930676,Burnsall Rd Covey,2024-01-28T03:20:00.000+00:00,feeder,02,L3 Current (RMS),A,8.62
930676,Burnsall Rd Covey,2024-01-28T03:20:00.000+00:00,feeder,02,L2 Current (Min),A,4.12
930676,Burnsall Rd Covey,2024-01-28T03:20:00.000+00:00,feeder,02,L2 Current (Max),A,4.38
930676,Burnsall Rd Covey,2024-01-28T03:20:00.000+00:00,feeder,02,L2 Current (RMS),A,4.25
930676,Burnsall Rd Covey,2024-01-28T03:20:00.000+00:00,feeder,02,L1 Current (Min),A,6.75
930676,Burnsall Rd Covey,2024-01-28T03:20:00.000+00:00,feeder,02,L1 Current (Max),A,6.88
930676,Burnsall Rd Covey,2024-01-28T03:20:00.000+00:00,feeder,02,L1 Current (RMS),A,6.88
930676,Burnsall Rd Covey,2024-01-28T03:20:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T03:20:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-61.13
930676,Burnsall Rd Covey,2024-01-28T03:20:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T03:20:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-112.75
930676,Burnsall Rd Covey,2024-01-28T03:20:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T03:20:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-49.31
930676,Burnsall Rd Covey,2024-01-28T03:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-28T03:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-28T03:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-28T03:20:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.4342
930676,Burnsall Rd Covey,2024-01-28T03:20:00.000+00:00,feeder,01,L2 Power Factor,Unitless,-0.14577
930676,Burnsall Rd Covey,2024-01-28T03:20:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.62417
930676,Burnsall Rd Covey,2024-01-28T03:20:00.000+00:00,feeder,01,L3 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-28T03:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-28T03:20:00.000+00:00,feeder,01,L1 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-28T03:20:00.000+00:00,feeder,01,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T03:20:00.000+00:00,feeder,01,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T03:20:00.000+00:00,feeder,01,L3 Current (Min),A,4.88
930676,Burnsall Rd Covey,2024-01-28T03:20:00.000+00:00,feeder,01,L3 Current (Max),A,5.0
930676,Burnsall Rd Covey,2024-01-28T03:20:00.000+00:00,feeder,01,L3 Current (RMS),A,5.0
930676,Burnsall Rd Covey,2024-01-28T03:20:00.000+00:00,feeder,01,L2 Current (Min),A,4.38
930676,Burnsall Rd Covey,2024-01-28T03:20:00.000+00:00,feeder,01,L2 Current (Max),A,4.5
930676,Burnsall Rd Covey,2024-01-28T03:20:00.000+00:00,feeder,01,L2 Current (RMS),A,4.38
930676,Burnsall Rd Covey,2024-01-28T03:20:00.000+00:00,feeder,01,L1 Current (Min),A,6.25
930676,Burnsall Rd Covey,2024-01-28T03:20:00.000+00:00,feeder,01,L1 Current (Max),A,6.38
930676,Burnsall Rd Covey,2024-01-28T03:20:00.000+00:00,feeder,01,L1 Current (RMS),A,6.25
930676,Burnsall Rd Covey,2024-01-28T03:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.66
930676,Burnsall Rd Covey,2024-01-28T03:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.66
930676,Burnsall Rd Covey,2024-01-28T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
930676,Burnsall Rd Covey,2024-01-28T03:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.72
930676,Burnsall Rd Covey,2024-01-28T03:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.8
930676,Burnsall Rd Covey,2024-01-28T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
930676,Burnsall Rd Covey,2024-01-28T03:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.33
930676,Burnsall Rd Covey,2024-01-28T03:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.36
930676,Burnsall Rd Covey,2024-01-28T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
930676,Burnsall Rd Covey,2024-01-28T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930676,Burnsall Rd Covey,2024-01-28T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-28T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930676,Burnsall Rd Covey,2024-01-28T03:20:00.000+00:00,busbar,,L3 Active Power,kW,14.0
930676,Burnsall Rd Covey,2024-01-28T03:20:00.000+00:00,busbar,,L2 Active Power,kW,12.0
930676,Burnsall Rd Covey,2024-01-28T03:20:00.000+00:00,busbar,,L1 Active Power,kW,22.0
930676,Burnsall Rd Covey,2024-01-28T03:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T03:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T03:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-28T03:20:00.000+00:00,busbar,,L3 Current (Min),A,60.38
930676,Burnsall Rd Covey,2024-01-28T03:20:00.000+00:00,busbar,,L3 Current (Max),A,60.5
930676,Burnsall Rd Covey,2024-01-28T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.5
930676,Burnsall Rd Covey,2024-01-28T03:20:00.000+00:00,busbar,,L2 Current (Min),A,50.88
930676,Burnsall Rd Covey,2024-01-28T03:20:00.000+00:00,busbar,,L2 Current (Max),A,51.0
930676,Burnsall Rd Covey,2024-01-28T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.88
930676,Burnsall Rd Covey,2024-01-28T03:20:00.000+00:00,busbar,,L1 Current (Min),A,92.38
930676,Burnsall Rd Covey,2024-01-28T03:20:00.000+00:00,busbar,,L1 Current (Max),A,92.88
930676,Burnsall Rd Covey,2024-01-28T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.62
930676,Burnsall Rd Covey,2024-01-28T03:20:00.000+00:00,transformer,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-28T03:20:00.000+00:00,ambient,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-28T03:10:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T03:10:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-51.5
930676,Burnsall Rd Covey,2024-01-28T03:10:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T03:10:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-68.94
930676,Burnsall Rd Covey,2024-01-28T03:10:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T03:10:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-0.88
930676,Burnsall Rd Covey,2024-01-28T03:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-28T03:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-28T03:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-28T03:10:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.56704
930676,Burnsall Rd Covey,2024-01-28T03:10:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.35253
930676,Burnsall Rd Covey,2024-01-28T03:10:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.9996
930676,Burnsall Rd Covey,2024-01-28T03:10:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-28T03:10:00.000+00:00,feeder,05,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-28T03:10:00.000+00:00,feeder,05,L1 Active Power,kW,4.0
930676,Burnsall Rd Covey,2024-01-28T03:10:00.000+00:00,feeder,05,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T03:10:00.000+00:00,feeder,05,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T03:10:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-28T03:10:00.000+00:00,feeder,05,L3 Current (Min),A,1.38
930676,Burnsall Rd Covey,2024-01-28T03:10:00.000+00:00,feeder,05,L3 Current (Max),A,1.5
930676,Burnsall Rd Covey,2024-01-28T03:10:00.000+00:00,feeder,05,L3 Current (RMS),A,1.5
930676,Burnsall Rd Covey,2024-01-28T03:10:00.000+00:00,feeder,05,L2 Current (Min),A,0.75
930676,Burnsall Rd Covey,2024-01-28T03:10:00.000+00:00,feeder,05,L2 Current (Max),A,0.88
930676,Burnsall Rd Covey,2024-01-28T03:10:00.000+00:00,feeder,05,L2 Current (RMS),A,0.75
930676,Burnsall Rd Covey,2024-01-28T03:10:00.000+00:00,feeder,05,L1 Current (Min),A,17.25
930676,Burnsall Rd Covey,2024-01-28T03:10:00.000+00:00,feeder,05,L1 Current (Max),A,17.25
930676,Burnsall Rd Covey,2024-01-28T03:10:00.000+00:00,feeder,05,L1 Current (RMS),A,17.25
930676,Burnsall Rd Covey,2024-01-28T03:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T03:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-5.69
930676,Burnsall Rd Covey,2024-01-28T03:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T03:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-1.19
930676,Burnsall Rd Covey,2024-01-28T03:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T03:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-6.69
930676,Burnsall Rd Covey,2024-01-28T03:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-28T03:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-28T03:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-28T03:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99219
930676,Burnsall Rd Covey,2024-01-28T03:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.9982
930676,Burnsall Rd Covey,2024-01-28T03:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99008
930676,Burnsall Rd Covey,2024-01-28T03:10:00.000+00:00,feeder,04,L3 Active Power,kW,10.0
930676,Burnsall Rd Covey,2024-01-28T03:10:00.000+00:00,feeder,04,L2 Active Power,kW,12.0
930676,Burnsall Rd Covey,2024-01-28T03:10:00.000+00:00,feeder,04,L1 Active Power,kW,12.0
930676,Burnsall Rd Covey,2024-01-28T03:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T03:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T03:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-28T03:10:00.000+00:00,feeder,04,L3 Current (Min),A,40.5
930676,Burnsall Rd Covey,2024-01-28T03:10:00.000+00:00,feeder,04,L3 Current (Max),A,40.5
930676,Burnsall Rd Covey,2024-01-28T03:10:00.000+00:00,feeder,04,L3 Current (RMS),A,40.5
930676,Burnsall Rd Covey,2024-01-28T03:10:00.000+00:00,feeder,04,L2 Current (Min),A,49.25
930676,Burnsall Rd Covey,2024-01-28T03:10:00.000+00:00,feeder,04,L2 Current (Max),A,49.38
930676,Burnsall Rd Covey,2024-01-28T03:10:00.000+00:00,feeder,04,L2 Current (RMS),A,49.38
930676,Burnsall Rd Covey,2024-01-28T03:10:00.000+00:00,feeder,04,L1 Current (Min),A,48.5
930676,Burnsall Rd Covey,2024-01-28T03:10:00.000+00:00,feeder,04,L1 Current (Max),A,48.62
930676,Burnsall Rd Covey,2024-01-28T03:10:00.000+00:00,feeder,04,L1 Current (RMS),A,48.62
930676,Burnsall Rd Covey,2024-01-28T03:10:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T03:10:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-51.0
930676,Burnsall Rd Covey,2024-01-28T03:10:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T03:10:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-38.75
930676,Burnsall Rd Covey,2024-01-28T03:10:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T03:10:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-31.63
930676,Burnsall Rd Covey,2024-01-28T03:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-28T03:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-28T03:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-28T03:10:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.59069
930676,Burnsall Rd Covey,2024-01-28T03:10:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.74292
930676,Burnsall Rd Covey,2024-01-28T03:10:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.8226
930676,Burnsall Rd Covey,2024-01-28T03:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-28T03:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-28T03:10:00.000+00:00,feeder,03,L1 Active Power,kW,6.0
930676,Burnsall Rd Covey,2024-01-28T03:10:00.000+00:00,feeder,03,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T03:10:00.000+00:00,feeder,03,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T03:10:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-28T03:10:00.000+00:00,feeder,03,L3 Current (Min),A,16.75
930676,Burnsall Rd Covey,2024-01-28T03:10:00.000+00:00,feeder,03,L3 Current (Max),A,16.75
930676,Burnsall Rd Covey,2024-01-28T03:10:00.000+00:00,feeder,03,L3 Current (RMS),A,16.75
930676,Burnsall Rd Covey,2024-01-28T03:10:00.000+00:00,feeder,03,L2 Current (Min),A,17.12
930676,Burnsall Rd Covey,2024-01-28T03:10:00.000+00:00,feeder,03,L2 Current (Max),A,17.25
930676,Burnsall Rd Covey,2024-01-28T03:10:00.000+00:00,feeder,03,L2 Current (RMS),A,17.12
930676,Burnsall Rd Covey,2024-01-28T03:10:00.000+00:00,feeder,03,L1 Current (Min),A,27.12
930676,Burnsall Rd Covey,2024-01-28T03:10:00.000+00:00,feeder,03,L1 Current (Max),A,27.38
930676,Burnsall Rd Covey,2024-01-28T03:10:00.000+00:00,feeder,03,L1 Current (RMS),A,27.25
930676,Burnsall Rd Covey,2024-01-28T03:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T03:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,21.12
930676,Burnsall Rd Covey,2024-01-28T03:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T03:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,53.88
930676,Burnsall Rd Covey,2024-01-28T03:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T03:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,36.06
930676,Burnsall Rd Covey,2024-01-28T03:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-28T03:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-28T03:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-28T03:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.91015
930676,Burnsall Rd Covey,2024-01-28T03:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.57629
930676,Burnsall Rd Covey,2024-01-28T03:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.79385
930676,Burnsall Rd Covey,2024-01-28T03:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-28T03:10:00.000+00:00,feeder,02,L2 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-28T03:10:00.000+00:00,feeder,02,L1 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-28T03:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T03:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T03:10:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-28T03:10:00.000+00:00,feeder,02,L3 Current (Min),A,7.12
930676,Burnsall Rd Covey,2024-01-28T03:10:00.000+00:00,feeder,02,L3 Current (Max),A,7.25
930676,Burnsall Rd Covey,2024-01-28T03:10:00.000+00:00,feeder,02,L3 Current (RMS),A,7.12
930676,Burnsall Rd Covey,2024-01-28T03:10:00.000+00:00,feeder,02,L2 Current (Min),A,4.5
930676,Burnsall Rd Covey,2024-01-28T03:10:00.000+00:00,feeder,02,L2 Current (Max),A,4.75
930676,Burnsall Rd Covey,2024-01-28T03:10:00.000+00:00,feeder,02,L2 Current (RMS),A,4.62
930676,Burnsall Rd Covey,2024-01-28T03:10:00.000+00:00,feeder,02,L1 Current (Min),A,6.88
930676,Burnsall Rd Covey,2024-01-28T03:10:00.000+00:00,feeder,02,L1 Current (Max),A,7.0
930676,Burnsall Rd Covey,2024-01-28T03:10:00.000+00:00,feeder,02,L1 Current (RMS),A,6.88
930676,Burnsall Rd Covey,2024-01-28T03:10:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T03:10:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-65.06
930676,Burnsall Rd Covey,2024-01-28T03:10:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T03:10:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-122.75
930676,Burnsall Rd Covey,2024-01-28T03:10:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T03:10:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-42.31
930676,Burnsall Rd Covey,2024-01-28T03:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-28T03:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-28T03:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-28T03:10:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.40349
930676,Burnsall Rd Covey,2024-01-28T03:10:00.000+00:00,feeder,01,L2 Power Factor,Unitless,-0.18383
930676,Burnsall Rd Covey,2024-01-28T03:10:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.69537
930676,Burnsall Rd Covey,2024-01-28T03:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-28T03:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-28T03:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-28T03:10:00.000+00:00,feeder,01,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T03:10:00.000+00:00,feeder,01,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T03:10:00.000+00:00,feeder,01,L3 Current (Min),A,4.62
930676,Burnsall Rd Covey,2024-01-28T03:10:00.000+00:00,feeder,01,L3 Current (Max),A,5.0
930676,Burnsall Rd Covey,2024-01-28T03:10:00.000+00:00,feeder,01,L3 Current (RMS),A,4.75
930676,Burnsall Rd Covey,2024-01-28T03:10:00.000+00:00,feeder,01,L2 Current (Min),A,4.12
930676,Burnsall Rd Covey,2024-01-28T03:10:00.000+00:00,feeder,01,L2 Current (Max),A,4.75
930676,Burnsall Rd Covey,2024-01-28T03:10:00.000+00:00,feeder,01,L2 Current (RMS),A,4.38
930676,Burnsall Rd Covey,2024-01-28T03:10:00.000+00:00,feeder,01,L1 Current (Min),A,5.88
930676,Burnsall Rd Covey,2024-01-28T03:10:00.000+00:00,feeder,01,L1 Current (Max),A,6.0
930676,Burnsall Rd Covey,2024-01-28T03:10:00.000+00:00,feeder,01,L1 Current (RMS),A,6.0
930676,Burnsall Rd Covey,2024-01-28T03:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.81
930676,Burnsall Rd Covey,2024-01-28T03:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.86
930676,Burnsall Rd Covey,2024-01-28T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
930676,Burnsall Rd Covey,2024-01-28T03:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.58
930676,Burnsall Rd Covey,2024-01-28T03:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.64
930676,Burnsall Rd Covey,2024-01-28T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
930676,Burnsall Rd Covey,2024-01-28T03:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.52
930676,Burnsall Rd Covey,2024-01-28T03:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.56
930676,Burnsall Rd Covey,2024-01-28T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
930676,Burnsall Rd Covey,2024-01-28T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930676,Burnsall Rd Covey,2024-01-28T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-28T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930676,Burnsall Rd Covey,2024-01-28T03:10:00.000+00:00,busbar,,L3 Active Power,kW,15.0
930676,Burnsall Rd Covey,2024-01-28T03:10:00.000+00:00,busbar,,L2 Active Power,kW,16.0
930676,Burnsall Rd Covey,2024-01-28T03:10:00.000+00:00,busbar,,L1 Active Power,kW,24.0
930676,Burnsall Rd Covey,2024-01-28T03:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T03:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T03:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-28T03:10:00.000+00:00,busbar,,L3 Current (Min),A,63.25
930676,Burnsall Rd Covey,2024-01-28T03:10:00.000+00:00,busbar,,L3 Current (Max),A,63.75
930676,Burnsall Rd Covey,2024-01-28T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.5
930676,Burnsall Rd Covey,2024-01-28T03:10:00.000+00:00,busbar,,L2 Current (Min),A,65.62
930676,Burnsall Rd Covey,2024-01-28T03:10:00.000+00:00,busbar,,L2 Current (Max),A,65.75
930676,Burnsall Rd Covey,2024-01-28T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.75
930676,Burnsall Rd Covey,2024-01-28T03:10:00.000+00:00,busbar,,L1 Current (Min),A,100.25
930676,Burnsall Rd Covey,2024-01-28T03:10:00.000+00:00,busbar,,L1 Current (Max),A,100.62
930676,Burnsall Rd Covey,2024-01-28T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.38
930676,Burnsall Rd Covey,2024-01-28T03:10:00.000+00:00,transformer,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-28T03:10:00.000+00:00,ambient,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-28T03:00:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T03:00:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-46.69
930676,Burnsall Rd Covey,2024-01-28T03:00:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T03:00:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-63.75
930676,Burnsall Rd Covey,2024-01-28T03:00:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T03:00:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-0.81
930676,Burnsall Rd Covey,2024-01-28T03:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-28T03:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-28T03:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-28T03:00:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.58425
930676,Burnsall Rd Covey,2024-01-28T03:00:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.39315
930676,Burnsall Rd Covey,2024-01-28T03:00:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99963
930676,Burnsall Rd Covey,2024-01-28T03:00:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-28T03:00:00.000+00:00,feeder,05,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-28T03:00:00.000+00:00,feeder,05,L1 Active Power,kW,4.0
930676,Burnsall Rd Covey,2024-01-28T03:00:00.000+00:00,feeder,05,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T03:00:00.000+00:00,feeder,05,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T03:00:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-28T03:00:00.000+00:00,feeder,05,L3 Current (Min),A,1.5
930676,Burnsall Rd Covey,2024-01-28T03:00:00.000+00:00,feeder,05,L3 Current (Max),A,1.5
930676,Burnsall Rd Covey,2024-01-28T03:00:00.000+00:00,feeder,05,L3 Current (RMS),A,1.5
930676,Burnsall Rd Covey,2024-01-28T03:00:00.000+00:00,feeder,05,L2 Current (Min),A,0.75
930676,Burnsall Rd Covey,2024-01-28T03:00:00.000+00:00,feeder,05,L2 Current (Max),A,0.75
930676,Burnsall Rd Covey,2024-01-28T03:00:00.000+00:00,feeder,05,L2 Current (RMS),A,0.75
930676,Burnsall Rd Covey,2024-01-28T03:00:00.000+00:00,feeder,05,L1 Current (Min),A,17.25
930676,Burnsall Rd Covey,2024-01-28T03:00:00.000+00:00,feeder,05,L1 Current (Max),A,17.38
930676,Burnsall Rd Covey,2024-01-28T03:00:00.000+00:00,feeder,05,L1 Current (RMS),A,17.25
930676,Burnsall Rd Covey,2024-01-28T03:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T03:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-6.31
930676,Burnsall Rd Covey,2024-01-28T03:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T03:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-1.62
930676,Burnsall Rd Covey,2024-01-28T03:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T03:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-6.56
930676,Burnsall Rd Covey,2024-01-28T03:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-28T03:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-28T03:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-28T03:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99069
930676,Burnsall Rd Covey,2024-01-28T03:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99734
930676,Burnsall Rd Covey,2024-01-28T03:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98999
930676,Burnsall Rd Covey,2024-01-28T03:00:00.000+00:00,feeder,04,L3 Active Power,kW,9.0
930676,Burnsall Rd Covey,2024-01-28T03:00:00.000+00:00,feeder,04,L2 Active Power,kW,10.0
930676,Burnsall Rd Covey,2024-01-28T03:00:00.000+00:00,feeder,04,L1 Active Power,kW,11.0
930676,Burnsall Rd Covey,2024-01-28T03:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T03:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T03:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-28T03:00:00.000+00:00,feeder,04,L3 Current (Min),A,34.88
930676,Burnsall Rd Covey,2024-01-28T03:00:00.000+00:00,feeder,04,L3 Current (Max),A,35.0
930676,Burnsall Rd Covey,2024-01-28T03:00:00.000+00:00,feeder,04,L3 Current (RMS),A,34.88
930676,Burnsall Rd Covey,2024-01-28T03:00:00.000+00:00,feeder,04,L2 Current (Min),A,41.5
930676,Burnsall Rd Covey,2024-01-28T03:00:00.000+00:00,feeder,04,L2 Current (Max),A,41.62
930676,Burnsall Rd Covey,2024-01-28T03:00:00.000+00:00,feeder,04,L2 Current (RMS),A,41.62
930676,Burnsall Rd Covey,2024-01-28T03:00:00.000+00:00,feeder,04,L1 Current (Min),A,46.88
930676,Burnsall Rd Covey,2024-01-28T03:00:00.000+00:00,feeder,04,L1 Current (Max),A,46.88
930676,Burnsall Rd Covey,2024-01-28T03:00:00.000+00:00,feeder,04,L1 Current (RMS),A,46.88
930676,Burnsall Rd Covey,2024-01-28T03:00:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T03:00:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-55.25
930676,Burnsall Rd Covey,2024-01-28T03:00:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T03:00:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-37.87
930676,Burnsall Rd Covey,2024-01-28T03:00:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T03:00:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-33.25
930676,Burnsall Rd Covey,2024-01-28T03:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-28T03:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-28T03:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-28T03:00:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.53695
930676,Burnsall Rd Covey,2024-01-28T03:00:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.75399
930676,Burnsall Rd Covey,2024-01-28T03:00:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.80722
930676,Burnsall Rd Covey,2024-01-28T03:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-28T03:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-28T03:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.0
930676,Burnsall Rd Covey,2024-01-28T03:00:00.000+00:00,feeder,03,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T03:00:00.000+00:00,feeder,03,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T03:00:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-28T03:00:00.000+00:00,feeder,03,L3 Current (Min),A,17.12
930676,Burnsall Rd Covey,2024-01-28T03:00:00.000+00:00,feeder,03,L3 Current (Max),A,17.12
930676,Burnsall Rd Covey,2024-01-28T03:00:00.000+00:00,feeder,03,L3 Current (RMS),A,17.12
930676,Burnsall Rd Covey,2024-01-28T03:00:00.000+00:00,feeder,03,L2 Current (Min),A,16.62
930676,Burnsall Rd Covey,2024-01-28T03:00:00.000+00:00,feeder,03,L2 Current (Max),A,16.62
930676,Burnsall Rd Covey,2024-01-28T03:00:00.000+00:00,feeder,03,L2 Current (RMS),A,16.62
930676,Burnsall Rd Covey,2024-01-28T03:00:00.000+00:00,feeder,03,L1 Current (Min),A,26.75
930676,Burnsall Rd Covey,2024-01-28T03:00:00.000+00:00,feeder,03,L1 Current (Max),A,26.75
930676,Burnsall Rd Covey,2024-01-28T03:00:00.000+00:00,feeder,03,L1 Current (RMS),A,26.75
930676,Burnsall Rd Covey,2024-01-28T03:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T03:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,21.31
930676,Burnsall Rd Covey,2024-01-28T03:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T03:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,51.44
930676,Burnsall Rd Covey,2024-01-28T03:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T03:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,37.56
930676,Burnsall Rd Covey,2024-01-28T03:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-28T03:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-28T03:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-28T03:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.90494
930676,Burnsall Rd Covey,2024-01-28T03:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.58691
930676,Burnsall Rd Covey,2024-01-28T03:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.77484
930676,Burnsall Rd Covey,2024-01-28T03:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-28T03:00:00.000+00:00,feeder,02,L2 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-28T03:00:00.000+00:00,feeder,02,L1 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-28T03:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T03:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T03:00:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-28T03:00:00.000+00:00,feeder,02,L3 Current (Min),A,7.12
930676,Burnsall Rd Covey,2024-01-28T03:00:00.000+00:00,feeder,02,L3 Current (Max),A,7.25
930676,Burnsall Rd Covey,2024-01-28T03:00:00.000+00:00,feeder,02,L3 Current (RMS),A,7.12
930676,Burnsall Rd Covey,2024-01-28T03:00:00.000+00:00,feeder,02,L2 Current (Min),A,4.62
930676,Burnsall Rd Covey,2024-01-28T03:00:00.000+00:00,feeder,02,L2 Current (Max),A,4.62
930676,Burnsall Rd Covey,2024-01-28T03:00:00.000+00:00,feeder,02,L2 Current (RMS),A,4.62
930676,Burnsall Rd Covey,2024-01-28T03:00:00.000+00:00,feeder,02,L1 Current (Min),A,6.75
930676,Burnsall Rd Covey,2024-01-28T03:00:00.000+00:00,feeder,02,L1 Current (Max),A,6.75
930676,Burnsall Rd Covey,2024-01-28T03:00:00.000+00:00,feeder,02,L1 Current (RMS),A,6.75
930676,Burnsall Rd Covey,2024-01-28T03:00:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T03:00:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-59.87
930676,Burnsall Rd Covey,2024-01-28T03:00:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T03:00:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-107.5
930676,Burnsall Rd Covey,2024-01-28T03:00:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T03:00:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-50.75
930676,Burnsall Rd Covey,2024-01-28T03:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-28T03:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-28T03:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-28T03:00:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.45345
930676,Burnsall Rd Covey,2024-01-28T03:00:00.000+00:00,feeder,01,L2 Power Factor,Unitless,-0.15319
930676,Burnsall Rd Covey,2024-01-28T03:00:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.59237
930676,Burnsall Rd Covey,2024-01-28T03:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-28T03:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-28T03:00:00.000+00:00,feeder,01,L1 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-28T03:00:00.000+00:00,feeder,01,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T03:00:00.000+00:00,feeder,01,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T03:00:00.000+00:00,feeder,01,L3 Current (Min),A,4.88
930676,Burnsall Rd Covey,2024-01-28T03:00:00.000+00:00,feeder,01,L3 Current (Max),A,5.25
930676,Burnsall Rd Covey,2024-01-28T03:00:00.000+00:00,feeder,01,L3 Current (RMS),A,5.12
930676,Burnsall Rd Covey,2024-01-28T03:00:00.000+00:00,feeder,01,L2 Current (Min),A,4.38
930676,Burnsall Rd Covey,2024-01-28T03:00:00.000+00:00,feeder,01,L2 Current (Max),A,4.5
930676,Burnsall Rd Covey,2024-01-28T03:00:00.000+00:00,feeder,01,L2 Current (RMS),A,4.38
930676,Burnsall Rd Covey,2024-01-28T03:00:00.000+00:00,feeder,01,L1 Current (Min),A,6.25
930676,Burnsall Rd Covey,2024-01-28T03:00:00.000+00:00,feeder,01,L1 Current (Max),A,6.25
930676,Burnsall Rd Covey,2024-01-28T03:00:00.000+00:00,feeder,01,L1 Current (RMS),A,6.25
930676,Burnsall Rd Covey,2024-01-28T03:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.17
930676,Burnsall Rd Covey,2024-01-28T03:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.28
930676,Burnsall Rd Covey,2024-01-28T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.23
930676,Burnsall Rd Covey,2024-01-28T03:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.83
930676,Burnsall Rd Covey,2024-01-28T03:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.95
930676,Burnsall Rd Covey,2024-01-28T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
930676,Burnsall Rd Covey,2024-01-28T03:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.7
930676,Burnsall Rd Covey,2024-01-28T03:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.77
930676,Burnsall Rd Covey,2024-01-28T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
930676,Burnsall Rd Covey,2024-01-28T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930676,Burnsall Rd Covey,2024-01-28T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-28T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930676,Burnsall Rd Covey,2024-01-28T03:00:00.000+00:00,busbar,,L3 Active Power,kW,13.0
930676,Burnsall Rd Covey,2024-01-28T03:00:00.000+00:00,busbar,,L2 Active Power,kW,14.0
930676,Burnsall Rd Covey,2024-01-28T03:00:00.000+00:00,busbar,,L1 Active Power,kW,23.0
930676,Burnsall Rd Covey,2024-01-28T03:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T03:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T03:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-28T03:00:00.000+00:00,busbar,,L3 Current (Min),A,57.88
930676,Burnsall Rd Covey,2024-01-28T03:00:00.000+00:00,busbar,,L3 Current (Max),A,58.38
930676,Burnsall Rd Covey,2024-01-28T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.25
930676,Burnsall Rd Covey,2024-01-28T03:00:00.000+00:00,busbar,,L2 Current (Min),A,57.88
930676,Burnsall Rd Covey,2024-01-28T03:00:00.000+00:00,busbar,,L2 Current (Max),A,58.38
930676,Burnsall Rd Covey,2024-01-28T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
930676,Burnsall Rd Covey,2024-01-28T03:00:00.000+00:00,busbar,,L1 Current (Min),A,97.38
930676,Burnsall Rd Covey,2024-01-28T03:00:00.000+00:00,busbar,,L1 Current (Max),A,97.62
930676,Burnsall Rd Covey,2024-01-28T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.5
930676,Burnsall Rd Covey,2024-01-28T03:00:00.000+00:00,transformer,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-28T03:00:00.000+00:00,ambient,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-28T02:50:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T02:50:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-45.12
930676,Burnsall Rd Covey,2024-01-28T02:50:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T02:50:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-68.5
930676,Burnsall Rd Covey,2024-01-28T02:50:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T02:50:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-0.62
930676,Burnsall Rd Covey,2024-01-28T02:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-28T02:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-28T02:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-28T02:50:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.58846
930676,Burnsall Rd Covey,2024-01-28T02:50:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.31551
930676,Burnsall Rd Covey,2024-01-28T02:50:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99966
930676,Burnsall Rd Covey,2024-01-28T02:50:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-28T02:50:00.000+00:00,feeder,05,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-28T02:50:00.000+00:00,feeder,05,L1 Active Power,kW,4.0
930676,Burnsall Rd Covey,2024-01-28T02:50:00.000+00:00,feeder,05,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T02:50:00.000+00:00,feeder,05,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T02:50:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-28T02:50:00.000+00:00,feeder,05,L3 Current (Min),A,1.38
930676,Burnsall Rd Covey,2024-01-28T02:50:00.000+00:00,feeder,05,L3 Current (Max),A,1.5
930676,Burnsall Rd Covey,2024-01-28T02:50:00.000+00:00,feeder,05,L3 Current (RMS),A,1.5
930676,Burnsall Rd Covey,2024-01-28T02:50:00.000+00:00,feeder,05,L2 Current (Min),A,0.75
930676,Burnsall Rd Covey,2024-01-28T02:50:00.000+00:00,feeder,05,L2 Current (Max),A,0.75
930676,Burnsall Rd Covey,2024-01-28T02:50:00.000+00:00,feeder,05,L2 Current (RMS),A,0.75
930676,Burnsall Rd Covey,2024-01-28T02:50:00.000+00:00,feeder,05,L1 Current (Min),A,17.25
930676,Burnsall Rd Covey,2024-01-28T02:50:00.000+00:00,feeder,05,L1 Current (Max),A,17.25
930676,Burnsall Rd Covey,2024-01-28T02:50:00.000+00:00,feeder,05,L1 Current (RMS),A,17.25
930676,Burnsall Rd Covey,2024-01-28T02:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T02:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-7.37
930676,Burnsall Rd Covey,2024-01-28T02:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
