Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930676,Burnsall Rd Covey,2024-01-28T02:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-2.44
930676,Burnsall Rd Covey,2024-01-28T02:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T02:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-6.94
930676,Burnsall Rd Covey,2024-01-28T02:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-28T02:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-28T02:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-28T02:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.9873
930676,Burnsall Rd Covey,2024-01-28T02:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.9957
930676,Burnsall Rd Covey,2024-01-28T02:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98911
930676,Burnsall Rd Covey,2024-01-28T02:50:00.000+00:00,feeder,04,L3 Active Power,kW,8.0
930676,Burnsall Rd Covey,2024-01-28T02:50:00.000+00:00,feeder,04,L2 Active Power,kW,9.0
930676,Burnsall Rd Covey,2024-01-28T02:50:00.000+00:00,feeder,04,L1 Active Power,kW,11.0
930676,Burnsall Rd Covey,2024-01-28T02:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T02:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T02:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-28T02:50:00.000+00:00,feeder,04,L3 Current (Min),A,31.25
930676,Burnsall Rd Covey,2024-01-28T02:50:00.000+00:00,feeder,04,L3 Current (Max),A,31.25
930676,Burnsall Rd Covey,2024-01-28T02:50:00.000+00:00,feeder,04,L3 Current (RMS),A,31.25
930676,Burnsall Rd Covey,2024-01-28T02:50:00.000+00:00,feeder,04,L2 Current (Min),A,35.12
930676,Burnsall Rd Covey,2024-01-28T02:50:00.000+00:00,feeder,04,L2 Current (Max),A,35.25
930676,Burnsall Rd Covey,2024-01-28T02:50:00.000+00:00,feeder,04,L2 Current (RMS),A,35.12
930676,Burnsall Rd Covey,2024-01-28T02:50:00.000+00:00,feeder,04,L1 Current (Min),A,44.88
930676,Burnsall Rd Covey,2024-01-28T02:50:00.000+00:00,feeder,04,L1 Current (Max),A,45.0
930676,Burnsall Rd Covey,2024-01-28T02:50:00.000+00:00,feeder,04,L1 Current (RMS),A,45.0
930676,Burnsall Rd Covey,2024-01-28T02:50:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T02:50:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-56.13
930676,Burnsall Rd Covey,2024-01-28T02:50:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T02:50:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-40.63
930676,Burnsall Rd Covey,2024-01-28T02:50:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T02:50:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-24.06
930676,Burnsall Rd Covey,2024-01-28T02:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-28T02:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-28T02:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-28T02:50:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.52395
930676,Burnsall Rd Covey,2024-01-28T02:50:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.72348
930676,Burnsall Rd Covey,2024-01-28T02:50:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.89313
930676,Burnsall Rd Covey,2024-01-28T02:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-28T02:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-28T02:50:00.000+00:00,feeder,03,L1 Active Power,kW,7.0
930676,Burnsall Rd Covey,2024-01-28T02:50:00.000+00:00,feeder,03,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T02:50:00.000+00:00,feeder,03,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T02:50:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-28T02:50:00.000+00:00,feeder,03,L3 Current (Min),A,16.88
930676,Burnsall Rd Covey,2024-01-28T02:50:00.000+00:00,feeder,03,L3 Current (Max),A,17.0
930676,Burnsall Rd Covey,2024-01-28T02:50:00.000+00:00,feeder,03,L3 Current (RMS),A,16.88
930676,Burnsall Rd Covey,2024-01-28T02:50:00.000+00:00,feeder,03,L2 Current (Min),A,16.38
930676,Burnsall Rd Covey,2024-01-28T02:50:00.000+00:00,feeder,03,L2 Current (Max),A,16.38
930676,Burnsall Rd Covey,2024-01-28T02:50:00.000+00:00,feeder,03,L2 Current (RMS),A,16.38
930676,Burnsall Rd Covey,2024-01-28T02:50:00.000+00:00,feeder,03,L1 Current (Min),A,32.38
930676,Burnsall Rd Covey,2024-01-28T02:50:00.000+00:00,feeder,03,L1 Current (Max),A,32.5
930676,Burnsall Rd Covey,2024-01-28T02:50:00.000+00:00,feeder,03,L1 Current (RMS),A,32.5
930676,Burnsall Rd Covey,2024-01-28T02:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T02:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,24.94
930676,Burnsall Rd Covey,2024-01-28T02:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T02:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,54.13
930676,Burnsall Rd Covey,2024-01-28T02:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T02:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,37.31
930676,Burnsall Rd Covey,2024-01-28T02:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-28T02:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-28T02:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-28T02:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.88482
930676,Burnsall Rd Covey,2024-01-28T02:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.56393
930676,Burnsall Rd Covey,2024-01-28T02:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.77807
930676,Burnsall Rd Covey,2024-01-28T02:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-28T02:50:00.000+00:00,feeder,02,L2 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-28T02:50:00.000+00:00,feeder,02,L1 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-28T02:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T02:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T02:50:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-28T02:50:00.000+00:00,feeder,02,L3 Current (Min),A,8.12
930676,Burnsall Rd Covey,2024-01-28T02:50:00.000+00:00,feeder,02,L3 Current (Max),A,8.12
930676,Burnsall Rd Covey,2024-01-28T02:50:00.000+00:00,feeder,02,L3 Current (RMS),A,8.12
930676,Burnsall Rd Covey,2024-01-28T02:50:00.000+00:00,feeder,02,L2 Current (Min),A,4.5
930676,Burnsall Rd Covey,2024-01-28T02:50:00.000+00:00,feeder,02,L2 Current (Max),A,4.62
930676,Burnsall Rd Covey,2024-01-28T02:50:00.000+00:00,feeder,02,L2 Current (RMS),A,4.62
930676,Burnsall Rd Covey,2024-01-28T02:50:00.000+00:00,feeder,02,L1 Current (Min),A,6.75
930676,Burnsall Rd Covey,2024-01-28T02:50:00.000+00:00,feeder,02,L1 Current (Max),A,6.75
930676,Burnsall Rd Covey,2024-01-28T02:50:00.000+00:00,feeder,02,L1 Current (RMS),A,6.75
930676,Burnsall Rd Covey,2024-01-28T02:50:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T02:50:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-61.44
930676,Burnsall Rd Covey,2024-01-28T02:50:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T02:50:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-127.31
930676,Burnsall Rd Covey,2024-01-28T02:50:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T02:50:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-53.81
930676,Burnsall Rd Covey,2024-01-28T02:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-28T02:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-28T02:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-28T02:50:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.44344
930676,Burnsall Rd Covey,2024-01-28T02:50:00.000+00:00,feeder,01,L2 Power Factor,Unitless,-0.12908
930676,Burnsall Rd Covey,2024-01-28T02:50:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.55895
930676,Burnsall Rd Covey,2024-01-28T02:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-28T02:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-28T02:50:00.000+00:00,feeder,01,L1 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-28T02:50:00.000+00:00,feeder,01,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T02:50:00.000+00:00,feeder,01,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T02:50:00.000+00:00,feeder,01,L3 Current (Min),A,4.62
930676,Burnsall Rd Covey,2024-01-28T02:50:00.000+00:00,feeder,01,L3 Current (Max),A,5.12
930676,Burnsall Rd Covey,2024-01-28T02:50:00.000+00:00,feeder,01,L3 Current (RMS),A,4.88
930676,Burnsall Rd Covey,2024-01-28T02:50:00.000+00:00,feeder,01,L2 Current (Min),A,4.5
930676,Burnsall Rd Covey,2024-01-28T02:50:00.000+00:00,feeder,01,L2 Current (Max),A,4.62
930676,Burnsall Rd Covey,2024-01-28T02:50:00.000+00:00,feeder,01,L2 Current (RMS),A,4.5
930676,Burnsall Rd Covey,2024-01-28T02:50:00.000+00:00,feeder,01,L1 Current (Min),A,6.25
930676,Burnsall Rd Covey,2024-01-28T02:50:00.000+00:00,feeder,01,L1 Current (Max),A,6.25
930676,Burnsall Rd Covey,2024-01-28T02:50:00.000+00:00,feeder,01,L1 Current (RMS),A,6.25
930676,Burnsall Rd Covey,2024-01-28T02:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.48
930676,Burnsall Rd Covey,2024-01-28T02:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.55
930676,Burnsall Rd Covey,2024-01-28T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
930676,Burnsall Rd Covey,2024-01-28T02:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.28
930676,Burnsall Rd Covey,2024-01-28T02:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.33
930676,Burnsall Rd Covey,2024-01-28T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
930676,Burnsall Rd Covey,2024-01-28T02:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.67
930676,Burnsall Rd Covey,2024-01-28T02:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.67
930676,Burnsall Rd Covey,2024-01-28T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
930676,Burnsall Rd Covey,2024-01-28T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930676,Burnsall Rd Covey,2024-01-28T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-28T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930676,Burnsall Rd Covey,2024-01-28T02:50:00.000+00:00,busbar,,L3 Active Power,kW,12.0
930676,Burnsall Rd Covey,2024-01-28T02:50:00.000+00:00,busbar,,L2 Active Power,kW,12.0
930676,Burnsall Rd Covey,2024-01-28T02:50:00.000+00:00,busbar,,L1 Active Power,kW,24.0
930676,Burnsall Rd Covey,2024-01-28T02:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T02:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T02:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-28T02:50:00.000+00:00,busbar,,L3 Current (Min),A,54.62
930676,Burnsall Rd Covey,2024-01-28T02:50:00.000+00:00,busbar,,L3 Current (Max),A,54.88
930676,Burnsall Rd Covey,2024-01-28T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.75
930676,Burnsall Rd Covey,2024-01-28T02:50:00.000+00:00,busbar,,L2 Current (Min),A,51.0
930676,Burnsall Rd Covey,2024-01-28T02:50:00.000+00:00,busbar,,L2 Current (Max),A,51.25
930676,Burnsall Rd Covey,2024-01-28T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.12
930676,Burnsall Rd Covey,2024-01-28T02:50:00.000+00:00,busbar,,L1 Current (Min),A,102.25
930676,Burnsall Rd Covey,2024-01-28T02:50:00.000+00:00,busbar,,L1 Current (Max),A,102.5
930676,Burnsall Rd Covey,2024-01-28T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.38
930676,Burnsall Rd Covey,2024-01-28T02:50:00.000+00:00,transformer,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-28T02:50:00.000+00:00,ambient,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-28T02:40:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T02:40:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-47.88
930676,Burnsall Rd Covey,2024-01-28T02:40:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T02:40:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-57.94
930676,Burnsall Rd Covey,2024-01-28T02:40:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T02:40:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-1.0
930676,Burnsall Rd Covey,2024-01-28T02:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-28T02:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-28T02:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-28T02:40:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.58175
930676,Burnsall Rd Covey,2024-01-28T02:40:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.43416
930676,Burnsall Rd Covey,2024-01-28T02:40:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99957
930676,Burnsall Rd Covey,2024-01-28T02:40:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-28T02:40:00.000+00:00,feeder,05,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-28T02:40:00.000+00:00,feeder,05,L1 Active Power,kW,4.0
930676,Burnsall Rd Covey,2024-01-28T02:40:00.000+00:00,feeder,05,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T02:40:00.000+00:00,feeder,05,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T02:40:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-28T02:40:00.000+00:00,feeder,05,L3 Current (Min),A,1.5
930676,Burnsall Rd Covey,2024-01-28T02:40:00.000+00:00,feeder,05,L3 Current (Max),A,1.62
930676,Burnsall Rd Covey,2024-01-28T02:40:00.000+00:00,feeder,05,L3 Current (RMS),A,1.5
930676,Burnsall Rd Covey,2024-01-28T02:40:00.000+00:00,feeder,05,L2 Current (Min),A,0.75
930676,Burnsall Rd Covey,2024-01-28T02:40:00.000+00:00,feeder,05,L2 Current (Max),A,0.88
930676,Burnsall Rd Covey,2024-01-28T02:40:00.000+00:00,feeder,05,L2 Current (RMS),A,0.75
930676,Burnsall Rd Covey,2024-01-28T02:40:00.000+00:00,feeder,05,L1 Current (Min),A,17.25
930676,Burnsall Rd Covey,2024-01-28T02:40:00.000+00:00,feeder,05,L1 Current (Max),A,17.25
930676,Burnsall Rd Covey,2024-01-28T02:40:00.000+00:00,feeder,05,L1 Current (RMS),A,17.25
930676,Burnsall Rd Covey,2024-01-28T02:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T02:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-5.31
930676,Burnsall Rd Covey,2024-01-28T02:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T02:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-2.19
930676,Burnsall Rd Covey,2024-01-28T02:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T02:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-5.38
930676,Burnsall Rd Covey,2024-01-28T02:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-28T02:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-28T02:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-28T02:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99271
930676,Burnsall Rd Covey,2024-01-28T02:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99548
930676,Burnsall Rd Covey,2024-01-28T02:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99326
930676,Burnsall Rd Covey,2024-01-28T02:40:00.000+00:00,feeder,04,L3 Active Power,kW,9.0
930676,Burnsall Rd Covey,2024-01-28T02:40:00.000+00:00,feeder,04,L2 Active Power,kW,8.0
930676,Burnsall Rd Covey,2024-01-28T02:40:00.000+00:00,feeder,04,L1 Active Power,kW,13.0
930676,Burnsall Rd Covey,2024-01-28T02:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T02:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T02:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-28T02:40:00.000+00:00,feeder,04,L3 Current (Min),A,36.25
930676,Burnsall Rd Covey,2024-01-28T02:40:00.000+00:00,feeder,04,L3 Current (Max),A,36.5
930676,Burnsall Rd Covey,2024-01-28T02:40:00.000+00:00,feeder,04,L3 Current (RMS),A,36.25
930676,Burnsall Rd Covey,2024-01-28T02:40:00.000+00:00,feeder,04,L2 Current (Min),A,34.0
930676,Burnsall Rd Covey,2024-01-28T02:40:00.000+00:00,feeder,04,L2 Current (Max),A,34.12
930676,Burnsall Rd Covey,2024-01-28T02:40:00.000+00:00,feeder,04,L2 Current (RMS),A,34.0
930676,Burnsall Rd Covey,2024-01-28T02:40:00.000+00:00,feeder,04,L1 Current (Min),A,55.25
930676,Burnsall Rd Covey,2024-01-28T02:40:00.000+00:00,feeder,04,L1 Current (Max),A,55.25
930676,Burnsall Rd Covey,2024-01-28T02:40:00.000+00:00,feeder,04,L1 Current (RMS),A,55.25
930676,Burnsall Rd Covey,2024-01-28T02:40:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T02:40:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-53.56
930676,Burnsall Rd Covey,2024-01-28T02:40:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T02:40:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-39.5
930676,Burnsall Rd Covey,2024-01-28T02:40:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T02:40:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-36.19
930676,Burnsall Rd Covey,2024-01-28T02:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-28T02:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-28T02:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.0
930676,Burnsall Rd Covey,2024-01-28T02:40:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.55431
930676,Burnsall Rd Covey,2024-01-28T02:40:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.73059
930676,Burnsall Rd Covey,2024-01-28T02:40:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.7835
930676,Burnsall Rd Covey,2024-01-28T02:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-28T02:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-28T02:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.0
930676,Burnsall Rd Covey,2024-01-28T02:40:00.000+00:00,feeder,03,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T02:40:00.000+00:00,feeder,03,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T02:40:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-28T02:40:00.000+00:00,feeder,03,L3 Current (Min),A,16.62
930676,Burnsall Rd Covey,2024-01-28T02:40:00.000+00:00,feeder,03,L3 Current (Max),A,16.75
930676,Burnsall Rd Covey,2024-01-28T02:40:00.000+00:00,feeder,03,L3 Current (RMS),A,16.75
930676,Burnsall Rd Covey,2024-01-28T02:40:00.000+00:00,feeder,03,L2 Current (Min),A,16.62
930676,Burnsall Rd Covey,2024-01-28T02:40:00.000+00:00,feeder,03,L2 Current (Max),A,16.75
930676,Burnsall Rd Covey,2024-01-28T02:40:00.000+00:00,feeder,03,L2 Current (RMS),A,16.62
930676,Burnsall Rd Covey,2024-01-28T02:40:00.000+00:00,feeder,03,L1 Current (Min),A,26.0
930676,Burnsall Rd Covey,2024-01-28T02:40:00.000+00:00,feeder,03,L1 Current (Max),A,26.25
930676,Burnsall Rd Covey,2024-01-28T02:40:00.000+00:00,feeder,03,L1 Current (RMS),A,26.12
930676,Burnsall Rd Covey,2024-01-28T02:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T02:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,18.12
930676,Burnsall Rd Covey,2024-01-28T02:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T02:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,53.06
930676,Burnsall Rd Covey,2024-01-28T02:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T02:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,20.88
930676,Burnsall Rd Covey,2024-01-28T02:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-28T02:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-28T02:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-28T02:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.91714
930676,Burnsall Rd Covey,2024-01-28T02:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.55383
930676,Burnsall Rd Covey,2024-01-28T02:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.92602
930676,Burnsall Rd Covey,2024-01-28T02:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-28T02:40:00.000+00:00,feeder,02,L2 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-28T02:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-28T02:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T02:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T02:40:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-28T02:40:00.000+00:00,feeder,02,L3 Current (Min),A,7.0
930676,Burnsall Rd Covey,2024-01-28T02:40:00.000+00:00,feeder,02,L3 Current (Max),A,7.25
930676,Burnsall Rd Covey,2024-01-28T02:40:00.000+00:00,feeder,02,L3 Current (RMS),A,7.12
930676,Burnsall Rd Covey,2024-01-28T02:40:00.000+00:00,feeder,02,L2 Current (Min),A,4.5
930676,Burnsall Rd Covey,2024-01-28T02:40:00.000+00:00,feeder,02,L2 Current (Max),A,4.62
930676,Burnsall Rd Covey,2024-01-28T02:40:00.000+00:00,feeder,02,L2 Current (RMS),A,4.62
930676,Burnsall Rd Covey,2024-01-28T02:40:00.000+00:00,feeder,02,L1 Current (Min),A,10.88
930676,Burnsall Rd Covey,2024-01-28T02:40:00.000+00:00,feeder,02,L1 Current (Max),A,11.0
930676,Burnsall Rd Covey,2024-01-28T02:40:00.000+00:00,feeder,02,L1 Current (RMS),A,10.88
930676,Burnsall Rd Covey,2024-01-28T02:40:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T02:40:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-57.31
930676,Burnsall Rd Covey,2024-01-28T02:40:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T02:40:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-120.0
930676,Burnsall Rd Covey,2024-01-28T02:40:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T02:40:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-48.56
930676,Burnsall Rd Covey,2024-01-28T02:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-28T02:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-28T02:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-28T02:40:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.48855
930676,Burnsall Rd Covey,2024-01-28T02:40:00.000+00:00,feeder,01,L2 Power Factor,Unitless,-0.0912
930676,Burnsall Rd Covey,2024-01-28T02:40:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.61444
930676,Burnsall Rd Covey,2024-01-28T02:40:00.000+00:00,feeder,01,L3 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-28T02:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-28T02:40:00.000+00:00,feeder,01,L1 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-28T02:40:00.000+00:00,feeder,01,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T02:40:00.000+00:00,feeder,01,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T02:40:00.000+00:00,feeder,01,L3 Current (Min),A,5.0
930676,Burnsall Rd Covey,2024-01-28T02:40:00.000+00:00,feeder,01,L3 Current (Max),A,5.25
930676,Burnsall Rd Covey,2024-01-28T02:40:00.000+00:00,feeder,01,L3 Current (RMS),A,5.12
930676,Burnsall Rd Covey,2024-01-28T02:40:00.000+00:00,feeder,01,L2 Current (Min),A,5.25
930676,Burnsall Rd Covey,2024-01-28T02:40:00.000+00:00,feeder,01,L2 Current (Max),A,6.0
930676,Burnsall Rd Covey,2024-01-28T02:40:00.000+00:00,feeder,01,L2 Current (RMS),A,5.62
930676,Burnsall Rd Covey,2024-01-28T02:40:00.000+00:00,feeder,01,L1 Current (Min),A,6.25
930676,Burnsall Rd Covey,2024-01-28T02:40:00.000+00:00,feeder,01,L1 Current (Max),A,6.5
930676,Burnsall Rd Covey,2024-01-28T02:40:00.000+00:00,feeder,01,L1 Current (RMS),A,6.38
930676,Burnsall Rd Covey,2024-01-28T02:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.89
930676,Burnsall Rd Covey,2024-01-28T02:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.98
930676,Burnsall Rd Covey,2024-01-28T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
930676,Burnsall Rd Covey,2024-01-28T02:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.95
930676,Burnsall Rd Covey,2024-01-28T02:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.98
930676,Burnsall Rd Covey,2024-01-28T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
930676,Burnsall Rd Covey,2024-01-28T02:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.45
930676,Burnsall Rd Covey,2024-01-28T02:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.48
930676,Burnsall Rd Covey,2024-01-28T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
930676,Burnsall Rd Covey,2024-01-28T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930676,Burnsall Rd Covey,2024-01-28T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-28T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930676,Burnsall Rd Covey,2024-01-28T02:40:00.000+00:00,busbar,,L3 Active Power,kW,14.0
930676,Burnsall Rd Covey,2024-01-28T02:40:00.000+00:00,busbar,,L2 Active Power,kW,12.0
930676,Burnsall Rd Covey,2024-01-28T02:40:00.000+00:00,busbar,,L1 Active Power,kW,26.0
930676,Burnsall Rd Covey,2024-01-28T02:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T02:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T02:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-28T02:40:00.000+00:00,busbar,,L3 Current (Min),A,59.62
930676,Burnsall Rd Covey,2024-01-28T02:40:00.000+00:00,busbar,,L3 Current (Max),A,59.62
930676,Burnsall Rd Covey,2024-01-28T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.62
930676,Burnsall Rd Covey,2024-01-28T02:40:00.000+00:00,busbar,,L2 Current (Min),A,50.62
930676,Burnsall Rd Covey,2024-01-28T02:40:00.000+00:00,busbar,,L2 Current (Max),A,51.25
930676,Burnsall Rd Covey,2024-01-28T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.75
930676,Burnsall Rd Covey,2024-01-28T02:40:00.000+00:00,busbar,,L1 Current (Min),A,109.38
930676,Burnsall Rd Covey,2024-01-28T02:40:00.000+00:00,busbar,,L1 Current (Max),A,109.75
930676,Burnsall Rd Covey,2024-01-28T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.62
930676,Burnsall Rd Covey,2024-01-28T02:40:00.000+00:00,transformer,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-28T02:40:00.000+00:00,ambient,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-28T02:30:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T02:30:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-46.12
930676,Burnsall Rd Covey,2024-01-28T02:30:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T02:30:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-66.44
930676,Burnsall Rd Covey,2024-01-28T02:30:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T02:30:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-0.88
930676,Burnsall Rd Covey,2024-01-28T02:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-28T02:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-28T02:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-28T02:30:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.60861
930676,Burnsall Rd Covey,2024-01-28T02:30:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.33217
930676,Burnsall Rd Covey,2024-01-28T02:30:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99963
930676,Burnsall Rd Covey,2024-01-28T02:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-28T02:30:00.000+00:00,feeder,05,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-28T02:30:00.000+00:00,feeder,05,L1 Active Power,kW,4.0
930676,Burnsall Rd Covey,2024-01-28T02:30:00.000+00:00,feeder,05,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T02:30:00.000+00:00,feeder,05,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T02:30:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-28T02:30:00.000+00:00,feeder,05,L3 Current (Min),A,1.38
930676,Burnsall Rd Covey,2024-01-28T02:30:00.000+00:00,feeder,05,L3 Current (Max),A,1.62
930676,Burnsall Rd Covey,2024-01-28T02:30:00.000+00:00,feeder,05,L3 Current (RMS),A,1.5
930676,Burnsall Rd Covey,2024-01-28T02:30:00.000+00:00,feeder,05,L2 Current (Min),A,0.75
930676,Burnsall Rd Covey,2024-01-28T02:30:00.000+00:00,feeder,05,L2 Current (Max),A,0.75
930676,Burnsall Rd Covey,2024-01-28T02:30:00.000+00:00,feeder,05,L2 Current (RMS),A,0.75
930676,Burnsall Rd Covey,2024-01-28T02:30:00.000+00:00,feeder,05,L1 Current (Min),A,17.25
930676,Burnsall Rd Covey,2024-01-28T02:30:00.000+00:00,feeder,05,L1 Current (Max),A,17.38
930676,Burnsall Rd Covey,2024-01-28T02:30:00.000+00:00,feeder,05,L1 Current (RMS),A,17.25
930676,Burnsall Rd Covey,2024-01-28T02:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T02:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-5.94
930676,Burnsall Rd Covey,2024-01-28T02:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T02:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-1.88
930676,Burnsall Rd Covey,2024-01-28T02:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T02:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-6.44
930676,Burnsall Rd Covey,2024-01-28T02:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-28T02:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-28T02:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-28T02:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99133
930676,Burnsall Rd Covey,2024-01-28T02:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99628
930676,Burnsall Rd Covey,2024-01-28T02:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99045
930676,Burnsall Rd Covey,2024-01-28T02:30:00.000+00:00,feeder,04,L3 Active Power,kW,9.0
930676,Burnsall Rd Covey,2024-01-28T02:30:00.000+00:00,feeder,04,L2 Active Power,kW,10.0
930676,Burnsall Rd Covey,2024-01-28T02:30:00.000+00:00,feeder,04,L1 Active Power,kW,11.0
930676,Burnsall Rd Covey,2024-01-28T02:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T02:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T02:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-28T02:30:00.000+00:00,feeder,04,L3 Current (Min),A,35.75
930676,Burnsall Rd Covey,2024-01-28T02:30:00.000+00:00,feeder,04,L3 Current (Max),A,36.12
930676,Burnsall Rd Covey,2024-01-28T02:30:00.000+00:00,feeder,04,L3 Current (RMS),A,36.0
930676,Burnsall Rd Covey,2024-01-28T02:30:00.000+00:00,feeder,04,L2 Current (Min),A,41.75
930676,Burnsall Rd Covey,2024-01-28T02:30:00.000+00:00,feeder,04,L2 Current (Max),A,42.0
930676,Burnsall Rd Covey,2024-01-28T02:30:00.000+00:00,feeder,04,L2 Current (RMS),A,41.88
930676,Burnsall Rd Covey,2024-01-28T02:30:00.000+00:00,feeder,04,L1 Current (Min),A,46.88
930676,Burnsall Rd Covey,2024-01-28T02:30:00.000+00:00,feeder,04,L1 Current (Max),A,46.88
930676,Burnsall Rd Covey,2024-01-28T02:30:00.000+00:00,feeder,04,L1 Current (RMS),A,46.88
930676,Burnsall Rd Covey,2024-01-28T02:30:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T02:30:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-53.94
930676,Burnsall Rd Covey,2024-01-28T02:30:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T02:30:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-41.19
930676,Burnsall Rd Covey,2024-01-28T02:30:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T02:30:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-36.87
930676,Burnsall Rd Covey,2024-01-28T02:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-28T02:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-28T02:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.0
930676,Burnsall Rd Covey,2024-01-28T02:30:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.55123
930676,Burnsall Rd Covey,2024-01-28T02:30:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.7185
930676,Burnsall Rd Covey,2024-01-28T02:30:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.77322
930676,Burnsall Rd Covey,2024-01-28T02:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-28T02:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-28T02:30:00.000+00:00,feeder,03,L1 Active Power,kW,5.0
930676,Burnsall Rd Covey,2024-01-28T02:30:00.000+00:00,feeder,03,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T02:30:00.000+00:00,feeder,03,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T02:30:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-28T02:30:00.000+00:00,feeder,03,L3 Current (Min),A,16.75
930676,Burnsall Rd Covey,2024-01-28T02:30:00.000+00:00,feeder,03,L3 Current (Max),A,16.75
930676,Burnsall Rd Covey,2024-01-28T02:30:00.000+00:00,feeder,03,L3 Current (RMS),A,16.75
930676,Burnsall Rd Covey,2024-01-28T02:30:00.000+00:00,feeder,03,L2 Current (Min),A,16.38
930676,Burnsall Rd Covey,2024-01-28T02:30:00.000+00:00,feeder,03,L2 Current (Max),A,16.62
930676,Burnsall Rd Covey,2024-01-28T02:30:00.000+00:00,feeder,03,L2 Current (RMS),A,16.62
930676,Burnsall Rd Covey,2024-01-28T02:30:00.000+00:00,feeder,03,L1 Current (Min),A,25.75
930676,Burnsall Rd Covey,2024-01-28T02:30:00.000+00:00,feeder,03,L1 Current (Max),A,26.0
930676,Burnsall Rd Covey,2024-01-28T02:30:00.000+00:00,feeder,03,L1 Current (RMS),A,25.88
930676,Burnsall Rd Covey,2024-01-28T02:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T02:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,20.5
930676,Burnsall Rd Covey,2024-01-28T02:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T02:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,49.25
930676,Burnsall Rd Covey,2024-01-28T02:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T02:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,37.5
930676,Burnsall Rd Covey,2024-01-28T02:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-28T02:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-28T02:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-28T02:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.91034
930676,Burnsall Rd Covey,2024-01-28T02:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.58538
930676,Burnsall Rd Covey,2024-01-28T02:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.77914
930676,Burnsall Rd Covey,2024-01-28T02:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-28T02:30:00.000+00:00,feeder,02,L2 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-28T02:30:00.000+00:00,feeder,02,L1 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-28T02:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T02:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T02:30:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-28T02:30:00.000+00:00,feeder,02,L3 Current (Min),A,7.12
930676,Burnsall Rd Covey,2024-01-28T02:30:00.000+00:00,feeder,02,L3 Current (Max),A,7.25
930676,Burnsall Rd Covey,2024-01-28T02:30:00.000+00:00,feeder,02,L3 Current (RMS),A,7.25
930676,Burnsall Rd Covey,2024-01-28T02:30:00.000+00:00,feeder,02,L2 Current (Min),A,4.12
930676,Burnsall Rd Covey,2024-01-28T02:30:00.000+00:00,feeder,02,L2 Current (Max),A,4.75
930676,Burnsall Rd Covey,2024-01-28T02:30:00.000+00:00,feeder,02,L2 Current (RMS),A,4.5
930676,Burnsall Rd Covey,2024-01-28T02:30:00.000+00:00,feeder,02,L1 Current (Min),A,6.62
930676,Burnsall Rd Covey,2024-01-28T02:30:00.000+00:00,feeder,02,L1 Current (Max),A,6.88
930676,Burnsall Rd Covey,2024-01-28T02:30:00.000+00:00,feeder,02,L1 Current (RMS),A,6.75
930676,Burnsall Rd Covey,2024-01-28T02:30:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T02:30:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-60.94
930676,Burnsall Rd Covey,2024-01-28T02:30:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T02:30:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-95.56
930676,Burnsall Rd Covey,2024-01-28T02:30:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T02:30:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-42.25
930676,Burnsall Rd Covey,2024-01-28T02:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-28T02:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-28T02:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-28T02:30:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.40624
930676,Burnsall Rd Covey,2024-01-28T02:30:00.000+00:00,feeder,01,L2 Power Factor,Unitless,-0.06209
930676,Burnsall Rd Covey,2024-01-28T02:30:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.68029
930676,Burnsall Rd Covey,2024-01-28T02:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-28T02:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-28T02:30:00.000+00:00,feeder,01,L1 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-28T02:30:00.000+00:00,feeder,01,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T02:30:00.000+00:00,feeder,01,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T02:30:00.000+00:00,feeder,01,L3 Current (Min),A,4.5
930676,Burnsall Rd Covey,2024-01-28T02:30:00.000+00:00,feeder,01,L3 Current (Max),A,4.88
930676,Burnsall Rd Covey,2024-01-28T02:30:00.000+00:00,feeder,01,L3 Current (RMS),A,4.75
930676,Burnsall Rd Covey,2024-01-28T02:30:00.000+00:00,feeder,01,L2 Current (Min),A,3.75
930676,Burnsall Rd Covey,2024-01-28T02:30:00.000+00:00,feeder,01,L2 Current (Max),A,4.38
930676,Burnsall Rd Covey,2024-01-28T02:30:00.000+00:00,feeder,01,L2 Current (RMS),A,4.0
930676,Burnsall Rd Covey,2024-01-28T02:30:00.000+00:00,feeder,01,L1 Current (Min),A,5.88
930676,Burnsall Rd Covey,2024-01-28T02:30:00.000+00:00,feeder,01,L1 Current (Max),A,6.12
930676,Burnsall Rd Covey,2024-01-28T02:30:00.000+00:00,feeder,01,L1 Current (RMS),A,6.0
930676,Burnsall Rd Covey,2024-01-28T02:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.52
930676,Burnsall Rd Covey,2024-01-28T02:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.55
930676,Burnsall Rd Covey,2024-01-28T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
930676,Burnsall Rd Covey,2024-01-28T02:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.59
930676,Burnsall Rd Covey,2024-01-28T02:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.61
930676,Burnsall Rd Covey,2024-01-28T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
930676,Burnsall Rd Covey,2024-01-28T02:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.25
930676,Burnsall Rd Covey,2024-01-28T02:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.28
930676,Burnsall Rd Covey,2024-01-28T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
930676,Burnsall Rd Covey,2024-01-28T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930676,Burnsall Rd Covey,2024-01-28T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-28T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930676,Burnsall Rd Covey,2024-01-28T02:30:00.000+00:00,busbar,,L3 Active Power,kW,13.0
930676,Burnsall Rd Covey,2024-01-28T02:30:00.000+00:00,busbar,,L2 Active Power,kW,14.0
930676,Burnsall Rd Covey,2024-01-28T02:30:00.000+00:00,busbar,,L1 Active Power,kW,23.0
930676,Burnsall Rd Covey,2024-01-28T02:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T02:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T02:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-28T02:30:00.000+00:00,busbar,,L3 Current (Min),A,58.38
930676,Burnsall Rd Covey,2024-01-28T02:30:00.000+00:00,busbar,,L3 Current (Max),A,59.0
930676,Burnsall Rd Covey,2024-01-28T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.88
930676,Burnsall Rd Covey,2024-01-28T02:30:00.000+00:00,busbar,,L2 Current (Min),A,57.88
930676,Burnsall Rd Covey,2024-01-28T02:30:00.000+00:00,busbar,,L2 Current (Max),A,58.25
930676,Burnsall Rd Covey,2024-01-28T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.12
930676,Burnsall Rd Covey,2024-01-28T02:30:00.000+00:00,busbar,,L1 Current (Min),A,96.25
930676,Burnsall Rd Covey,2024-01-28T02:30:00.000+00:00,busbar,,L1 Current (Max),A,96.75
930676,Burnsall Rd Covey,2024-01-28T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.38
930676,Burnsall Rd Covey,2024-01-28T02:30:00.000+00:00,transformer,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-28T02:30:00.000+00:00,ambient,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-28T02:20:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T02:20:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-44.44
930676,Burnsall Rd Covey,2024-01-28T02:20:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T02:20:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-62.37
930676,Burnsall Rd Covey,2024-01-28T02:20:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T02:20:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-1.06
930676,Burnsall Rd Covey,2024-01-28T02:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-28T02:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-28T02:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-28T02:20:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.58703
930676,Burnsall Rd Covey,2024-01-28T02:20:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.39379
930676,Burnsall Rd Covey,2024-01-28T02:20:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.9996
930676,Burnsall Rd Covey,2024-01-28T02:20:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-28T02:20:00.000+00:00,feeder,05,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-28T02:20:00.000+00:00,feeder,05,L1 Active Power,kW,4.0
930676,Burnsall Rd Covey,2024-01-28T02:20:00.000+00:00,feeder,05,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T02:20:00.000+00:00,feeder,05,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T02:20:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-28T02:20:00.000+00:00,feeder,05,L3 Current (Min),A,1.5
930676,Burnsall Rd Covey,2024-01-28T02:20:00.000+00:00,feeder,05,L3 Current (Max),A,1.5
930676,Burnsall Rd Covey,2024-01-28T02:20:00.000+00:00,feeder,05,L3 Current (RMS),A,1.5
930676,Burnsall Rd Covey,2024-01-28T02:20:00.000+00:00,feeder,05,L2 Current (Min),A,0.75
930676,Burnsall Rd Covey,2024-01-28T02:20:00.000+00:00,feeder,05,L2 Current (Max),A,0.88
930676,Burnsall Rd Covey,2024-01-28T02:20:00.000+00:00,feeder,05,L2 Current (RMS),A,0.88
930676,Burnsall Rd Covey,2024-01-28T02:20:00.000+00:00,feeder,05,L1 Current (Min),A,17.25
930676,Burnsall Rd Covey,2024-01-28T02:20:00.000+00:00,feeder,05,L1 Current (Max),A,17.25
930676,Burnsall Rd Covey,2024-01-28T02:20:00.000+00:00,feeder,05,L1 Current (RMS),A,17.25
930676,Burnsall Rd Covey,2024-01-28T02:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T02:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-5.88
930676,Burnsall Rd Covey,2024-01-28T02:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T02:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-2.38
930676,Burnsall Rd Covey,2024-01-28T02:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T02:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-6.56
930676,Burnsall Rd Covey,2024-01-28T02:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-28T02:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-28T02:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-28T02:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99228
930676,Burnsall Rd Covey,2024-01-28T02:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99551
930676,Burnsall Rd Covey,2024-01-28T02:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99042
930676,Burnsall Rd Covey,2024-01-28T02:20:00.000+00:00,feeder,04,L3 Active Power,kW,10.0
930676,Burnsall Rd Covey,2024-01-28T02:20:00.000+00:00,feeder,04,L2 Active Power,kW,8.0
930676,Burnsall Rd Covey,2024-01-28T02:20:00.000+00:00,feeder,04,L1 Active Power,kW,12.0
930676,Burnsall Rd Covey,2024-01-28T02:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T02:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T02:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-28T02:20:00.000+00:00,feeder,04,L3 Current (Min),A,42.0
930676,Burnsall Rd Covey,2024-01-28T02:20:00.000+00:00,feeder,04,L3 Current (Max),A,42.38
930676,Burnsall Rd Covey,2024-01-28T02:20:00.000+00:00,feeder,04,L3 Current (RMS),A,42.12
930676,Burnsall Rd Covey,2024-01-28T02:20:00.000+00:00,feeder,04,L2 Current (Min),A,34.12
930676,Burnsall Rd Covey,2024-01-28T02:20:00.000+00:00,feeder,04,L2 Current (Max),A,34.25
930676,Burnsall Rd Covey,2024-01-28T02:20:00.000+00:00,feeder,04,L2 Current (RMS),A,34.25
930676,Burnsall Rd Covey,2024-01-28T02:20:00.000+00:00,feeder,04,L1 Current (Min),A,48.5
930676,Burnsall Rd Covey,2024-01-28T02:20:00.000+00:00,feeder,04,L1 Current (Max),A,48.62
930676,Burnsall Rd Covey,2024-01-28T02:20:00.000+00:00,feeder,04,L1 Current (RMS),A,48.62
930676,Burnsall Rd Covey,2024-01-28T02:20:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T02:20:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-49.12
930676,Burnsall Rd Covey,2024-01-28T02:20:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T02:20:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-41.37
930676,Burnsall Rd Covey,2024-01-28T02:20:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T02:20:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-28.56
930676,Burnsall Rd Covey,2024-01-28T02:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-28T02:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-28T02:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-28T02:20:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.61276
930676,Burnsall Rd Covey,2024-01-28T02:20:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.71539
930676,Burnsall Rd Covey,2024-01-28T02:20:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.84356
930676,Burnsall Rd Covey,2024-01-28T02:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-28T02:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-28T02:20:00.000+00:00,feeder,03,L1 Active Power,kW,6.0
