Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930676,Burnsall Rd Covey,2024-01-28T02:20:00.000+00:00,feeder,03,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T02:20:00.000+00:00,feeder,03,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T02:20:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-28T02:20:00.000+00:00,feeder,03,L3 Current (Min),A,16.5
930676,Burnsall Rd Covey,2024-01-28T02:20:00.000+00:00,feeder,03,L3 Current (Max),A,16.62
930676,Burnsall Rd Covey,2024-01-28T02:20:00.000+00:00,feeder,03,L3 Current (RMS),A,16.62
930676,Burnsall Rd Covey,2024-01-28T02:20:00.000+00:00,feeder,03,L2 Current (Min),A,16.25
930676,Burnsall Rd Covey,2024-01-28T02:20:00.000+00:00,feeder,03,L2 Current (Max),A,16.25
930676,Burnsall Rd Covey,2024-01-28T02:20:00.000+00:00,feeder,03,L2 Current (RMS),A,16.25
930676,Burnsall Rd Covey,2024-01-28T02:20:00.000+00:00,feeder,03,L1 Current (Min),A,29.75
930676,Burnsall Rd Covey,2024-01-28T02:20:00.000+00:00,feeder,03,L1 Current (Max),A,30.0
930676,Burnsall Rd Covey,2024-01-28T02:20:00.000+00:00,feeder,03,L1 Current (RMS),A,29.88
930676,Burnsall Rd Covey,2024-01-28T02:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T02:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,17.87
930676,Burnsall Rd Covey,2024-01-28T02:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T02:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,51.32
930676,Burnsall Rd Covey,2024-01-28T02:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T02:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,37.69
930676,Burnsall Rd Covey,2024-01-28T02:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-28T02:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-28T02:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-28T02:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.91598
930676,Burnsall Rd Covey,2024-01-28T02:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.59017
930676,Burnsall Rd Covey,2024-01-28T02:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.78021
930676,Burnsall Rd Covey,2024-01-28T02:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-28T02:20:00.000+00:00,feeder,02,L2 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-28T02:20:00.000+00:00,feeder,02,L1 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-28T02:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T02:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T02:20:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-28T02:20:00.000+00:00,feeder,02,L3 Current (Min),A,6.88
930676,Burnsall Rd Covey,2024-01-28T02:20:00.000+00:00,feeder,02,L3 Current (Max),A,7.12
930676,Burnsall Rd Covey,2024-01-28T02:20:00.000+00:00,feeder,02,L3 Current (RMS),A,7.0
930676,Burnsall Rd Covey,2024-01-28T02:20:00.000+00:00,feeder,02,L2 Current (Min),A,4.38
930676,Burnsall Rd Covey,2024-01-28T02:20:00.000+00:00,feeder,02,L2 Current (Max),A,4.62
930676,Burnsall Rd Covey,2024-01-28T02:20:00.000+00:00,feeder,02,L2 Current (RMS),A,4.5
930676,Burnsall Rd Covey,2024-01-28T02:20:00.000+00:00,feeder,02,L1 Current (Min),A,6.62
930676,Burnsall Rd Covey,2024-01-28T02:20:00.000+00:00,feeder,02,L1 Current (Max),A,6.75
930676,Burnsall Rd Covey,2024-01-28T02:20:00.000+00:00,feeder,02,L1 Current (RMS),A,6.62
930676,Burnsall Rd Covey,2024-01-28T02:20:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T02:20:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-60.81
930676,Burnsall Rd Covey,2024-01-28T02:20:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T02:20:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-116.75
930676,Burnsall Rd Covey,2024-01-28T02:20:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T02:20:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-50.25
930676,Burnsall Rd Covey,2024-01-28T02:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-28T02:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-28T02:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-28T02:20:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.41909
930676,Burnsall Rd Covey,2024-01-28T02:20:00.000+00:00,feeder,01,L2 Power Factor,Unitless,-0.10866
930676,Burnsall Rd Covey,2024-01-28T02:20:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.72039
930676,Burnsall Rd Covey,2024-01-28T02:20:00.000+00:00,feeder,01,L3 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-28T02:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-28T02:20:00.000+00:00,feeder,01,L1 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-28T02:20:00.000+00:00,feeder,01,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T02:20:00.000+00:00,feeder,01,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T02:20:00.000+00:00,feeder,01,L3 Current (Min),A,5.0
930676,Burnsall Rd Covey,2024-01-28T02:20:00.000+00:00,feeder,01,L3 Current (Max),A,5.12
930676,Burnsall Rd Covey,2024-01-28T02:20:00.000+00:00,feeder,01,L3 Current (RMS),A,5.0
930676,Burnsall Rd Covey,2024-01-28T02:20:00.000+00:00,feeder,01,L2 Current (Min),A,4.62
930676,Burnsall Rd Covey,2024-01-28T02:20:00.000+00:00,feeder,01,L2 Current (Max),A,5.62
930676,Burnsall Rd Covey,2024-01-28T02:20:00.000+00:00,feeder,01,L2 Current (RMS),A,5.12
930676,Burnsall Rd Covey,2024-01-28T02:20:00.000+00:00,feeder,01,L1 Current (Min),A,6.25
930676,Burnsall Rd Covey,2024-01-28T02:20:00.000+00:00,feeder,01,L1 Current (Max),A,7.88
930676,Burnsall Rd Covey,2024-01-28T02:20:00.000+00:00,feeder,01,L1 Current (RMS),A,7.5
930676,Burnsall Rd Covey,2024-01-28T02:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.33
930676,Burnsall Rd Covey,2024-01-28T02:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.39
930676,Burnsall Rd Covey,2024-01-28T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
930676,Burnsall Rd Covey,2024-01-28T02:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.38
930676,Burnsall Rd Covey,2024-01-28T02:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.47
930676,Burnsall Rd Covey,2024-01-28T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
930676,Burnsall Rd Covey,2024-01-28T02:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.88
930676,Burnsall Rd Covey,2024-01-28T02:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.88
930676,Burnsall Rd Covey,2024-01-28T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
930676,Burnsall Rd Covey,2024-01-28T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930676,Burnsall Rd Covey,2024-01-28T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-28T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930676,Burnsall Rd Covey,2024-01-28T02:20:00.000+00:00,busbar,,L3 Active Power,kW,15.0
930676,Burnsall Rd Covey,2024-01-28T02:20:00.000+00:00,busbar,,L2 Active Power,kW,12.0
930676,Burnsall Rd Covey,2024-01-28T02:20:00.000+00:00,busbar,,L1 Active Power,kW,25.0
930676,Burnsall Rd Covey,2024-01-28T02:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T02:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T02:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-28T02:20:00.000+00:00,busbar,,L3 Current (Min),A,65.38
930676,Burnsall Rd Covey,2024-01-28T02:20:00.000+00:00,busbar,,L3 Current (Max),A,65.75
930676,Burnsall Rd Covey,2024-01-28T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.5
930676,Burnsall Rd Covey,2024-01-28T02:20:00.000+00:00,busbar,,L2 Current (Min),A,50.12
930676,Burnsall Rd Covey,2024-01-28T02:20:00.000+00:00,busbar,,L2 Current (Max),A,50.38
930676,Burnsall Rd Covey,2024-01-28T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.25
930676,Burnsall Rd Covey,2024-01-28T02:20:00.000+00:00,busbar,,L1 Current (Min),A,102.88
930676,Burnsall Rd Covey,2024-01-28T02:20:00.000+00:00,busbar,,L1 Current (Max),A,105.0
930676,Burnsall Rd Covey,2024-01-28T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.5
930676,Burnsall Rd Covey,2024-01-28T02:20:00.000+00:00,transformer,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-28T02:20:00.000+00:00,ambient,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-28T02:10:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T02:10:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-49.5
930676,Burnsall Rd Covey,2024-01-28T02:10:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T02:10:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-64.37
930676,Burnsall Rd Covey,2024-01-28T02:10:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T02:10:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-1.0
930676,Burnsall Rd Covey,2024-01-28T02:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-28T02:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-28T02:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-28T02:10:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.5848
930676,Burnsall Rd Covey,2024-01-28T02:10:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.40883
930676,Burnsall Rd Covey,2024-01-28T02:10:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.9996
930676,Burnsall Rd Covey,2024-01-28T02:10:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-28T02:10:00.000+00:00,feeder,05,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-28T02:10:00.000+00:00,feeder,05,L1 Active Power,kW,4.0
930676,Burnsall Rd Covey,2024-01-28T02:10:00.000+00:00,feeder,05,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T02:10:00.000+00:00,feeder,05,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T02:10:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-28T02:10:00.000+00:00,feeder,05,L3 Current (Min),A,1.5
930676,Burnsall Rd Covey,2024-01-28T02:10:00.000+00:00,feeder,05,L3 Current (Max),A,1.5
930676,Burnsall Rd Covey,2024-01-28T02:10:00.000+00:00,feeder,05,L3 Current (RMS),A,1.5
930676,Burnsall Rd Covey,2024-01-28T02:10:00.000+00:00,feeder,05,L2 Current (Min),A,0.75
930676,Burnsall Rd Covey,2024-01-28T02:10:00.000+00:00,feeder,05,L2 Current (Max),A,0.88
930676,Burnsall Rd Covey,2024-01-28T02:10:00.000+00:00,feeder,05,L2 Current (RMS),A,0.75
930676,Burnsall Rd Covey,2024-01-28T02:10:00.000+00:00,feeder,05,L1 Current (Min),A,17.25
930676,Burnsall Rd Covey,2024-01-28T02:10:00.000+00:00,feeder,05,L1 Current (Max),A,17.25
930676,Burnsall Rd Covey,2024-01-28T02:10:00.000+00:00,feeder,05,L1 Current (RMS),A,17.25
930676,Burnsall Rd Covey,2024-01-28T02:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T02:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-5.19
930676,Burnsall Rd Covey,2024-01-28T02:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T02:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-2.06
930676,Burnsall Rd Covey,2024-01-28T02:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T02:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-6.75
930676,Burnsall Rd Covey,2024-01-28T02:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-28T02:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-28T02:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-28T02:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99384
930676,Burnsall Rd Covey,2024-01-28T02:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99603
930676,Burnsall Rd Covey,2024-01-28T02:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98978
930676,Burnsall Rd Covey,2024-01-28T02:10:00.000+00:00,feeder,04,L3 Active Power,kW,11.0
930676,Burnsall Rd Covey,2024-01-28T02:10:00.000+00:00,feeder,04,L2 Active Power,kW,8.0
930676,Burnsall Rd Covey,2024-01-28T02:10:00.000+00:00,feeder,04,L1 Active Power,kW,11.0
930676,Burnsall Rd Covey,2024-01-28T02:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T02:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T02:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-28T02:10:00.000+00:00,feeder,04,L3 Current (Min),A,46.62
930676,Burnsall Rd Covey,2024-01-28T02:10:00.000+00:00,feeder,04,L3 Current (Max),A,46.62
930676,Burnsall Rd Covey,2024-01-28T02:10:00.000+00:00,feeder,04,L3 Current (RMS),A,46.62
930676,Burnsall Rd Covey,2024-01-28T02:10:00.000+00:00,feeder,04,L2 Current (Min),A,34.38
930676,Burnsall Rd Covey,2024-01-28T02:10:00.000+00:00,feeder,04,L2 Current (Max),A,34.5
930676,Burnsall Rd Covey,2024-01-28T02:10:00.000+00:00,feeder,04,L2 Current (RMS),A,34.38
930676,Burnsall Rd Covey,2024-01-28T02:10:00.000+00:00,feeder,04,L1 Current (Min),A,46.75
930676,Burnsall Rd Covey,2024-01-28T02:10:00.000+00:00,feeder,04,L1 Current (Max),A,46.75
930676,Burnsall Rd Covey,2024-01-28T02:10:00.000+00:00,feeder,04,L1 Current (RMS),A,46.75
930676,Burnsall Rd Covey,2024-01-28T02:10:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T02:10:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-58.06
930676,Burnsall Rd Covey,2024-01-28T02:10:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T02:10:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-36.25
930676,Burnsall Rd Covey,2024-01-28T02:10:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T02:10:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-36.87
930676,Burnsall Rd Covey,2024-01-28T02:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-28T02:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-28T02:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.0
930676,Burnsall Rd Covey,2024-01-28T02:10:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.49645
930676,Burnsall Rd Covey,2024-01-28T02:10:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.76236
930676,Burnsall Rd Covey,2024-01-28T02:10:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.77053
930676,Burnsall Rd Covey,2024-01-28T02:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-28T02:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-28T02:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.0
930676,Burnsall Rd Covey,2024-01-28T02:10:00.000+00:00,feeder,03,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T02:10:00.000+00:00,feeder,03,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T02:10:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-28T02:10:00.000+00:00,feeder,03,L3 Current (Min),A,17.25
930676,Burnsall Rd Covey,2024-01-28T02:10:00.000+00:00,feeder,03,L3 Current (Max),A,17.25
930676,Burnsall Rd Covey,2024-01-28T02:10:00.000+00:00,feeder,03,L3 Current (RMS),A,17.25
930676,Burnsall Rd Covey,2024-01-28T02:10:00.000+00:00,feeder,03,L2 Current (Min),A,16.12
930676,Burnsall Rd Covey,2024-01-28T02:10:00.000+00:00,feeder,03,L2 Current (Max),A,16.25
930676,Burnsall Rd Covey,2024-01-28T02:10:00.000+00:00,feeder,03,L2 Current (RMS),A,16.12
930676,Burnsall Rd Covey,2024-01-28T02:10:00.000+00:00,feeder,03,L1 Current (Min),A,26.62
930676,Burnsall Rd Covey,2024-01-28T02:10:00.000+00:00,feeder,03,L1 Current (Max),A,26.62
930676,Burnsall Rd Covey,2024-01-28T02:10:00.000+00:00,feeder,03,L1 Current (RMS),A,26.62
930676,Burnsall Rd Covey,2024-01-28T02:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T02:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,19.19
930676,Burnsall Rd Covey,2024-01-28T02:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T02:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,51.44
930676,Burnsall Rd Covey,2024-01-28T02:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T02:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,36.63
930676,Burnsall Rd Covey,2024-01-28T02:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-28T02:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-28T02:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-28T02:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.91806
930676,Burnsall Rd Covey,2024-01-28T02:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.59771
930676,Burnsall Rd Covey,2024-01-28T02:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.78091
930676,Burnsall Rd Covey,2024-01-28T02:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-28T02:10:00.000+00:00,feeder,02,L2 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-28T02:10:00.000+00:00,feeder,02,L1 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-28T02:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T02:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T02:10:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-28T02:10:00.000+00:00,feeder,02,L3 Current (Min),A,7.0
930676,Burnsall Rd Covey,2024-01-28T02:10:00.000+00:00,feeder,02,L3 Current (Max),A,7.25
930676,Burnsall Rd Covey,2024-01-28T02:10:00.000+00:00,feeder,02,L3 Current (RMS),A,7.12
930676,Burnsall Rd Covey,2024-01-28T02:10:00.000+00:00,feeder,02,L2 Current (Min),A,4.5
930676,Burnsall Rd Covey,2024-01-28T02:10:00.000+00:00,feeder,02,L2 Current (Max),A,4.5
930676,Burnsall Rd Covey,2024-01-28T02:10:00.000+00:00,feeder,02,L2 Current (RMS),A,4.5
930676,Burnsall Rd Covey,2024-01-28T02:10:00.000+00:00,feeder,02,L1 Current (Min),A,6.62
930676,Burnsall Rd Covey,2024-01-28T02:10:00.000+00:00,feeder,02,L1 Current (Max),A,6.75
930676,Burnsall Rd Covey,2024-01-28T02:10:00.000+00:00,feeder,02,L1 Current (RMS),A,6.62
930676,Burnsall Rd Covey,2024-01-28T02:10:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T02:10:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-64.63
930676,Burnsall Rd Covey,2024-01-28T02:10:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T02:10:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-114.69
930676,Burnsall Rd Covey,2024-01-28T02:10:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T02:10:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-52.25
930676,Burnsall Rd Covey,2024-01-28T02:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-28T02:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-28T02:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-28T02:10:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.41668
930676,Burnsall Rd Covey,2024-01-28T02:10:00.000+00:00,feeder,01,L2 Power Factor,Unitless,-0.1107
930676,Burnsall Rd Covey,2024-01-28T02:10:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.59637
930676,Burnsall Rd Covey,2024-01-28T02:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-28T02:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-28T02:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-28T02:10:00.000+00:00,feeder,01,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T02:10:00.000+00:00,feeder,01,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T02:10:00.000+00:00,feeder,01,L3 Current (Min),A,4.75
930676,Burnsall Rd Covey,2024-01-28T02:10:00.000+00:00,feeder,01,L3 Current (Max),A,5.0
930676,Burnsall Rd Covey,2024-01-28T02:10:00.000+00:00,feeder,01,L3 Current (RMS),A,4.88
930676,Burnsall Rd Covey,2024-01-28T02:10:00.000+00:00,feeder,01,L2 Current (Min),A,4.12
930676,Burnsall Rd Covey,2024-01-28T02:10:00.000+00:00,feeder,01,L2 Current (Max),A,4.38
930676,Burnsall Rd Covey,2024-01-28T02:10:00.000+00:00,feeder,01,L2 Current (RMS),A,4.25
930676,Burnsall Rd Covey,2024-01-28T02:10:00.000+00:00,feeder,01,L1 Current (Min),A,6.25
930676,Burnsall Rd Covey,2024-01-28T02:10:00.000+00:00,feeder,01,L1 Current (Max),A,6.25
930676,Burnsall Rd Covey,2024-01-28T02:10:00.000+00:00,feeder,01,L1 Current (RMS),A,6.25
930676,Burnsall Rd Covey,2024-01-28T02:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.45
930676,Burnsall Rd Covey,2024-01-28T02:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.48
930676,Burnsall Rd Covey,2024-01-28T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
930676,Burnsall Rd Covey,2024-01-28T02:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.47
930676,Burnsall Rd Covey,2024-01-28T02:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.52
930676,Burnsall Rd Covey,2024-01-28T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
930676,Burnsall Rd Covey,2024-01-28T02:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.25
930676,Burnsall Rd Covey,2024-01-28T02:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.28
930676,Burnsall Rd Covey,2024-01-28T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
930676,Burnsall Rd Covey,2024-01-28T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930676,Burnsall Rd Covey,2024-01-28T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-28T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930676,Burnsall Rd Covey,2024-01-28T02:10:00.000+00:00,busbar,,L3 Active Power,kW,16.0
930676,Burnsall Rd Covey,2024-01-28T02:10:00.000+00:00,busbar,,L2 Active Power,kW,12.0
930676,Burnsall Rd Covey,2024-01-28T02:10:00.000+00:00,busbar,,L1 Active Power,kW,23.0
930676,Burnsall Rd Covey,2024-01-28T02:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T02:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T02:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-28T02:10:00.000+00:00,busbar,,L3 Current (Min),A,68.75
930676,Burnsall Rd Covey,2024-01-28T02:10:00.000+00:00,busbar,,L3 Current (Max),A,68.88
930676,Burnsall Rd Covey,2024-01-28T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.75
930676,Burnsall Rd Covey,2024-01-28T02:10:00.000+00:00,busbar,,L2 Current (Min),A,51.0
930676,Burnsall Rd Covey,2024-01-28T02:10:00.000+00:00,busbar,,L2 Current (Max),A,51.12
930676,Burnsall Rd Covey,2024-01-28T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.0
930676,Burnsall Rd Covey,2024-01-28T02:10:00.000+00:00,busbar,,L1 Current (Min),A,96.62
930676,Burnsall Rd Covey,2024-01-28T02:10:00.000+00:00,busbar,,L1 Current (Max),A,96.75
930676,Burnsall Rd Covey,2024-01-28T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.62
930676,Burnsall Rd Covey,2024-01-28T02:10:00.000+00:00,transformer,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-28T02:10:00.000+00:00,ambient,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-28T02:00:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T02:00:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-47.31
930676,Burnsall Rd Covey,2024-01-28T02:00:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T02:00:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-63.75
930676,Burnsall Rd Covey,2024-01-28T02:00:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T02:00:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-0.81
930676,Burnsall Rd Covey,2024-01-28T02:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-28T02:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-28T02:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-28T02:00:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.5364
930676,Burnsall Rd Covey,2024-01-28T02:00:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.36492
930676,Burnsall Rd Covey,2024-01-28T02:00:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.9996
930676,Burnsall Rd Covey,2024-01-28T02:00:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-28T02:00:00.000+00:00,feeder,05,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-28T02:00:00.000+00:00,feeder,05,L1 Active Power,kW,4.0
930676,Burnsall Rd Covey,2024-01-28T02:00:00.000+00:00,feeder,05,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T02:00:00.000+00:00,feeder,05,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T02:00:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-28T02:00:00.000+00:00,feeder,05,L3 Current (Min),A,1.5
930676,Burnsall Rd Covey,2024-01-28T02:00:00.000+00:00,feeder,05,L3 Current (Max),A,1.62
930676,Burnsall Rd Covey,2024-01-28T02:00:00.000+00:00,feeder,05,L3 Current (RMS),A,1.62
930676,Burnsall Rd Covey,2024-01-28T02:00:00.000+00:00,feeder,05,L2 Current (Min),A,0.75
930676,Burnsall Rd Covey,2024-01-28T02:00:00.000+00:00,feeder,05,L2 Current (Max),A,0.88
930676,Burnsall Rd Covey,2024-01-28T02:00:00.000+00:00,feeder,05,L2 Current (RMS),A,0.75
930676,Burnsall Rd Covey,2024-01-28T02:00:00.000+00:00,feeder,05,L1 Current (Min),A,17.25
930676,Burnsall Rd Covey,2024-01-28T02:00:00.000+00:00,feeder,05,L1 Current (Max),A,17.25
930676,Burnsall Rd Covey,2024-01-28T02:00:00.000+00:00,feeder,05,L1 Current (RMS),A,17.25
930676,Burnsall Rd Covey,2024-01-28T02:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T02:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-6.44
930676,Burnsall Rd Covey,2024-01-28T02:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T02:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-2.0
930676,Burnsall Rd Covey,2024-01-28T02:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T02:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-6.87
930676,Burnsall Rd Covey,2024-01-28T02:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-28T02:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-28T02:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-28T02:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98959
930676,Burnsall Rd Covey,2024-01-28T02:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99625
930676,Burnsall Rd Covey,2024-01-28T02:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98938
930676,Burnsall Rd Covey,2024-01-28T02:00:00.000+00:00,feeder,04,L3 Active Power,kW,8.0
930676,Burnsall Rd Covey,2024-01-28T02:00:00.000+00:00,feeder,04,L2 Active Power,kW,10.0
930676,Burnsall Rd Covey,2024-01-28T02:00:00.000+00:00,feeder,04,L1 Active Power,kW,11.0
930676,Burnsall Rd Covey,2024-01-28T02:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T02:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T02:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-28T02:00:00.000+00:00,feeder,04,L3 Current (Min),A,33.12
930676,Burnsall Rd Covey,2024-01-28T02:00:00.000+00:00,feeder,04,L3 Current (Max),A,33.38
930676,Burnsall Rd Covey,2024-01-28T02:00:00.000+00:00,feeder,04,L3 Current (RMS),A,33.25
930676,Burnsall Rd Covey,2024-01-28T02:00:00.000+00:00,feeder,04,L2 Current (Min),A,39.12
930676,Burnsall Rd Covey,2024-01-28T02:00:00.000+00:00,feeder,04,L2 Current (Max),A,39.38
930676,Burnsall Rd Covey,2024-01-28T02:00:00.000+00:00,feeder,04,L2 Current (RMS),A,39.25
930676,Burnsall Rd Covey,2024-01-28T02:00:00.000+00:00,feeder,04,L1 Current (Min),A,45.0
930676,Burnsall Rd Covey,2024-01-28T02:00:00.000+00:00,feeder,04,L1 Current (Max),A,45.0
930676,Burnsall Rd Covey,2024-01-28T02:00:00.000+00:00,feeder,04,L1 Current (RMS),A,45.0
930676,Burnsall Rd Covey,2024-01-28T02:00:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T02:00:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-57.13
930676,Burnsall Rd Covey,2024-01-28T02:00:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T02:00:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-38.37
930676,Burnsall Rd Covey,2024-01-28T02:00:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T02:00:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-35.44
930676,Burnsall Rd Covey,2024-01-28T02:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-28T02:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-28T02:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.0
930676,Burnsall Rd Covey,2024-01-28T02:00:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.50723
930676,Burnsall Rd Covey,2024-01-28T02:00:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.7413
930676,Burnsall Rd Covey,2024-01-28T02:00:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.78759
930676,Burnsall Rd Covey,2024-01-28T02:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-28T02:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-28T02:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.0
930676,Burnsall Rd Covey,2024-01-28T02:00:00.000+00:00,feeder,03,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T02:00:00.000+00:00,feeder,03,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T02:00:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-28T02:00:00.000+00:00,feeder,03,L3 Current (Min),A,17.12
930676,Burnsall Rd Covey,2024-01-28T02:00:00.000+00:00,feeder,03,L3 Current (Max),A,17.25
930676,Burnsall Rd Covey,2024-01-28T02:00:00.000+00:00,feeder,03,L3 Current (RMS),A,17.25
930676,Burnsall Rd Covey,2024-01-28T02:00:00.000+00:00,feeder,03,L2 Current (Min),A,16.5
930676,Burnsall Rd Covey,2024-01-28T02:00:00.000+00:00,feeder,03,L2 Current (Max),A,16.62
930676,Burnsall Rd Covey,2024-01-28T02:00:00.000+00:00,feeder,03,L2 Current (RMS),A,16.62
930676,Burnsall Rd Covey,2024-01-28T02:00:00.000+00:00,feeder,03,L1 Current (Min),A,26.62
930676,Burnsall Rd Covey,2024-01-28T02:00:00.000+00:00,feeder,03,L1 Current (Max),A,26.88
930676,Burnsall Rd Covey,2024-01-28T02:00:00.000+00:00,feeder,03,L1 Current (RMS),A,26.75
930676,Burnsall Rd Covey,2024-01-28T02:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T02:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,25.25
930676,Burnsall Rd Covey,2024-01-28T02:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T02:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,52.31
930676,Burnsall Rd Covey,2024-01-28T02:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T02:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,37.63
930676,Burnsall Rd Covey,2024-01-28T02:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-28T02:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-28T02:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-28T02:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.88315
930676,Burnsall Rd Covey,2024-01-28T02:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.53194
930676,Burnsall Rd Covey,2024-01-28T02:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.76767
930676,Burnsall Rd Covey,2024-01-28T02:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-28T02:00:00.000+00:00,feeder,02,L2 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-28T02:00:00.000+00:00,feeder,02,L1 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-28T02:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T02:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T02:00:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-28T02:00:00.000+00:00,feeder,02,L3 Current (Min),A,8.75
930676,Burnsall Rd Covey,2024-01-28T02:00:00.000+00:00,feeder,02,L3 Current (Max),A,8.88
930676,Burnsall Rd Covey,2024-01-28T02:00:00.000+00:00,feeder,02,L3 Current (RMS),A,8.75
930676,Burnsall Rd Covey,2024-01-28T02:00:00.000+00:00,feeder,02,L2 Current (Min),A,4.75
930676,Burnsall Rd Covey,2024-01-28T02:00:00.000+00:00,feeder,02,L2 Current (Max),A,4.88
930676,Burnsall Rd Covey,2024-01-28T02:00:00.000+00:00,feeder,02,L2 Current (RMS),A,4.88
930676,Burnsall Rd Covey,2024-01-28T02:00:00.000+00:00,feeder,02,L1 Current (Min),A,6.25
930676,Burnsall Rd Covey,2024-01-28T02:00:00.000+00:00,feeder,02,L1 Current (Max),A,6.25
930676,Burnsall Rd Covey,2024-01-28T02:00:00.000+00:00,feeder,02,L1 Current (RMS),A,6.25
930676,Burnsall Rd Covey,2024-01-28T02:00:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T02:00:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-57.63
930676,Burnsall Rd Covey,2024-01-28T02:00:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T02:00:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-104.19
930676,Burnsall Rd Covey,2024-01-28T02:00:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T02:00:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-51.0
930676,Burnsall Rd Covey,2024-01-28T02:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-28T02:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-28T02:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-28T02:00:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.45422
930676,Burnsall Rd Covey,2024-01-28T02:00:00.000+00:00,feeder,01,L2 Power Factor,Unitless,-0.06212
930676,Burnsall Rd Covey,2024-01-28T02:00:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.55624
930676,Burnsall Rd Covey,2024-01-28T02:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-28T02:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-28T02:00:00.000+00:00,feeder,01,L1 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-28T02:00:00.000+00:00,feeder,01,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T02:00:00.000+00:00,feeder,01,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T02:00:00.000+00:00,feeder,01,L3 Current (Min),A,5.12
930676,Burnsall Rd Covey,2024-01-28T02:00:00.000+00:00,feeder,01,L3 Current (Max),A,5.12
930676,Burnsall Rd Covey,2024-01-28T02:00:00.000+00:00,feeder,01,L3 Current (RMS),A,5.12
930676,Burnsall Rd Covey,2024-01-28T02:00:00.000+00:00,feeder,01,L2 Current (Min),A,6.38
930676,Burnsall Rd Covey,2024-01-28T02:00:00.000+00:00,feeder,01,L2 Current (Max),A,7.5
930676,Burnsall Rd Covey,2024-01-28T02:00:00.000+00:00,feeder,01,L2 Current (RMS),A,7.0
930676,Burnsall Rd Covey,2024-01-28T02:00:00.000+00:00,feeder,01,L1 Current (Min),A,6.38
930676,Burnsall Rd Covey,2024-01-28T02:00:00.000+00:00,feeder,01,L1 Current (Max),A,6.62
930676,Burnsall Rd Covey,2024-01-28T02:00:00.000+00:00,feeder,01,L1 Current (RMS),A,6.5
930676,Burnsall Rd Covey,2024-01-28T02:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.25
930676,Burnsall Rd Covey,2024-01-28T02:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.36
930676,Burnsall Rd Covey,2024-01-28T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
930676,Burnsall Rd Covey,2024-01-28T02:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.11
930676,Burnsall Rd Covey,2024-01-28T02:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.14
930676,Burnsall Rd Covey,2024-01-28T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
930676,Burnsall Rd Covey,2024-01-28T02:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.89
930676,Burnsall Rd Covey,2024-01-28T02:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.92
930676,Burnsall Rd Covey,2024-01-28T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
930676,Burnsall Rd Covey,2024-01-28T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930676,Burnsall Rd Covey,2024-01-28T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-28T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930676,Burnsall Rd Covey,2024-01-28T02:00:00.000+00:00,busbar,,L3 Active Power,kW,13.0
930676,Burnsall Rd Covey,2024-01-28T02:00:00.000+00:00,busbar,,L2 Active Power,kW,13.0
930676,Burnsall Rd Covey,2024-01-28T02:00:00.000+00:00,busbar,,L1 Active Power,kW,22.0
930676,Burnsall Rd Covey,2024-01-28T02:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T02:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T02:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-28T02:00:00.000+00:00,busbar,,L3 Current (Min),A,57.0
930676,Burnsall Rd Covey,2024-01-28T02:00:00.000+00:00,busbar,,L3 Current (Max),A,57.25
930676,Burnsall Rd Covey,2024-01-28T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.12
930676,Burnsall Rd Covey,2024-01-28T02:00:00.000+00:00,busbar,,L2 Current (Min),A,55.75
930676,Burnsall Rd Covey,2024-01-28T02:00:00.000+00:00,busbar,,L2 Current (Max),A,56.38
930676,Burnsall Rd Covey,2024-01-28T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.25
930676,Burnsall Rd Covey,2024-01-28T02:00:00.000+00:00,busbar,,L1 Current (Min),A,94.75
930676,Burnsall Rd Covey,2024-01-28T02:00:00.000+00:00,busbar,,L1 Current (Max),A,95.0
930676,Burnsall Rd Covey,2024-01-28T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.88
930676,Burnsall Rd Covey,2024-01-28T02:00:00.000+00:00,transformer,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-28T02:00:00.000+00:00,ambient,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-28T01:50:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T01:50:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-48.62
930676,Burnsall Rd Covey,2024-01-28T01:50:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T01:50:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-68.0
930676,Burnsall Rd Covey,2024-01-28T01:50:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T01:50:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-0.81
930676,Burnsall Rd Covey,2024-01-28T01:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-28T01:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-28T01:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-28T01:50:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.57211
930676,Burnsall Rd Covey,2024-01-28T01:50:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.36861
930676,Burnsall Rd Covey,2024-01-28T01:50:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99963
930676,Burnsall Rd Covey,2024-01-28T01:50:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-28T01:50:00.000+00:00,feeder,05,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-28T01:50:00.000+00:00,feeder,05,L1 Active Power,kW,4.0
930676,Burnsall Rd Covey,2024-01-28T01:50:00.000+00:00,feeder,05,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T01:50:00.000+00:00,feeder,05,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T01:50:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-28T01:50:00.000+00:00,feeder,05,L3 Current (Min),A,1.38
930676,Burnsall Rd Covey,2024-01-28T01:50:00.000+00:00,feeder,05,L3 Current (Max),A,1.5
930676,Burnsall Rd Covey,2024-01-28T01:50:00.000+00:00,feeder,05,L3 Current (RMS),A,1.5
930676,Burnsall Rd Covey,2024-01-28T01:50:00.000+00:00,feeder,05,L2 Current (Min),A,0.75
930676,Burnsall Rd Covey,2024-01-28T01:50:00.000+00:00,feeder,05,L2 Current (Max),A,0.88
930676,Burnsall Rd Covey,2024-01-28T01:50:00.000+00:00,feeder,05,L2 Current (RMS),A,0.75
930676,Burnsall Rd Covey,2024-01-28T01:50:00.000+00:00,feeder,05,L1 Current (Min),A,17.25
930676,Burnsall Rd Covey,2024-01-28T01:50:00.000+00:00,feeder,05,L1 Current (Max),A,17.38
930676,Burnsall Rd Covey,2024-01-28T01:50:00.000+00:00,feeder,05,L1 Current (RMS),A,17.38
930676,Burnsall Rd Covey,2024-01-28T01:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T01:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-5.88
930676,Burnsall Rd Covey,2024-01-28T01:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T01:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-2.06
930676,Burnsall Rd Covey,2024-01-28T01:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T01:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-7.63
930676,Burnsall Rd Covey,2024-01-28T01:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-28T01:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-28T01:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-28T01:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99228
930676,Burnsall Rd Covey,2024-01-28T01:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.9964
930676,Burnsall Rd Covey,2024-01-28T01:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98801
930676,Burnsall Rd Covey,2024-01-28T01:50:00.000+00:00,feeder,04,L3 Active Power,kW,9.0
930676,Burnsall Rd Covey,2024-01-28T01:50:00.000+00:00,feeder,04,L2 Active Power,kW,9.0
930676,Burnsall Rd Covey,2024-01-28T01:50:00.000+00:00,feeder,04,L1 Active Power,kW,11.0
930676,Burnsall Rd Covey,2024-01-28T01:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T01:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T01:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-28T01:50:00.000+00:00,feeder,04,L3 Current (Min),A,38.0
930676,Burnsall Rd Covey,2024-01-28T01:50:00.000+00:00,feeder,04,L3 Current (Max),A,38.25
930676,Burnsall Rd Covey,2024-01-28T01:50:00.000+00:00,feeder,04,L3 Current (RMS),A,38.12
930676,Burnsall Rd Covey,2024-01-28T01:50:00.000+00:00,feeder,04,L2 Current (Min),A,37.38
930676,Burnsall Rd Covey,2024-01-28T01:50:00.000+00:00,feeder,04,L2 Current (Max),A,37.62
930676,Burnsall Rd Covey,2024-01-28T01:50:00.000+00:00,feeder,04,L2 Current (RMS),A,37.5
930676,Burnsall Rd Covey,2024-01-28T01:50:00.000+00:00,feeder,04,L1 Current (Min),A,47.0
930676,Burnsall Rd Covey,2024-01-28T01:50:00.000+00:00,feeder,04,L1 Current (Max),A,47.12
930676,Burnsall Rd Covey,2024-01-28T01:50:00.000+00:00,feeder,04,L1 Current (RMS),A,47.12
930676,Burnsall Rd Covey,2024-01-28T01:50:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T01:50:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-54.81
930676,Burnsall Rd Covey,2024-01-28T01:50:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T01:50:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-42.75
930676,Burnsall Rd Covey,2024-01-28T01:50:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T01:50:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-37.56
930676,Burnsall Rd Covey,2024-01-28T01:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-28T01:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-28T01:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-28T01:50:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.54595
930676,Burnsall Rd Covey,2024-01-28T01:50:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.70144
930676,Burnsall Rd Covey,2024-01-28T01:50:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.75677
930676,Burnsall Rd Covey,2024-01-28T01:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-28T01:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-28T01:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.0
930676,Burnsall Rd Covey,2024-01-28T01:50:00.000+00:00,feeder,03,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T01:50:00.000+00:00,feeder,03,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T01:50:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-28T01:50:00.000+00:00,feeder,03,L3 Current (Min),A,16.75
930676,Burnsall Rd Covey,2024-01-28T01:50:00.000+00:00,feeder,03,L3 Current (Max),A,16.88
930676,Burnsall Rd Covey,2024-01-28T01:50:00.000+00:00,feeder,03,L3 Current (RMS),A,16.88
930676,Burnsall Rd Covey,2024-01-28T01:50:00.000+00:00,feeder,03,L2 Current (Min),A,15.75
930676,Burnsall Rd Covey,2024-01-28T01:50:00.000+00:00,feeder,03,L2 Current (Max),A,15.88
930676,Burnsall Rd Covey,2024-01-28T01:50:00.000+00:00,feeder,03,L2 Current (RMS),A,15.88
930676,Burnsall Rd Covey,2024-01-28T01:50:00.000+00:00,feeder,03,L1 Current (Min),A,23.38
930676,Burnsall Rd Covey,2024-01-28T01:50:00.000+00:00,feeder,03,L1 Current (Max),A,23.75
930676,Burnsall Rd Covey,2024-01-28T01:50:00.000+00:00,feeder,03,L1 Current (RMS),A,23.62
930676,Burnsall Rd Covey,2024-01-28T01:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T01:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,11.06
930676,Burnsall Rd Covey,2024-01-28T01:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T01:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,53.44
930676,Burnsall Rd Covey,2024-01-28T01:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T01:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,36.87
930676,Burnsall Rd Covey,2024-01-28T01:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-28T01:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-28T01:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-28T01:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.97775
930676,Burnsall Rd Covey,2024-01-28T01:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.57986
930676,Burnsall Rd Covey,2024-01-28T01:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.77649
930676,Burnsall Rd Covey,2024-01-28T01:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.0
930676,Burnsall Rd Covey,2024-01-28T01:50:00.000+00:00,feeder,02,L2 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-28T01:50:00.000+00:00,feeder,02,L1 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-28T01:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T01:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T01:50:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-28T01:50:00.000+00:00,feeder,02,L3 Current (Min),A,17.38
930676,Burnsall Rd Covey,2024-01-28T01:50:00.000+00:00,feeder,02,L3 Current (Max),A,17.38
930676,Burnsall Rd Covey,2024-01-28T01:50:00.000+00:00,feeder,02,L3 Current (RMS),A,17.38
930676,Burnsall Rd Covey,2024-01-28T01:50:00.000+00:00,feeder,02,L2 Current (Min),A,4.5
930676,Burnsall Rd Covey,2024-01-28T01:50:00.000+00:00,feeder,02,L2 Current (Max),A,4.75
930676,Burnsall Rd Covey,2024-01-28T01:50:00.000+00:00,feeder,02,L2 Current (RMS),A,4.62
930676,Burnsall Rd Covey,2024-01-28T01:50:00.000+00:00,feeder,02,L1 Current (Min),A,6.25
930676,Burnsall Rd Covey,2024-01-28T01:50:00.000+00:00,feeder,02,L1 Current (Max),A,6.38
930676,Burnsall Rd Covey,2024-01-28T01:50:00.000+00:00,feeder,02,L1 Current (RMS),A,6.38
930676,Burnsall Rd Covey,2024-01-28T01:50:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
