Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930676,Burnsall Rd Covey,2024-01-28T01:50:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-62.25
930676,Burnsall Rd Covey,2024-01-28T01:50:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T01:50:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-102.25
930676,Burnsall Rd Covey,2024-01-28T01:50:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T01:50:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-51.69
930676,Burnsall Rd Covey,2024-01-28T01:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-28T01:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-28T01:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-28T01:50:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.44729
930676,Burnsall Rd Covey,2024-01-28T01:50:00.000+00:00,feeder,01,L2 Power Factor,Unitless,-0.11727
930676,Burnsall Rd Covey,2024-01-28T01:50:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.59832
930676,Burnsall Rd Covey,2024-01-28T01:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-28T01:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-28T01:50:00.000+00:00,feeder,01,L1 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-28T01:50:00.000+00:00,feeder,01,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T01:50:00.000+00:00,feeder,01,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T01:50:00.000+00:00,feeder,01,L3 Current (Min),A,5.0
930676,Burnsall Rd Covey,2024-01-28T01:50:00.000+00:00,feeder,01,L3 Current (Max),A,5.38
930676,Burnsall Rd Covey,2024-01-28T01:50:00.000+00:00,feeder,01,L3 Current (RMS),A,5.12
930676,Burnsall Rd Covey,2024-01-28T01:50:00.000+00:00,feeder,01,L2 Current (Min),A,4.25
930676,Burnsall Rd Covey,2024-01-28T01:50:00.000+00:00,feeder,01,L2 Current (Max),A,4.62
930676,Burnsall Rd Covey,2024-01-28T01:50:00.000+00:00,feeder,01,L2 Current (RMS),A,4.38
930676,Burnsall Rd Covey,2024-01-28T01:50:00.000+00:00,feeder,01,L1 Current (Min),A,6.25
930676,Burnsall Rd Covey,2024-01-28T01:50:00.000+00:00,feeder,01,L1 Current (Max),A,6.5
930676,Burnsall Rd Covey,2024-01-28T01:50:00.000+00:00,feeder,01,L1 Current (RMS),A,6.38
930676,Burnsall Rd Covey,2024-01-28T01:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.69
930676,Burnsall Rd Covey,2024-01-28T01:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.73
930676,Burnsall Rd Covey,2024-01-28T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
930676,Burnsall Rd Covey,2024-01-28T01:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.8
930676,Burnsall Rd Covey,2024-01-28T01:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.86
930676,Burnsall Rd Covey,2024-01-28T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
930676,Burnsall Rd Covey,2024-01-28T01:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.52
930676,Burnsall Rd Covey,2024-01-28T01:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.58
930676,Burnsall Rd Covey,2024-01-28T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
930676,Burnsall Rd Covey,2024-01-28T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930676,Burnsall Rd Covey,2024-01-28T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-28T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930676,Burnsall Rd Covey,2024-01-28T01:50:00.000+00:00,busbar,,L3 Active Power,kW,17.0
930676,Burnsall Rd Covey,2024-01-28T01:50:00.000+00:00,busbar,,L2 Active Power,kW,13.0
930676,Burnsall Rd Covey,2024-01-28T01:50:00.000+00:00,busbar,,L1 Active Power,kW,22.0
930676,Burnsall Rd Covey,2024-01-28T01:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T01:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T01:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-28T01:50:00.000+00:00,busbar,,L3 Current (Min),A,70.62
930676,Burnsall Rd Covey,2024-01-28T01:50:00.000+00:00,busbar,,L3 Current (Max),A,71.0
930676,Burnsall Rd Covey,2024-01-28T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.88
930676,Burnsall Rd Covey,2024-01-28T01:50:00.000+00:00,busbar,,L2 Current (Min),A,52.5
930676,Burnsall Rd Covey,2024-01-28T01:50:00.000+00:00,busbar,,L2 Current (Max),A,53.12
930676,Burnsall Rd Covey,2024-01-28T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
930676,Burnsall Rd Covey,2024-01-28T01:50:00.000+00:00,busbar,,L1 Current (Min),A,93.62
930676,Burnsall Rd Covey,2024-01-28T01:50:00.000+00:00,busbar,,L1 Current (Max),A,94.12
930676,Burnsall Rd Covey,2024-01-28T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.0
930676,Burnsall Rd Covey,2024-01-28T01:50:00.000+00:00,transformer,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-28T01:50:00.000+00:00,ambient,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-28T01:40:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T01:40:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-48.38
930676,Burnsall Rd Covey,2024-01-28T01:40:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T01:40:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-59.06
930676,Burnsall Rd Covey,2024-01-28T01:40:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T01:40:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-0.88
930676,Burnsall Rd Covey,2024-01-28T01:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-28T01:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-28T01:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-28T01:40:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.578
930676,Burnsall Rd Covey,2024-01-28T01:40:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.38891
930676,Burnsall Rd Covey,2024-01-28T01:40:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99963
930676,Burnsall Rd Covey,2024-01-28T01:40:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-28T01:40:00.000+00:00,feeder,05,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-28T01:40:00.000+00:00,feeder,05,L1 Active Power,kW,4.0
930676,Burnsall Rd Covey,2024-01-28T01:40:00.000+00:00,feeder,05,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T01:40:00.000+00:00,feeder,05,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T01:40:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-28T01:40:00.000+00:00,feeder,05,L3 Current (Min),A,1.38
930676,Burnsall Rd Covey,2024-01-28T01:40:00.000+00:00,feeder,05,L3 Current (Max),A,1.5
930676,Burnsall Rd Covey,2024-01-28T01:40:00.000+00:00,feeder,05,L3 Current (RMS),A,1.5
930676,Burnsall Rd Covey,2024-01-28T01:40:00.000+00:00,feeder,05,L2 Current (Min),A,0.75
930676,Burnsall Rd Covey,2024-01-28T01:40:00.000+00:00,feeder,05,L2 Current (Max),A,0.75
930676,Burnsall Rd Covey,2024-01-28T01:40:00.000+00:00,feeder,05,L2 Current (RMS),A,0.75
930676,Burnsall Rd Covey,2024-01-28T01:40:00.000+00:00,feeder,05,L1 Current (Min),A,17.38
930676,Burnsall Rd Covey,2024-01-28T01:40:00.000+00:00,feeder,05,L1 Current (Max),A,17.38
930676,Burnsall Rd Covey,2024-01-28T01:40:00.000+00:00,feeder,05,L1 Current (RMS),A,17.38
930676,Burnsall Rd Covey,2024-01-28T01:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T01:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-6.06
930676,Burnsall Rd Covey,2024-01-28T01:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T01:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-2.19
930676,Burnsall Rd Covey,2024-01-28T01:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T01:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-7.63
930676,Burnsall Rd Covey,2024-01-28T01:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-28T01:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-28T01:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-28T01:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.991
930676,Burnsall Rd Covey,2024-01-28T01:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99545
930676,Burnsall Rd Covey,2024-01-28T01:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98798
930676,Burnsall Rd Covey,2024-01-28T01:40:00.000+00:00,feeder,04,L3 Active Power,kW,9.0
930676,Burnsall Rd Covey,2024-01-28T01:40:00.000+00:00,feeder,04,L2 Active Power,kW,9.0
930676,Burnsall Rd Covey,2024-01-28T01:40:00.000+00:00,feeder,04,L1 Active Power,kW,11.0
930676,Burnsall Rd Covey,2024-01-28T01:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T01:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T01:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-28T01:40:00.000+00:00,feeder,04,L3 Current (Min),A,35.88
930676,Burnsall Rd Covey,2024-01-28T01:40:00.000+00:00,feeder,04,L3 Current (Max),A,36.25
930676,Burnsall Rd Covey,2024-01-28T01:40:00.000+00:00,feeder,04,L3 Current (RMS),A,36.12
930676,Burnsall Rd Covey,2024-01-28T01:40:00.000+00:00,feeder,04,L2 Current (Min),A,37.75
930676,Burnsall Rd Covey,2024-01-28T01:40:00.000+00:00,feeder,04,L2 Current (Max),A,37.88
930676,Burnsall Rd Covey,2024-01-28T01:40:00.000+00:00,feeder,04,L2 Current (RMS),A,37.88
930676,Burnsall Rd Covey,2024-01-28T01:40:00.000+00:00,feeder,04,L1 Current (Min),A,45.38
930676,Burnsall Rd Covey,2024-01-28T01:40:00.000+00:00,feeder,04,L1 Current (Max),A,51.38
930676,Burnsall Rd Covey,2024-01-28T01:40:00.000+00:00,feeder,04,L1 Current (RMS),A,46.62
930676,Burnsall Rd Covey,2024-01-28T01:40:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T01:40:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-52.31
930676,Burnsall Rd Covey,2024-01-28T01:40:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T01:40:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-44.18
930676,Burnsall Rd Covey,2024-01-28T01:40:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T01:40:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-39.87
930676,Burnsall Rd Covey,2024-01-28T01:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-28T01:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-28T01:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.0
930676,Burnsall Rd Covey,2024-01-28T01:40:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.57562
930676,Burnsall Rd Covey,2024-01-28T01:40:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.68533
930676,Burnsall Rd Covey,2024-01-28T01:40:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.72607
930676,Burnsall Rd Covey,2024-01-28T01:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-28T01:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-28T01:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.0
930676,Burnsall Rd Covey,2024-01-28T01:40:00.000+00:00,feeder,03,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T01:40:00.000+00:00,feeder,03,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T01:40:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-28T01:40:00.000+00:00,feeder,03,L3 Current (Min),A,16.62
930676,Burnsall Rd Covey,2024-01-28T01:40:00.000+00:00,feeder,03,L3 Current (Max),A,16.75
930676,Burnsall Rd Covey,2024-01-28T01:40:00.000+00:00,feeder,03,L3 Current (RMS),A,16.62
930676,Burnsall Rd Covey,2024-01-28T01:40:00.000+00:00,feeder,03,L2 Current (Min),A,15.88
930676,Burnsall Rd Covey,2024-01-28T01:40:00.000+00:00,feeder,03,L2 Current (Max),A,16.0
930676,Burnsall Rd Covey,2024-01-28T01:40:00.000+00:00,feeder,03,L2 Current (RMS),A,15.88
930676,Burnsall Rd Covey,2024-01-28T01:40:00.000+00:00,feeder,03,L1 Current (Min),A,24.25
930676,Burnsall Rd Covey,2024-01-28T01:40:00.000+00:00,feeder,03,L1 Current (Max),A,24.38
930676,Burnsall Rd Covey,2024-01-28T01:40:00.000+00:00,feeder,03,L1 Current (RMS),A,24.38
930676,Burnsall Rd Covey,2024-01-28T01:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T01:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,24.56
930676,Burnsall Rd Covey,2024-01-28T01:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T01:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,52.56
930676,Burnsall Rd Covey,2024-01-28T01:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T01:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,38.37
930676,Burnsall Rd Covey,2024-01-28T01:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-28T01:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-28T01:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-28T01:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.88397
930676,Burnsall Rd Covey,2024-01-28T01:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.5744
930676,Burnsall Rd Covey,2024-01-28T01:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.76995
930676,Burnsall Rd Covey,2024-01-28T01:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-28T01:40:00.000+00:00,feeder,02,L2 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-28T01:40:00.000+00:00,feeder,02,L1 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-28T01:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T01:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T01:40:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-28T01:40:00.000+00:00,feeder,02,L3 Current (Min),A,8.12
930676,Burnsall Rd Covey,2024-01-28T01:40:00.000+00:00,feeder,02,L3 Current (Max),A,8.25
930676,Burnsall Rd Covey,2024-01-28T01:40:00.000+00:00,feeder,02,L3 Current (RMS),A,8.12
930676,Burnsall Rd Covey,2024-01-28T01:40:00.000+00:00,feeder,02,L2 Current (Min),A,4.25
930676,Burnsall Rd Covey,2024-01-28T01:40:00.000+00:00,feeder,02,L2 Current (Max),A,4.75
930676,Burnsall Rd Covey,2024-01-28T01:40:00.000+00:00,feeder,02,L2 Current (RMS),A,4.38
930676,Burnsall Rd Covey,2024-01-28T01:40:00.000+00:00,feeder,02,L1 Current (Min),A,6.5
930676,Burnsall Rd Covey,2024-01-28T01:40:00.000+00:00,feeder,02,L1 Current (Max),A,6.62
930676,Burnsall Rd Covey,2024-01-28T01:40:00.000+00:00,feeder,02,L1 Current (RMS),A,6.62
930676,Burnsall Rd Covey,2024-01-28T01:40:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T01:40:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-57.25
930676,Burnsall Rd Covey,2024-01-28T01:40:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T01:40:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-111.69
930676,Burnsall Rd Covey,2024-01-28T01:40:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T01:40:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-49.75
930676,Burnsall Rd Covey,2024-01-28T01:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-28T01:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-28T01:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-28T01:40:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.47369
930676,Burnsall Rd Covey,2024-01-28T01:40:00.000+00:00,feeder,01,L2 Power Factor,Unitless,-0.0923
930676,Burnsall Rd Covey,2024-01-28T01:40:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.5877
930676,Burnsall Rd Covey,2024-01-28T01:40:00.000+00:00,feeder,01,L3 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-28T01:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-28T01:40:00.000+00:00,feeder,01,L1 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-28T01:40:00.000+00:00,feeder,01,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T01:40:00.000+00:00,feeder,01,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T01:40:00.000+00:00,feeder,01,L3 Current (Min),A,4.5
930676,Burnsall Rd Covey,2024-01-28T01:40:00.000+00:00,feeder,01,L3 Current (Max),A,5.12
930676,Burnsall Rd Covey,2024-01-28T01:40:00.000+00:00,feeder,01,L3 Current (RMS),A,4.75
930676,Burnsall Rd Covey,2024-01-28T01:40:00.000+00:00,feeder,01,L2 Current (Min),A,4.12
930676,Burnsall Rd Covey,2024-01-28T01:40:00.000+00:00,feeder,01,L2 Current (Max),A,4.62
930676,Burnsall Rd Covey,2024-01-28T01:40:00.000+00:00,feeder,01,L2 Current (RMS),A,4.38
930676,Burnsall Rd Covey,2024-01-28T01:40:00.000+00:00,feeder,01,L1 Current (Min),A,6.25
930676,Burnsall Rd Covey,2024-01-28T01:40:00.000+00:00,feeder,01,L1 Current (Max),A,6.38
930676,Burnsall Rd Covey,2024-01-28T01:40:00.000+00:00,feeder,01,L1 Current (RMS),A,6.25
930676,Burnsall Rd Covey,2024-01-28T01:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.97
930676,Burnsall Rd Covey,2024-01-28T01:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.98
930676,Burnsall Rd Covey,2024-01-28T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
930676,Burnsall Rd Covey,2024-01-28T01:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.08
930676,Burnsall Rd Covey,2024-01-28T01:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.16
930676,Burnsall Rd Covey,2024-01-28T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
930676,Burnsall Rd Covey,2024-01-28T01:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.8
930676,Burnsall Rd Covey,2024-01-28T01:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.88
930676,Burnsall Rd Covey,2024-01-28T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
930676,Burnsall Rd Covey,2024-01-28T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930676,Burnsall Rd Covey,2024-01-28T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-28T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930676,Burnsall Rd Covey,2024-01-28T01:40:00.000+00:00,busbar,,L3 Active Power,kW,14.0
930676,Burnsall Rd Covey,2024-01-28T01:40:00.000+00:00,busbar,,L2 Active Power,kW,13.0
930676,Burnsall Rd Covey,2024-01-28T01:40:00.000+00:00,busbar,,L1 Active Power,kW,22.0
930676,Burnsall Rd Covey,2024-01-28T01:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T01:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T01:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-28T01:40:00.000+00:00,busbar,,L3 Current (Min),A,59.25
930676,Burnsall Rd Covey,2024-01-28T01:40:00.000+00:00,busbar,,L3 Current (Max),A,60.12
930676,Burnsall Rd Covey,2024-01-28T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.62
930676,Burnsall Rd Covey,2024-01-28T01:40:00.000+00:00,busbar,,L2 Current (Min),A,53.12
930676,Burnsall Rd Covey,2024-01-28T01:40:00.000+00:00,busbar,,L2 Current (Max),A,53.12
930676,Burnsall Rd Covey,2024-01-28T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.12
930676,Burnsall Rd Covey,2024-01-28T01:40:00.000+00:00,busbar,,L1 Current (Min),A,92.12
930676,Burnsall Rd Covey,2024-01-28T01:40:00.000+00:00,busbar,,L1 Current (Max),A,98.12
930676,Burnsall Rd Covey,2024-01-28T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.62
930676,Burnsall Rd Covey,2024-01-28T01:40:00.000+00:00,transformer,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-28T01:40:00.000+00:00,ambient,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-28T01:30:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T01:30:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-46.44
930676,Burnsall Rd Covey,2024-01-28T01:30:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T01:30:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-67.44
930676,Burnsall Rd Covey,2024-01-28T01:30:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T01:30:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-0.88
930676,Burnsall Rd Covey,2024-01-28T01:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-28T01:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-28T01:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-28T01:30:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.58196
930676,Burnsall Rd Covey,2024-01-28T01:30:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.37939
930676,Burnsall Rd Covey,2024-01-28T01:30:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.9996
930676,Burnsall Rd Covey,2024-01-28T01:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-28T01:30:00.000+00:00,feeder,05,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-28T01:30:00.000+00:00,feeder,05,L1 Active Power,kW,4.0
930676,Burnsall Rd Covey,2024-01-28T01:30:00.000+00:00,feeder,05,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T01:30:00.000+00:00,feeder,05,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T01:30:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-28T01:30:00.000+00:00,feeder,05,L3 Current (Min),A,1.5
930676,Burnsall Rd Covey,2024-01-28T01:30:00.000+00:00,feeder,05,L3 Current (Max),A,1.5
930676,Burnsall Rd Covey,2024-01-28T01:30:00.000+00:00,feeder,05,L3 Current (RMS),A,1.5
930676,Burnsall Rd Covey,2024-01-28T01:30:00.000+00:00,feeder,05,L2 Current (Min),A,0.75
930676,Burnsall Rd Covey,2024-01-28T01:30:00.000+00:00,feeder,05,L2 Current (Max),A,0.75
930676,Burnsall Rd Covey,2024-01-28T01:30:00.000+00:00,feeder,05,L2 Current (RMS),A,0.75
930676,Burnsall Rd Covey,2024-01-28T01:30:00.000+00:00,feeder,05,L1 Current (Min),A,17.25
930676,Burnsall Rd Covey,2024-01-28T01:30:00.000+00:00,feeder,05,L1 Current (Max),A,17.38
930676,Burnsall Rd Covey,2024-01-28T01:30:00.000+00:00,feeder,05,L1 Current (RMS),A,17.38
930676,Burnsall Rd Covey,2024-01-28T01:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T01:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-7.93
930676,Burnsall Rd Covey,2024-01-28T01:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T01:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-2.44
930676,Burnsall Rd Covey,2024-01-28T01:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T01:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-8.31
930676,Burnsall Rd Covey,2024-01-28T01:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-28T01:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-28T01:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-28T01:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98499
930676,Burnsall Rd Covey,2024-01-28T01:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99658
930676,Burnsall Rd Covey,2024-01-28T01:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98569
930676,Burnsall Rd Covey,2024-01-28T01:30:00.000+00:00,feeder,04,L3 Active Power,kW,7.0
930676,Burnsall Rd Covey,2024-01-28T01:30:00.000+00:00,feeder,04,L2 Active Power,kW,9.0
930676,Burnsall Rd Covey,2024-01-28T01:30:00.000+00:00,feeder,04,L1 Active Power,kW,11.0
930676,Burnsall Rd Covey,2024-01-28T01:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T01:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T01:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-28T01:30:00.000+00:00,feeder,04,L3 Current (Min),A,28.0
930676,Burnsall Rd Covey,2024-01-28T01:30:00.000+00:00,feeder,04,L3 Current (Max),A,28.12
930676,Burnsall Rd Covey,2024-01-28T01:30:00.000+00:00,feeder,04,L3 Current (RMS),A,28.0
930676,Burnsall Rd Covey,2024-01-28T01:30:00.000+00:00,feeder,04,L2 Current (Min),A,38.5
930676,Burnsall Rd Covey,2024-01-28T01:30:00.000+00:00,feeder,04,L2 Current (Max),A,38.62
930676,Burnsall Rd Covey,2024-01-28T01:30:00.000+00:00,feeder,04,L2 Current (RMS),A,38.62
930676,Burnsall Rd Covey,2024-01-28T01:30:00.000+00:00,feeder,04,L1 Current (Min),A,43.38
930676,Burnsall Rd Covey,2024-01-28T01:30:00.000+00:00,feeder,04,L1 Current (Max),A,43.5
930676,Burnsall Rd Covey,2024-01-28T01:30:00.000+00:00,feeder,04,L1 Current (RMS),A,43.38
930676,Burnsall Rd Covey,2024-01-28T01:30:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T01:30:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-54.56
930676,Burnsall Rd Covey,2024-01-28T01:30:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T01:30:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-41.87
930676,Burnsall Rd Covey,2024-01-28T01:30:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T01:30:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-31.31
930676,Burnsall Rd Covey,2024-01-28T01:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-28T01:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-28T01:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.0
930676,Burnsall Rd Covey,2024-01-28T01:30:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.54543
930676,Burnsall Rd Covey,2024-01-28T01:30:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.71801
930676,Burnsall Rd Covey,2024-01-28T01:30:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.83203
930676,Burnsall Rd Covey,2024-01-28T01:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-28T01:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-28T01:30:00.000+00:00,feeder,03,L1 Active Power,kW,6.0
930676,Burnsall Rd Covey,2024-01-28T01:30:00.000+00:00,feeder,03,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T01:30:00.000+00:00,feeder,03,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T01:30:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-28T01:30:00.000+00:00,feeder,03,L3 Current (Min),A,17.12
930676,Burnsall Rd Covey,2024-01-28T01:30:00.000+00:00,feeder,03,L3 Current (Max),A,17.12
930676,Burnsall Rd Covey,2024-01-28T01:30:00.000+00:00,feeder,03,L3 Current (RMS),A,17.12
930676,Burnsall Rd Covey,2024-01-28T01:30:00.000+00:00,feeder,03,L2 Current (Min),A,15.62
930676,Burnsall Rd Covey,2024-01-28T01:30:00.000+00:00,feeder,03,L2 Current (Max),A,15.62
930676,Burnsall Rd Covey,2024-01-28T01:30:00.000+00:00,feeder,03,L2 Current (RMS),A,15.62
930676,Burnsall Rd Covey,2024-01-28T01:30:00.000+00:00,feeder,03,L1 Current (Min),A,30.88
930676,Burnsall Rd Covey,2024-01-28T01:30:00.000+00:00,feeder,03,L1 Current (Max),A,31.0
930676,Burnsall Rd Covey,2024-01-28T01:30:00.000+00:00,feeder,03,L1 Current (RMS),A,30.88
930676,Burnsall Rd Covey,2024-01-28T01:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T01:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,21.0
930676,Burnsall Rd Covey,2024-01-28T01:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T01:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,50.19
930676,Burnsall Rd Covey,2024-01-28T01:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T01:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,37.44
930676,Burnsall Rd Covey,2024-01-28T01:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-28T01:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-28T01:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-28T01:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.9118
930676,Burnsall Rd Covey,2024-01-28T01:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.60833
930676,Burnsall Rd Covey,2024-01-28T01:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.76471
930676,Burnsall Rd Covey,2024-01-28T01:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-28T01:30:00.000+00:00,feeder,02,L2 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-28T01:30:00.000+00:00,feeder,02,L1 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-28T01:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T01:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T01:30:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-28T01:30:00.000+00:00,feeder,02,L3 Current (Min),A,7.0
930676,Burnsall Rd Covey,2024-01-28T01:30:00.000+00:00,feeder,02,L3 Current (Max),A,7.12
930676,Burnsall Rd Covey,2024-01-28T01:30:00.000+00:00,feeder,02,L3 Current (RMS),A,7.12
930676,Burnsall Rd Covey,2024-01-28T01:30:00.000+00:00,feeder,02,L2 Current (Min),A,4.25
930676,Burnsall Rd Covey,2024-01-28T01:30:00.000+00:00,feeder,02,L2 Current (Max),A,4.5
930676,Burnsall Rd Covey,2024-01-28T01:30:00.000+00:00,feeder,02,L2 Current (RMS),A,4.38
930676,Burnsall Rd Covey,2024-01-28T01:30:00.000+00:00,feeder,02,L1 Current (Min),A,6.5
930676,Burnsall Rd Covey,2024-01-28T01:30:00.000+00:00,feeder,02,L1 Current (Max),A,6.62
930676,Burnsall Rd Covey,2024-01-28T01:30:00.000+00:00,feeder,02,L1 Current (RMS),A,6.5
930676,Burnsall Rd Covey,2024-01-28T01:30:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T01:30:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-64.81
930676,Burnsall Rd Covey,2024-01-28T01:30:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T01:30:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-105.44
930676,Burnsall Rd Covey,2024-01-28T01:30:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T01:30:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-48.38
930676,Burnsall Rd Covey,2024-01-28T01:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-28T01:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-28T01:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-28T01:30:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.40969
930676,Burnsall Rd Covey,2024-01-28T01:30:00.000+00:00,feeder,01,L2 Power Factor,Unitless,-0.12963
930676,Burnsall Rd Covey,2024-01-28T01:30:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.62716
930676,Burnsall Rd Covey,2024-01-28T01:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-28T01:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-28T01:30:00.000+00:00,feeder,01,L1 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-28T01:30:00.000+00:00,feeder,01,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T01:30:00.000+00:00,feeder,01,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T01:30:00.000+00:00,feeder,01,L3 Current (Min),A,4.62
930676,Burnsall Rd Covey,2024-01-28T01:30:00.000+00:00,feeder,01,L3 Current (Max),A,4.75
930676,Burnsall Rd Covey,2024-01-28T01:30:00.000+00:00,feeder,01,L3 Current (RMS),A,4.75
930676,Burnsall Rd Covey,2024-01-28T01:30:00.000+00:00,feeder,01,L2 Current (Min),A,4.25
930676,Burnsall Rd Covey,2024-01-28T01:30:00.000+00:00,feeder,01,L2 Current (Max),A,4.62
930676,Burnsall Rd Covey,2024-01-28T01:30:00.000+00:00,feeder,01,L2 Current (RMS),A,4.5
930676,Burnsall Rd Covey,2024-01-28T01:30:00.000+00:00,feeder,01,L1 Current (Min),A,6.12
930676,Burnsall Rd Covey,2024-01-28T01:30:00.000+00:00,feeder,01,L1 Current (Max),A,6.25
930676,Burnsall Rd Covey,2024-01-28T01:30:00.000+00:00,feeder,01,L1 Current (RMS),A,6.12
930676,Burnsall Rd Covey,2024-01-28T01:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.03
930676,Burnsall Rd Covey,2024-01-28T01:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.05
930676,Burnsall Rd Covey,2024-01-28T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.05
930676,Burnsall Rd Covey,2024-01-28T01:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.11
930676,Burnsall Rd Covey,2024-01-28T01:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.12
930676,Burnsall Rd Covey,2024-01-28T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
930676,Burnsall Rd Covey,2024-01-28T01:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.77
930676,Burnsall Rd Covey,2024-01-28T01:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.84
930676,Burnsall Rd Covey,2024-01-28T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
930676,Burnsall Rd Covey,2024-01-28T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930676,Burnsall Rd Covey,2024-01-28T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-28T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930676,Burnsall Rd Covey,2024-01-28T01:30:00.000+00:00,busbar,,L3 Active Power,kW,11.0
930676,Burnsall Rd Covey,2024-01-28T01:30:00.000+00:00,busbar,,L2 Active Power,kW,13.0
930676,Burnsall Rd Covey,2024-01-28T01:30:00.000+00:00,busbar,,L1 Active Power,kW,23.0
930676,Burnsall Rd Covey,2024-01-28T01:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T01:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T01:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-28T01:30:00.000+00:00,busbar,,L3 Current (Min),A,51.5
930676,Burnsall Rd Covey,2024-01-28T01:30:00.000+00:00,busbar,,L3 Current (Max),A,51.75
930676,Burnsall Rd Covey,2024-01-28T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.62
930676,Burnsall Rd Covey,2024-01-28T01:30:00.000+00:00,busbar,,L2 Current (Min),A,54.0
930676,Burnsall Rd Covey,2024-01-28T01:30:00.000+00:00,busbar,,L2 Current (Max),A,54.12
930676,Burnsall Rd Covey,2024-01-28T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.12
930676,Burnsall Rd Covey,2024-01-28T01:30:00.000+00:00,busbar,,L1 Current (Min),A,98.25
930676,Burnsall Rd Covey,2024-01-28T01:30:00.000+00:00,busbar,,L1 Current (Max),A,98.75
930676,Burnsall Rd Covey,2024-01-28T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.38
930676,Burnsall Rd Covey,2024-01-28T01:30:00.000+00:00,transformer,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-28T01:30:00.000+00:00,ambient,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-28T01:20:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T01:20:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-49.44
930676,Burnsall Rd Covey,2024-01-28T01:20:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T01:20:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-64.81
930676,Burnsall Rd Covey,2024-01-28T01:20:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T01:20:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-1.0
930676,Burnsall Rd Covey,2024-01-28T01:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-28T01:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-28T01:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-28T01:20:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.56112
930676,Burnsall Rd Covey,2024-01-28T01:20:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.31777
930676,Burnsall Rd Covey,2024-01-28T01:20:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99963
930676,Burnsall Rd Covey,2024-01-28T01:20:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-28T01:20:00.000+00:00,feeder,05,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-28T01:20:00.000+00:00,feeder,05,L1 Active Power,kW,4.0
930676,Burnsall Rd Covey,2024-01-28T01:20:00.000+00:00,feeder,05,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T01:20:00.000+00:00,feeder,05,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T01:20:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-28T01:20:00.000+00:00,feeder,05,L3 Current (Min),A,1.38
930676,Burnsall Rd Covey,2024-01-28T01:20:00.000+00:00,feeder,05,L3 Current (Max),A,1.5
930676,Burnsall Rd Covey,2024-01-28T01:20:00.000+00:00,feeder,05,L3 Current (RMS),A,1.5
930676,Burnsall Rd Covey,2024-01-28T01:20:00.000+00:00,feeder,05,L2 Current (Min),A,0.75
930676,Burnsall Rd Covey,2024-01-28T01:20:00.000+00:00,feeder,05,L2 Current (Max),A,0.88
930676,Burnsall Rd Covey,2024-01-28T01:20:00.000+00:00,feeder,05,L2 Current (RMS),A,0.88
930676,Burnsall Rd Covey,2024-01-28T01:20:00.000+00:00,feeder,05,L1 Current (Min),A,17.25
930676,Burnsall Rd Covey,2024-01-28T01:20:00.000+00:00,feeder,05,L1 Current (Max),A,17.38
930676,Burnsall Rd Covey,2024-01-28T01:20:00.000+00:00,feeder,05,L1 Current (RMS),A,17.38
930676,Burnsall Rd Covey,2024-01-28T01:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T01:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-4.19
930676,Burnsall Rd Covey,2024-01-28T01:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T01:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-2.31
930676,Burnsall Rd Covey,2024-01-28T01:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T01:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-7.63
930676,Burnsall Rd Covey,2024-01-28T01:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-28T01:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-28T01:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-28T01:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99484
930676,Burnsall Rd Covey,2024-01-28T01:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99658
930676,Burnsall Rd Covey,2024-01-28T01:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98788
930676,Burnsall Rd Covey,2024-01-28T01:20:00.000+00:00,feeder,04,L3 Active Power,kW,9.0
930676,Burnsall Rd Covey,2024-01-28T01:20:00.000+00:00,feeder,04,L2 Active Power,kW,10.0
930676,Burnsall Rd Covey,2024-01-28T01:20:00.000+00:00,feeder,04,L1 Active Power,kW,12.0
930676,Burnsall Rd Covey,2024-01-28T01:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T01:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T01:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-28T01:20:00.000+00:00,feeder,04,L3 Current (Min),A,38.38
930676,Burnsall Rd Covey,2024-01-28T01:20:00.000+00:00,feeder,04,L3 Current (Max),A,38.62
930676,Burnsall Rd Covey,2024-01-28T01:20:00.000+00:00,feeder,04,L3 Current (RMS),A,38.62
930676,Burnsall Rd Covey,2024-01-28T01:20:00.000+00:00,feeder,04,L2 Current (Min),A,39.38
930676,Burnsall Rd Covey,2024-01-28T01:20:00.000+00:00,feeder,04,L2 Current (Max),A,39.5
930676,Burnsall Rd Covey,2024-01-28T01:20:00.000+00:00,feeder,04,L2 Current (RMS),A,39.5
930676,Burnsall Rd Covey,2024-01-28T01:20:00.000+00:00,feeder,04,L1 Current (Min),A,47.38
930676,Burnsall Rd Covey,2024-01-28T01:20:00.000+00:00,feeder,04,L1 Current (Max),A,47.5
930676,Burnsall Rd Covey,2024-01-28T01:20:00.000+00:00,feeder,04,L1 Current (RMS),A,47.5
930676,Burnsall Rd Covey,2024-01-28T01:20:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T01:20:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-54.63
930676,Burnsall Rd Covey,2024-01-28T01:20:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T01:20:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-22.44
930676,Burnsall Rd Covey,2024-01-28T01:20:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T01:20:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-31.13
930676,Burnsall Rd Covey,2024-01-28T01:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-28T01:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-28T01:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-28T01:20:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.54043
930676,Burnsall Rd Covey,2024-01-28T01:20:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.90201
930676,Burnsall Rd Covey,2024-01-28T01:20:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.81946
930676,Burnsall Rd Covey,2024-01-28T01:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-28T01:20:00.000+00:00,feeder,03,L2 Active Power,kW,5.0
930676,Burnsall Rd Covey,2024-01-28T01:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.0
930676,Burnsall Rd Covey,2024-01-28T01:20:00.000+00:00,feeder,03,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T01:20:00.000+00:00,feeder,03,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T01:20:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-28T01:20:00.000+00:00,feeder,03,L3 Current (Min),A,17.0
930676,Burnsall Rd Covey,2024-01-28T01:20:00.000+00:00,feeder,03,L3 Current (Max),A,17.12
930676,Burnsall Rd Covey,2024-01-28T01:20:00.000+00:00,feeder,03,L3 Current (RMS),A,17.0
930676,Burnsall Rd Covey,2024-01-28T01:20:00.000+00:00,feeder,03,L2 Current (Min),A,23.75
930676,Burnsall Rd Covey,2024-01-28T01:20:00.000+00:00,feeder,03,L2 Current (Max),A,23.88
930676,Burnsall Rd Covey,2024-01-28T01:20:00.000+00:00,feeder,03,L2 Current (RMS),A,23.88
930676,Burnsall Rd Covey,2024-01-28T01:20:00.000+00:00,feeder,03,L1 Current (Min),A,26.5
930676,Burnsall Rd Covey,2024-01-28T01:20:00.000+00:00,feeder,03,L1 Current (Max),A,27.38
930676,Burnsall Rd Covey,2024-01-28T01:20:00.000+00:00,feeder,03,L1 Current (RMS),A,26.88
930676,Burnsall Rd Covey,2024-01-28T01:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T01:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,7.81
930676,Burnsall Rd Covey,2024-01-28T01:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T01:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,52.88
930676,Burnsall Rd Covey,2024-01-28T01:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T01:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,37.69
930676,Burnsall Rd Covey,2024-01-28T01:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-28T01:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-28T01:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-28T01:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.98367
930676,Burnsall Rd Covey,2024-01-28T01:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.58871
930676,Burnsall Rd Covey,2024-01-28T01:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.78186
930676,Burnsall Rd Covey,2024-01-28T01:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.0
930676,Burnsall Rd Covey,2024-01-28T01:20:00.000+00:00,feeder,02,L2 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-28T01:20:00.000+00:00,feeder,02,L1 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-28T01:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T01:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T01:20:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-28T01:20:00.000+00:00,feeder,02,L3 Current (Min),A,16.25
930676,Burnsall Rd Covey,2024-01-28T01:20:00.000+00:00,feeder,02,L3 Current (Max),A,16.5
930676,Burnsall Rd Covey,2024-01-28T01:20:00.000+00:00,feeder,02,L3 Current (RMS),A,16.38
930676,Burnsall Rd Covey,2024-01-28T01:20:00.000+00:00,feeder,02,L2 Current (Min),A,4.5
930676,Burnsall Rd Covey,2024-01-28T01:20:00.000+00:00,feeder,02,L2 Current (Max),A,4.75
930676,Burnsall Rd Covey,2024-01-28T01:20:00.000+00:00,feeder,02,L2 Current (RMS),A,4.62
930676,Burnsall Rd Covey,2024-01-28T01:20:00.000+00:00,feeder,02,L1 Current (Min),A,6.25
930676,Burnsall Rd Covey,2024-01-28T01:20:00.000+00:00,feeder,02,L1 Current (Max),A,6.38
930676,Burnsall Rd Covey,2024-01-28T01:20:00.000+00:00,feeder,02,L1 Current (RMS),A,6.38
930676,Burnsall Rd Covey,2024-01-28T01:20:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T01:20:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-65.87
930676,Burnsall Rd Covey,2024-01-28T01:20:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T01:20:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-106.63
930676,Burnsall Rd Covey,2024-01-28T01:20:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T01:20:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-51.0
930676,Burnsall Rd Covey,2024-01-28T01:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-28T01:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-28T01:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-28T01:20:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.39968
930676,Burnsall Rd Covey,2024-01-28T01:20:00.000+00:00,feeder,01,L2 Power Factor,Unitless,-0.13173
930676,Burnsall Rd Covey,2024-01-28T01:20:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.57122
930676,Burnsall Rd Covey,2024-01-28T01:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-28T01:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-28T01:20:00.000+00:00,feeder,01,L1 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-28T01:20:00.000+00:00,feeder,01,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T01:20:00.000+00:00,feeder,01,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T01:20:00.000+00:00,feeder,01,L3 Current (Min),A,4.5
930676,Burnsall Rd Covey,2024-01-28T01:20:00.000+00:00,feeder,01,L3 Current (Max),A,4.88
930676,Burnsall Rd Covey,2024-01-28T01:20:00.000+00:00,feeder,01,L3 Current (RMS),A,4.75
930676,Burnsall Rd Covey,2024-01-28T01:20:00.000+00:00,feeder,01,L2 Current (Min),A,4.12
930676,Burnsall Rd Covey,2024-01-28T01:20:00.000+00:00,feeder,01,L2 Current (Max),A,4.75
930676,Burnsall Rd Covey,2024-01-28T01:20:00.000+00:00,feeder,01,L2 Current (RMS),A,4.5
930676,Burnsall Rd Covey,2024-01-28T01:20:00.000+00:00,feeder,01,L1 Current (Min),A,6.12
930676,Burnsall Rd Covey,2024-01-28T01:20:00.000+00:00,feeder,01,L1 Current (Max),A,6.25
930676,Burnsall Rd Covey,2024-01-28T01:20:00.000+00:00,feeder,01,L1 Current (RMS),A,6.12
930676,Burnsall Rd Covey,2024-01-28T01:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.75
930676,Burnsall Rd Covey,2024-01-28T01:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.84
930676,Burnsall Rd Covey,2024-01-28T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
930676,Burnsall Rd Covey,2024-01-28T01:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.8
930676,Burnsall Rd Covey,2024-01-28T01:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.88
930676,Burnsall Rd Covey,2024-01-28T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
930676,Burnsall Rd Covey,2024-01-28T01:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.62
930676,Burnsall Rd Covey,2024-01-28T01:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.72
930676,Burnsall Rd Covey,2024-01-28T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
930676,Burnsall Rd Covey,2024-01-28T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930676,Burnsall Rd Covey,2024-01-28T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-28T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930676,Burnsall Rd Covey,2024-01-28T01:20:00.000+00:00,busbar,,L3 Active Power,kW,16.0
930676,Burnsall Rd Covey,2024-01-28T01:20:00.000+00:00,busbar,,L2 Active Power,kW,16.0
930676,Burnsall Rd Covey,2024-01-28T01:20:00.000+00:00,busbar,,L1 Active Power,kW,23.0
