Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930676,Burnsall Rd Covey,2024-01-28T01:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T01:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T01:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-28T01:20:00.000+00:00,busbar,,L3 Current (Min),A,69.5
930676,Burnsall Rd Covey,2024-01-28T01:20:00.000+00:00,busbar,,L3 Current (Max),A,70.25
930676,Burnsall Rd Covey,2024-01-28T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
930676,Burnsall Rd Covey,2024-01-28T01:20:00.000+00:00,busbar,,L2 Current (Min),A,64.62
930676,Burnsall Rd Covey,2024-01-28T01:20:00.000+00:00,busbar,,L2 Current (Max),A,64.88
930676,Burnsall Rd Covey,2024-01-28T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.75
930676,Burnsall Rd Covey,2024-01-28T01:20:00.000+00:00,busbar,,L1 Current (Min),A,97.5
930676,Burnsall Rd Covey,2024-01-28T01:20:00.000+00:00,busbar,,L1 Current (Max),A,98.75
930676,Burnsall Rd Covey,2024-01-28T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.12
930676,Burnsall Rd Covey,2024-01-28T01:20:00.000+00:00,transformer,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-28T01:20:00.000+00:00,ambient,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-28T01:10:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T01:10:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-41.81
930676,Burnsall Rd Covey,2024-01-28T01:10:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T01:10:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-55.44
930676,Burnsall Rd Covey,2024-01-28T01:10:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T01:10:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-1.06
930676,Burnsall Rd Covey,2024-01-28T01:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-28T01:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-28T01:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-28T01:10:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.68576
930676,Burnsall Rd Covey,2024-01-28T01:10:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.51662
930676,Burnsall Rd Covey,2024-01-28T01:10:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99957
930676,Burnsall Rd Covey,2024-01-28T01:10:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-28T01:10:00.000+00:00,feeder,05,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-28T01:10:00.000+00:00,feeder,05,L1 Active Power,kW,4.0
930676,Burnsall Rd Covey,2024-01-28T01:10:00.000+00:00,feeder,05,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T01:10:00.000+00:00,feeder,05,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T01:10:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-28T01:10:00.000+00:00,feeder,05,L3 Current (Min),A,1.62
930676,Burnsall Rd Covey,2024-01-28T01:10:00.000+00:00,feeder,05,L3 Current (Max),A,1.62
930676,Burnsall Rd Covey,2024-01-28T01:10:00.000+00:00,feeder,05,L3 Current (RMS),A,1.62
930676,Burnsall Rd Covey,2024-01-28T01:10:00.000+00:00,feeder,05,L2 Current (Min),A,0.5
930676,Burnsall Rd Covey,2024-01-28T01:10:00.000+00:00,feeder,05,L2 Current (Max),A,0.62
930676,Burnsall Rd Covey,2024-01-28T01:10:00.000+00:00,feeder,05,L2 Current (RMS),A,0.5
930676,Burnsall Rd Covey,2024-01-28T01:10:00.000+00:00,feeder,05,L1 Current (Min),A,17.25
930676,Burnsall Rd Covey,2024-01-28T01:10:00.000+00:00,feeder,05,L1 Current (Max),A,17.25
930676,Burnsall Rd Covey,2024-01-28T01:10:00.000+00:00,feeder,05,L1 Current (RMS),A,17.25
930676,Burnsall Rd Covey,2024-01-28T01:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T01:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-7.13
930676,Burnsall Rd Covey,2024-01-28T01:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T01:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-3.06
930676,Burnsall Rd Covey,2024-01-28T01:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T01:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-6.69
930676,Burnsall Rd Covey,2024-01-28T01:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-28T01:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-28T01:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-28T01:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98795
930676,Burnsall Rd Covey,2024-01-28T01:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99521
930676,Burnsall Rd Covey,2024-01-28T01:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99063
930676,Burnsall Rd Covey,2024-01-28T01:10:00.000+00:00,feeder,04,L3 Active Power,kW,7.0
930676,Burnsall Rd Covey,2024-01-28T01:10:00.000+00:00,feeder,04,L2 Active Power,kW,9.0
930676,Burnsall Rd Covey,2024-01-28T01:10:00.000+00:00,feeder,04,L1 Active Power,kW,13.0
930676,Burnsall Rd Covey,2024-01-28T01:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T01:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T01:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-28T01:10:00.000+00:00,feeder,04,L3 Current (Min),A,30.0
930676,Burnsall Rd Covey,2024-01-28T01:10:00.000+00:00,feeder,04,L3 Current (Max),A,30.38
930676,Burnsall Rd Covey,2024-01-28T01:10:00.000+00:00,feeder,04,L3 Current (RMS),A,30.12
930676,Burnsall Rd Covey,2024-01-28T01:10:00.000+00:00,feeder,04,L2 Current (Min),A,36.75
930676,Burnsall Rd Covey,2024-01-28T01:10:00.000+00:00,feeder,04,L2 Current (Max),A,36.75
930676,Burnsall Rd Covey,2024-01-28T01:10:00.000+00:00,feeder,04,L2 Current (RMS),A,36.75
930676,Burnsall Rd Covey,2024-01-28T01:10:00.000+00:00,feeder,04,L1 Current (Min),A,53.12
930676,Burnsall Rd Covey,2024-01-28T01:10:00.000+00:00,feeder,04,L1 Current (Max),A,53.25
930676,Burnsall Rd Covey,2024-01-28T01:10:00.000+00:00,feeder,04,L1 Current (RMS),A,53.12
930676,Burnsall Rd Covey,2024-01-28T01:10:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T01:10:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-53.06
930676,Burnsall Rd Covey,2024-01-28T01:10:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T01:10:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-43.06
930676,Burnsall Rd Covey,2024-01-28T01:10:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T01:10:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-39.44
930676,Burnsall Rd Covey,2024-01-28T01:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-28T01:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-28T01:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.0
930676,Burnsall Rd Covey,2024-01-28T01:10:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.70242
930676,Burnsall Rd Covey,2024-01-28T01:10:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.69973
930676,Burnsall Rd Covey,2024-01-28T01:10:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.74542
930676,Burnsall Rd Covey,2024-01-28T01:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.0
930676,Burnsall Rd Covey,2024-01-28T01:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-28T01:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.0
930676,Burnsall Rd Covey,2024-01-28T01:10:00.000+00:00,feeder,03,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T01:10:00.000+00:00,feeder,03,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T01:10:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-28T01:10:00.000+00:00,feeder,03,L3 Current (Min),A,17.0
930676,Burnsall Rd Covey,2024-01-28T01:10:00.000+00:00,feeder,03,L3 Current (Max),A,26.25
930676,Burnsall Rd Covey,2024-01-28T01:10:00.000+00:00,feeder,03,L3 Current (RMS),A,21.62
930676,Burnsall Rd Covey,2024-01-28T01:10:00.000+00:00,feeder,03,L2 Current (Min),A,16.25
930676,Burnsall Rd Covey,2024-01-28T01:10:00.000+00:00,feeder,03,L2 Current (Max),A,16.38
930676,Burnsall Rd Covey,2024-01-28T01:10:00.000+00:00,feeder,03,L2 Current (RMS),A,16.38
930676,Burnsall Rd Covey,2024-01-28T01:10:00.000+00:00,feeder,03,L1 Current (Min),A,24.38
930676,Burnsall Rd Covey,2024-01-28T01:10:00.000+00:00,feeder,03,L1 Current (Max),A,24.62
930676,Burnsall Rd Covey,2024-01-28T01:10:00.000+00:00,feeder,03,L1 Current (RMS),A,24.5
930676,Burnsall Rd Covey,2024-01-28T01:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T01:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,19.81
930676,Burnsall Rd Covey,2024-01-28T01:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T01:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,41.06
930676,Burnsall Rd Covey,2024-01-28T01:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T01:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,38.19
930676,Burnsall Rd Covey,2024-01-28T01:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-28T01:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-28T01:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-28T01:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.92343
930676,Burnsall Rd Covey,2024-01-28T01:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.68945
930676,Burnsall Rd Covey,2024-01-28T01:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.76422
930676,Burnsall Rd Covey,2024-01-28T01:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-28T01:10:00.000+00:00,feeder,02,L2 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-28T01:10:00.000+00:00,feeder,02,L1 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-28T01:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T01:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T01:10:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-28T01:10:00.000+00:00,feeder,02,L3 Current (Min),A,7.12
930676,Burnsall Rd Covey,2024-01-28T01:10:00.000+00:00,feeder,02,L3 Current (Max),A,7.38
930676,Burnsall Rd Covey,2024-01-28T01:10:00.000+00:00,feeder,02,L3 Current (RMS),A,7.25
930676,Burnsall Rd Covey,2024-01-28T01:10:00.000+00:00,feeder,02,L2 Current (Min),A,4.12
930676,Burnsall Rd Covey,2024-01-28T01:10:00.000+00:00,feeder,02,L2 Current (Max),A,4.38
930676,Burnsall Rd Covey,2024-01-28T01:10:00.000+00:00,feeder,02,L2 Current (RMS),A,4.25
930676,Burnsall Rd Covey,2024-01-28T01:10:00.000+00:00,feeder,02,L1 Current (Min),A,6.5
930676,Burnsall Rd Covey,2024-01-28T01:10:00.000+00:00,feeder,02,L1 Current (Max),A,6.62
930676,Burnsall Rd Covey,2024-01-28T01:10:00.000+00:00,feeder,02,L1 Current (RMS),A,6.62
930676,Burnsall Rd Covey,2024-01-28T01:10:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T01:10:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-56.37
930676,Burnsall Rd Covey,2024-01-28T01:10:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T01:10:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-127.63
930676,Burnsall Rd Covey,2024-01-28T01:10:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T01:10:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-38.87
930676,Burnsall Rd Covey,2024-01-28T01:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-28T01:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-28T01:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-28T01:10:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.57064
930676,Burnsall Rd Covey,2024-01-28T01:10:00.000+00:00,feeder,01,L2 Power Factor,Unitless,-0.21209
930676,Burnsall Rd Covey,2024-01-28T01:10:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.6828
930676,Burnsall Rd Covey,2024-01-28T01:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-28T01:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-28T01:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-28T01:10:00.000+00:00,feeder,01,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T01:10:00.000+00:00,feeder,01,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T01:10:00.000+00:00,feeder,01,L3 Current (Min),A,5.0
930676,Burnsall Rd Covey,2024-01-28T01:10:00.000+00:00,feeder,01,L3 Current (Max),A,5.62
930676,Burnsall Rd Covey,2024-01-28T01:10:00.000+00:00,feeder,01,L3 Current (RMS),A,5.38
930676,Burnsall Rd Covey,2024-01-28T01:10:00.000+00:00,feeder,01,L2 Current (Min),A,2.12
930676,Burnsall Rd Covey,2024-01-28T01:10:00.000+00:00,feeder,01,L2 Current (Max),A,3.38
930676,Burnsall Rd Covey,2024-01-28T01:10:00.000+00:00,feeder,01,L2 Current (RMS),A,2.75
930676,Burnsall Rd Covey,2024-01-28T01:10:00.000+00:00,feeder,01,L1 Current (Min),A,6.0
930676,Burnsall Rd Covey,2024-01-28T01:10:00.000+00:00,feeder,01,L1 Current (Max),A,6.38
930676,Burnsall Rd Covey,2024-01-28T01:10:00.000+00:00,feeder,01,L1 Current (RMS),A,6.25
930676,Burnsall Rd Covey,2024-01-28T01:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.48
930676,Burnsall Rd Covey,2024-01-28T01:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.55
930676,Burnsall Rd Covey,2024-01-28T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
930676,Burnsall Rd Covey,2024-01-28T01:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.62
930676,Burnsall Rd Covey,2024-01-28T01:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.64
930676,Burnsall Rd Covey,2024-01-28T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
930676,Burnsall Rd Covey,2024-01-28T01:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.27
930676,Burnsall Rd Covey,2024-01-28T01:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.3
930676,Burnsall Rd Covey,2024-01-28T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
930676,Burnsall Rd Covey,2024-01-28T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930676,Burnsall Rd Covey,2024-01-28T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-28T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930676,Burnsall Rd Covey,2024-01-28T01:10:00.000+00:00,busbar,,L3 Active Power,kW,14.0
930676,Burnsall Rd Covey,2024-01-28T01:10:00.000+00:00,busbar,,L2 Active Power,kW,12.0
930676,Burnsall Rd Covey,2024-01-28T01:10:00.000+00:00,busbar,,L1 Active Power,kW,24.0
930676,Burnsall Rd Covey,2024-01-28T01:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T01:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T01:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-28T01:10:00.000+00:00,busbar,,L3 Current (Min),A,54.5
930676,Burnsall Rd Covey,2024-01-28T01:10:00.000+00:00,busbar,,L3 Current (Max),A,67.75
930676,Burnsall Rd Covey,2024-01-28T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.12
930676,Burnsall Rd Covey,2024-01-28T01:10:00.000+00:00,busbar,,L2 Current (Min),A,52.12
930676,Burnsall Rd Covey,2024-01-28T01:10:00.000+00:00,busbar,,L2 Current (Max),A,52.75
930676,Burnsall Rd Covey,2024-01-28T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.38
930676,Burnsall Rd Covey,2024-01-28T01:10:00.000+00:00,busbar,,L1 Current (Min),A,100.38
930676,Burnsall Rd Covey,2024-01-28T01:10:00.000+00:00,busbar,,L1 Current (Max),A,101.25
930676,Burnsall Rd Covey,2024-01-28T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.75
930676,Burnsall Rd Covey,2024-01-28T01:10:00.000+00:00,transformer,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-28T01:10:00.000+00:00,ambient,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-28T01:00:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T01:00:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-47.44
930676,Burnsall Rd Covey,2024-01-28T01:00:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T01:00:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-62.25
930676,Burnsall Rd Covey,2024-01-28T01:00:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T01:00:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-0.94
930676,Burnsall Rd Covey,2024-01-28T01:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-28T01:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-28T01:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-28T01:00:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.55804
930676,Burnsall Rd Covey,2024-01-28T01:00:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.4273
930676,Burnsall Rd Covey,2024-01-28T01:00:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.9996
930676,Burnsall Rd Covey,2024-01-28T01:00:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-28T01:00:00.000+00:00,feeder,05,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-28T01:00:00.000+00:00,feeder,05,L1 Active Power,kW,4.0
930676,Burnsall Rd Covey,2024-01-28T01:00:00.000+00:00,feeder,05,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T01:00:00.000+00:00,feeder,05,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T01:00:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-28T01:00:00.000+00:00,feeder,05,L3 Current (Min),A,1.5
930676,Burnsall Rd Covey,2024-01-28T01:00:00.000+00:00,feeder,05,L3 Current (Max),A,1.5
930676,Burnsall Rd Covey,2024-01-28T01:00:00.000+00:00,feeder,05,L3 Current (RMS),A,1.5
930676,Burnsall Rd Covey,2024-01-28T01:00:00.000+00:00,feeder,05,L2 Current (Min),A,0.75
930676,Burnsall Rd Covey,2024-01-28T01:00:00.000+00:00,feeder,05,L2 Current (Max),A,0.75
930676,Burnsall Rd Covey,2024-01-28T01:00:00.000+00:00,feeder,05,L2 Current (RMS),A,0.75
930676,Burnsall Rd Covey,2024-01-28T01:00:00.000+00:00,feeder,05,L1 Current (Min),A,17.12
930676,Burnsall Rd Covey,2024-01-28T01:00:00.000+00:00,feeder,05,L1 Current (Max),A,17.25
930676,Burnsall Rd Covey,2024-01-28T01:00:00.000+00:00,feeder,05,L1 Current (RMS),A,17.12
930676,Burnsall Rd Covey,2024-01-28T01:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T01:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-5.0
930676,Burnsall Rd Covey,2024-01-28T01:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T01:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-2.62
930676,Burnsall Rd Covey,2024-01-28T01:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T01:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-8.25
930676,Burnsall Rd Covey,2024-01-28T01:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-28T01:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-28T01:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-28T01:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99112
930676,Burnsall Rd Covey,2024-01-28T01:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99564
930676,Burnsall Rd Covey,2024-01-28T01:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98566
930676,Burnsall Rd Covey,2024-01-28T01:00:00.000+00:00,feeder,04,L3 Active Power,kW,9.0
930676,Burnsall Rd Covey,2024-01-28T01:00:00.000+00:00,feeder,04,L2 Active Power,kW,9.0
930676,Burnsall Rd Covey,2024-01-28T01:00:00.000+00:00,feeder,04,L1 Active Power,kW,10.0
930676,Burnsall Rd Covey,2024-01-28T01:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T01:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T01:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-28T01:00:00.000+00:00,feeder,04,L3 Current (Min),A,36.12
930676,Burnsall Rd Covey,2024-01-28T01:00:00.000+00:00,feeder,04,L3 Current (Max),A,43.0
930676,Burnsall Rd Covey,2024-01-28T01:00:00.000+00:00,feeder,04,L3 Current (RMS),A,37.62
930676,Burnsall Rd Covey,2024-01-28T01:00:00.000+00:00,feeder,04,L2 Current (Min),A,36.0
930676,Burnsall Rd Covey,2024-01-28T01:00:00.000+00:00,feeder,04,L2 Current (Max),A,36.12
930676,Burnsall Rd Covey,2024-01-28T01:00:00.000+00:00,feeder,04,L2 Current (RMS),A,36.0
930676,Burnsall Rd Covey,2024-01-28T01:00:00.000+00:00,feeder,04,L1 Current (Min),A,43.25
930676,Burnsall Rd Covey,2024-01-28T01:00:00.000+00:00,feeder,04,L1 Current (Max),A,43.25
930676,Burnsall Rd Covey,2024-01-28T01:00:00.000+00:00,feeder,04,L1 Current (RMS),A,43.25
930676,Burnsall Rd Covey,2024-01-28T01:00:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T01:00:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-23.69
930676,Burnsall Rd Covey,2024-01-28T01:00:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T01:00:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-44.38
930676,Burnsall Rd Covey,2024-01-28T01:00:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T01:00:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-24.69
930676,Burnsall Rd Covey,2024-01-28T01:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-28T01:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-28T01:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-28T01:00:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.87268
930676,Burnsall Rd Covey,2024-01-28T01:00:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.67797
930676,Burnsall Rd Covey,2024-01-28T01:00:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.8902
930676,Burnsall Rd Covey,2024-01-28T01:00:00.000+00:00,feeder,03,L3 Active Power,kW,6.0
930676,Burnsall Rd Covey,2024-01-28T01:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-28T01:00:00.000+00:00,feeder,03,L1 Active Power,kW,8.0
930676,Burnsall Rd Covey,2024-01-28T01:00:00.000+00:00,feeder,03,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T01:00:00.000+00:00,feeder,03,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T01:00:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-28T01:00:00.000+00:00,feeder,03,L3 Current (Min),A,24.5
930676,Burnsall Rd Covey,2024-01-28T01:00:00.000+00:00,feeder,03,L3 Current (Max),A,26.88
930676,Burnsall Rd Covey,2024-01-28T01:00:00.000+00:00,feeder,03,L3 Current (RMS),A,25.88
930676,Burnsall Rd Covey,2024-01-28T01:00:00.000+00:00,feeder,03,L2 Current (Min),A,16.0
930676,Burnsall Rd Covey,2024-01-28T01:00:00.000+00:00,feeder,03,L2 Current (Max),A,16.12
930676,Burnsall Rd Covey,2024-01-28T01:00:00.000+00:00,feeder,03,L2 Current (RMS),A,16.12
930676,Burnsall Rd Covey,2024-01-28T01:00:00.000+00:00,feeder,03,L1 Current (Min),A,34.62
930676,Burnsall Rd Covey,2024-01-28T01:00:00.000+00:00,feeder,03,L1 Current (Max),A,34.75
930676,Burnsall Rd Covey,2024-01-28T01:00:00.000+00:00,feeder,03,L1 Current (RMS),A,34.75
930676,Burnsall Rd Covey,2024-01-28T01:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T01:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,24.44
930676,Burnsall Rd Covey,2024-01-28T01:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T01:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,53.25
930676,Burnsall Rd Covey,2024-01-28T01:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T01:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,37.19
930676,Burnsall Rd Covey,2024-01-28T01:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-28T01:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-28T01:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-28T01:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.89703
930676,Burnsall Rd Covey,2024-01-28T01:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.55853
930676,Burnsall Rd Covey,2024-01-28T01:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.76654
930676,Burnsall Rd Covey,2024-01-28T01:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-28T01:00:00.000+00:00,feeder,02,L2 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-28T01:00:00.000+00:00,feeder,02,L1 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-28T01:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T01:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T01:00:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-28T01:00:00.000+00:00,feeder,02,L3 Current (Min),A,7.88
930676,Burnsall Rd Covey,2024-01-28T01:00:00.000+00:00,feeder,02,L3 Current (Max),A,7.88
930676,Burnsall Rd Covey,2024-01-28T01:00:00.000+00:00,feeder,02,L3 Current (RMS),A,7.88
930676,Burnsall Rd Covey,2024-01-28T01:00:00.000+00:00,feeder,02,L2 Current (Min),A,4.38
930676,Burnsall Rd Covey,2024-01-28T01:00:00.000+00:00,feeder,02,L2 Current (Max),A,4.62
930676,Burnsall Rd Covey,2024-01-28T01:00:00.000+00:00,feeder,02,L2 Current (RMS),A,4.5
930676,Burnsall Rd Covey,2024-01-28T01:00:00.000+00:00,feeder,02,L1 Current (Min),A,6.12
930676,Burnsall Rd Covey,2024-01-28T01:00:00.000+00:00,feeder,02,L1 Current (Max),A,6.25
930676,Burnsall Rd Covey,2024-01-28T01:00:00.000+00:00,feeder,02,L1 Current (RMS),A,6.12
930676,Burnsall Rd Covey,2024-01-28T01:00:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T01:00:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-55.44
930676,Burnsall Rd Covey,2024-01-28T01:00:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T01:00:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-111.31
930676,Burnsall Rd Covey,2024-01-28T01:00:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T01:00:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-48.81
930676,Burnsall Rd Covey,2024-01-28T01:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-28T01:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-28T01:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-28T01:00:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.5209
930676,Burnsall Rd Covey,2024-01-28T01:00:00.000+00:00,feeder,01,L2 Power Factor,Unitless,-0.08425
930676,Burnsall Rd Covey,2024-01-28T01:00:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.595
930676,Burnsall Rd Covey,2024-01-28T01:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-28T01:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-28T01:00:00.000+00:00,feeder,01,L1 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-28T01:00:00.000+00:00,feeder,01,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T01:00:00.000+00:00,feeder,01,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T01:00:00.000+00:00,feeder,01,L3 Current (Min),A,4.88
930676,Burnsall Rd Covey,2024-01-28T01:00:00.000+00:00,feeder,01,L3 Current (Max),A,5.12
930676,Burnsall Rd Covey,2024-01-28T01:00:00.000+00:00,feeder,01,L3 Current (RMS),A,5.0
930676,Burnsall Rd Covey,2024-01-28T01:00:00.000+00:00,feeder,01,L2 Current (Min),A,6.0
930676,Burnsall Rd Covey,2024-01-28T01:00:00.000+00:00,feeder,01,L2 Current (Max),A,6.25
930676,Burnsall Rd Covey,2024-01-28T01:00:00.000+00:00,feeder,01,L2 Current (RMS),A,6.12
930676,Burnsall Rd Covey,2024-01-28T01:00:00.000+00:00,feeder,01,L1 Current (Min),A,6.25
930676,Burnsall Rd Covey,2024-01-28T01:00:00.000+00:00,feeder,01,L1 Current (Max),A,6.5
930676,Burnsall Rd Covey,2024-01-28T01:00:00.000+00:00,feeder,01,L1 Current (RMS),A,6.38
930676,Burnsall Rd Covey,2024-01-28T01:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.52
930676,Burnsall Rd Covey,2024-01-28T01:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.55
930676,Burnsall Rd Covey,2024-01-28T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
930676,Burnsall Rd Covey,2024-01-28T01:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.5
930676,Burnsall Rd Covey,2024-01-28T01:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.52
930676,Burnsall Rd Covey,2024-01-28T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
930676,Burnsall Rd Covey,2024-01-28T01:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.08
930676,Burnsall Rd Covey,2024-01-28T01:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.09
930676,Burnsall Rd Covey,2024-01-28T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
930676,Burnsall Rd Covey,2024-01-28T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930676,Burnsall Rd Covey,2024-01-28T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-28T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930676,Burnsall Rd Covey,2024-01-28T01:00:00.000+00:00,busbar,,L3 Active Power,kW,17.0
930676,Burnsall Rd Covey,2024-01-28T01:00:00.000+00:00,busbar,,L2 Active Power,kW,12.0
930676,Burnsall Rd Covey,2024-01-28T01:00:00.000+00:00,busbar,,L1 Active Power,kW,24.0
930676,Burnsall Rd Covey,2024-01-28T01:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T01:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T01:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-28T01:00:00.000+00:00,busbar,,L3 Current (Min),A,70.25
930676,Burnsall Rd Covey,2024-01-28T01:00:00.000+00:00,busbar,,L3 Current (Max),A,79.5
930676,Burnsall Rd Covey,2024-01-28T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.38
930676,Burnsall Rd Covey,2024-01-28T01:00:00.000+00:00,busbar,,L2 Current (Min),A,51.62
930676,Burnsall Rd Covey,2024-01-28T01:00:00.000+00:00,busbar,,L2 Current (Max),A,51.62
930676,Burnsall Rd Covey,2024-01-28T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.62
930676,Burnsall Rd Covey,2024-01-28T01:00:00.000+00:00,busbar,,L1 Current (Min),A,102.5
930676,Burnsall Rd Covey,2024-01-28T01:00:00.000+00:00,busbar,,L1 Current (Max),A,102.88
930676,Burnsall Rd Covey,2024-01-28T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.62
930676,Burnsall Rd Covey,2024-01-28T01:00:00.000+00:00,transformer,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-28T01:00:00.000+00:00,ambient,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-28T00:50:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T00:50:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-45.06
930676,Burnsall Rd Covey,2024-01-28T00:50:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T00:50:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-68.31
930676,Burnsall Rd Covey,2024-01-28T00:50:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T00:50:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-0.81
930676,Burnsall Rd Covey,2024-01-28T00:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-28T00:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-28T00:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-28T00:50:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.5877
930676,Burnsall Rd Covey,2024-01-28T00:50:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.30608
930676,Burnsall Rd Covey,2024-01-28T00:50:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99963
930676,Burnsall Rd Covey,2024-01-28T00:50:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-28T00:50:00.000+00:00,feeder,05,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-28T00:50:00.000+00:00,feeder,05,L1 Active Power,kW,4.0
930676,Burnsall Rd Covey,2024-01-28T00:50:00.000+00:00,feeder,05,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T00:50:00.000+00:00,feeder,05,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T00:50:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-28T00:50:00.000+00:00,feeder,05,L3 Current (Min),A,1.5
930676,Burnsall Rd Covey,2024-01-28T00:50:00.000+00:00,feeder,05,L3 Current (Max),A,1.5
930676,Burnsall Rd Covey,2024-01-28T00:50:00.000+00:00,feeder,05,L3 Current (RMS),A,1.5
930676,Burnsall Rd Covey,2024-01-28T00:50:00.000+00:00,feeder,05,L2 Current (Min),A,0.75
930676,Burnsall Rd Covey,2024-01-28T00:50:00.000+00:00,feeder,05,L2 Current (Max),A,0.88
930676,Burnsall Rd Covey,2024-01-28T00:50:00.000+00:00,feeder,05,L2 Current (RMS),A,0.88
930676,Burnsall Rd Covey,2024-01-28T00:50:00.000+00:00,feeder,05,L1 Current (Min),A,17.25
930676,Burnsall Rd Covey,2024-01-28T00:50:00.000+00:00,feeder,05,L1 Current (Max),A,17.25
930676,Burnsall Rd Covey,2024-01-28T00:50:00.000+00:00,feeder,05,L1 Current (RMS),A,17.25
930676,Burnsall Rd Covey,2024-01-28T00:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T00:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-3.0
930676,Burnsall Rd Covey,2024-01-28T00:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T00:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-2.0
930676,Burnsall Rd Covey,2024-01-28T00:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T00:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-7.25
930676,Burnsall Rd Covey,2024-01-28T00:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-28T00:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-28T00:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-28T00:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99362
930676,Burnsall Rd Covey,2024-01-28T00:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99704
930676,Burnsall Rd Covey,2024-01-28T00:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98871
930676,Burnsall Rd Covey,2024-01-28T00:50:00.000+00:00,feeder,04,L3 Active Power,kW,12.0
930676,Burnsall Rd Covey,2024-01-28T00:50:00.000+00:00,feeder,04,L2 Active Power,kW,10.0
930676,Burnsall Rd Covey,2024-01-28T00:50:00.000+00:00,feeder,04,L1 Active Power,kW,12.0
930676,Burnsall Rd Covey,2024-01-28T00:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T00:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T00:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-28T00:50:00.000+00:00,feeder,04,L3 Current (Min),A,47.25
930676,Burnsall Rd Covey,2024-01-28T00:50:00.000+00:00,feeder,04,L3 Current (Max),A,48.0
930676,Burnsall Rd Covey,2024-01-28T00:50:00.000+00:00,feeder,04,L3 Current (RMS),A,47.62
930676,Burnsall Rd Covey,2024-01-28T00:50:00.000+00:00,feeder,04,L2 Current (Min),A,40.38
930676,Burnsall Rd Covey,2024-01-28T00:50:00.000+00:00,feeder,04,L2 Current (Max),A,40.5
930676,Burnsall Rd Covey,2024-01-28T00:50:00.000+00:00,feeder,04,L2 Current (RMS),A,40.5
930676,Burnsall Rd Covey,2024-01-28T00:50:00.000+00:00,feeder,04,L1 Current (Min),A,48.5
930676,Burnsall Rd Covey,2024-01-28T00:50:00.000+00:00,feeder,04,L1 Current (Max),A,48.5
930676,Burnsall Rd Covey,2024-01-28T00:50:00.000+00:00,feeder,04,L1 Current (RMS),A,48.5
930676,Burnsall Rd Covey,2024-01-28T00:50:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T00:50:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-51.32
930676,Burnsall Rd Covey,2024-01-28T00:50:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T00:50:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-37.87
930676,Burnsall Rd Covey,2024-01-28T00:50:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T00:50:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-23.88
930676,Burnsall Rd Covey,2024-01-28T00:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-28T00:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-28T00:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-28T00:50:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.58862
930676,Burnsall Rd Covey,2024-01-28T00:50:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.75418
930676,Burnsall Rd Covey,2024-01-28T00:50:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.89667
930676,Burnsall Rd Covey,2024-01-28T00:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-28T00:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-28T00:50:00.000+00:00,feeder,03,L1 Active Power,kW,8.0
930676,Burnsall Rd Covey,2024-01-28T00:50:00.000+00:00,feeder,03,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T00:50:00.000+00:00,feeder,03,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T00:50:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-28T00:50:00.000+00:00,feeder,03,L3 Current (Min),A,17.12
930676,Burnsall Rd Covey,2024-01-28T00:50:00.000+00:00,feeder,03,L3 Current (Max),A,17.25
930676,Burnsall Rd Covey,2024-01-28T00:50:00.000+00:00,feeder,03,L3 Current (RMS),A,17.12
930676,Burnsall Rd Covey,2024-01-28T00:50:00.000+00:00,feeder,03,L2 Current (Min),A,16.25
930676,Burnsall Rd Covey,2024-01-28T00:50:00.000+00:00,feeder,03,L2 Current (Max),A,16.25
930676,Burnsall Rd Covey,2024-01-28T00:50:00.000+00:00,feeder,03,L2 Current (RMS),A,16.25
930676,Burnsall Rd Covey,2024-01-28T00:50:00.000+00:00,feeder,03,L1 Current (Min),A,34.75
930676,Burnsall Rd Covey,2024-01-28T00:50:00.000+00:00,feeder,03,L1 Current (Max),A,34.88
930676,Burnsall Rd Covey,2024-01-28T00:50:00.000+00:00,feeder,03,L1 Current (RMS),A,34.75
930676,Burnsall Rd Covey,2024-01-28T00:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T00:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,24.75
930676,Burnsall Rd Covey,2024-01-28T00:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T00:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,50.94
930676,Burnsall Rd Covey,2024-01-28T00:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T00:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,35.81
930676,Burnsall Rd Covey,2024-01-28T00:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-28T00:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-28T00:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-28T00:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.88867
930676,Burnsall Rd Covey,2024-01-28T00:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.58218
930676,Burnsall Rd Covey,2024-01-28T00:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.7908
930676,Burnsall Rd Covey,2024-01-28T00:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-28T00:50:00.000+00:00,feeder,02,L2 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-28T00:50:00.000+00:00,feeder,02,L1 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-28T00:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T00:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T00:50:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-28T00:50:00.000+00:00,feeder,02,L3 Current (Min),A,8.5
930676,Burnsall Rd Covey,2024-01-28T00:50:00.000+00:00,feeder,02,L3 Current (Max),A,8.5
930676,Burnsall Rd Covey,2024-01-28T00:50:00.000+00:00,feeder,02,L3 Current (RMS),A,8.5
930676,Burnsall Rd Covey,2024-01-28T00:50:00.000+00:00,feeder,02,L2 Current (Min),A,4.5
930676,Burnsall Rd Covey,2024-01-28T00:50:00.000+00:00,feeder,02,L2 Current (Max),A,4.75
930676,Burnsall Rd Covey,2024-01-28T00:50:00.000+00:00,feeder,02,L2 Current (RMS),A,4.62
930676,Burnsall Rd Covey,2024-01-28T00:50:00.000+00:00,feeder,02,L1 Current (Min),A,6.38
930676,Burnsall Rd Covey,2024-01-28T00:50:00.000+00:00,feeder,02,L1 Current (Max),A,6.38
930676,Burnsall Rd Covey,2024-01-28T00:50:00.000+00:00,feeder,02,L1 Current (RMS),A,6.38
930676,Burnsall Rd Covey,2024-01-28T00:50:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T00:50:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-60.75
930676,Burnsall Rd Covey,2024-01-28T00:50:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T00:50:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-104.5
930676,Burnsall Rd Covey,2024-01-28T00:50:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T00:50:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-40.44
930676,Burnsall Rd Covey,2024-01-28T00:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-28T00:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-28T00:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-28T00:50:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.44286
930676,Burnsall Rd Covey,2024-01-28T00:50:00.000+00:00,feeder,01,L2 Power Factor,Unitless,-0.1162
930676,Burnsall Rd Covey,2024-01-28T00:50:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.7005
930676,Burnsall Rd Covey,2024-01-28T00:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-28T00:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-28T00:50:00.000+00:00,feeder,01,L1 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-28T00:50:00.000+00:00,feeder,01,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T00:50:00.000+00:00,feeder,01,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T00:50:00.000+00:00,feeder,01,L3 Current (Min),A,5.12
930676,Burnsall Rd Covey,2024-01-28T00:50:00.000+00:00,feeder,01,L3 Current (Max),A,5.25
930676,Burnsall Rd Covey,2024-01-28T00:50:00.000+00:00,feeder,01,L3 Current (RMS),A,5.12
930676,Burnsall Rd Covey,2024-01-28T00:50:00.000+00:00,feeder,01,L2 Current (Min),A,4.75
930676,Burnsall Rd Covey,2024-01-28T00:50:00.000+00:00,feeder,01,L2 Current (Max),A,5.0
930676,Burnsall Rd Covey,2024-01-28T00:50:00.000+00:00,feeder,01,L2 Current (RMS),A,4.88
930676,Burnsall Rd Covey,2024-01-28T00:50:00.000+00:00,feeder,01,L1 Current (Min),A,5.88
930676,Burnsall Rd Covey,2024-01-28T00:50:00.000+00:00,feeder,01,L1 Current (Max),A,6.12
930676,Burnsall Rd Covey,2024-01-28T00:50:00.000+00:00,feeder,01,L1 Current (RMS),A,6.0
930676,Burnsall Rd Covey,2024-01-28T00:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.92
930676,Burnsall Rd Covey,2024-01-28T00:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.94
930676,Burnsall Rd Covey,2024-01-28T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
930676,Burnsall Rd Covey,2024-01-28T00:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.0
930676,Burnsall Rd Covey,2024-01-28T00:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.02
930676,Burnsall Rd Covey,2024-01-28T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
930676,Burnsall Rd Covey,2024-01-28T00:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.67
930676,Burnsall Rd Covey,2024-01-28T00:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.69
930676,Burnsall Rd Covey,2024-01-28T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
930676,Burnsall Rd Covey,2024-01-28T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930676,Burnsall Rd Covey,2024-01-28T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-28T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930676,Burnsall Rd Covey,2024-01-28T00:50:00.000+00:00,busbar,,L3 Active Power,kW,17.0
930676,Burnsall Rd Covey,2024-01-28T00:50:00.000+00:00,busbar,,L2 Active Power,kW,13.0
930676,Burnsall Rd Covey,2024-01-28T00:50:00.000+00:00,busbar,,L1 Active Power,kW,26.0
930676,Burnsall Rd Covey,2024-01-28T00:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T00:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T00:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-28T00:50:00.000+00:00,busbar,,L3 Current (Min),A,71.12
930676,Burnsall Rd Covey,2024-01-28T00:50:00.000+00:00,busbar,,L3 Current (Max),A,71.88
930676,Burnsall Rd Covey,2024-01-28T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.5
930676,Burnsall Rd Covey,2024-01-28T00:50:00.000+00:00,busbar,,L2 Current (Min),A,56.75
930676,Burnsall Rd Covey,2024-01-28T00:50:00.000+00:00,busbar,,L2 Current (Max),A,56.88
930676,Burnsall Rd Covey,2024-01-28T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.75
930676,Burnsall Rd Covey,2024-01-28T00:50:00.000+00:00,busbar,,L1 Current (Min),A,108.12
930676,Burnsall Rd Covey,2024-01-28T00:50:00.000+00:00,busbar,,L1 Current (Max),A,108.88
930676,Burnsall Rd Covey,2024-01-28T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.5
930676,Burnsall Rd Covey,2024-01-28T00:50:00.000+00:00,transformer,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-28T00:50:00.000+00:00,ambient,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-28T00:40:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T00:40:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-47.5
930676,Burnsall Rd Covey,2024-01-28T00:40:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T00:40:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-59.75
930676,Burnsall Rd Covey,2024-01-28T00:40:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T00:40:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-0.94
930676,Burnsall Rd Covey,2024-01-28T00:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-28T00:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-28T00:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-28T00:40:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.59634
930676,Burnsall Rd Covey,2024-01-28T00:40:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.45574
930676,Burnsall Rd Covey,2024-01-28T00:40:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.9996
930676,Burnsall Rd Covey,2024-01-28T00:40:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-28T00:40:00.000+00:00,feeder,05,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-28T00:40:00.000+00:00,feeder,05,L1 Active Power,kW,4.0
930676,Burnsall Rd Covey,2024-01-28T00:40:00.000+00:00,feeder,05,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T00:40:00.000+00:00,feeder,05,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T00:40:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-28T00:40:00.000+00:00,feeder,05,L3 Current (Min),A,1.5
930676,Burnsall Rd Covey,2024-01-28T00:40:00.000+00:00,feeder,05,L3 Current (Max),A,1.5
930676,Burnsall Rd Covey,2024-01-28T00:40:00.000+00:00,feeder,05,L3 Current (RMS),A,1.5
930676,Burnsall Rd Covey,2024-01-28T00:40:00.000+00:00,feeder,05,L2 Current (Min),A,0.75
930676,Burnsall Rd Covey,2024-01-28T00:40:00.000+00:00,feeder,05,L2 Current (Max),A,0.75
930676,Burnsall Rd Covey,2024-01-28T00:40:00.000+00:00,feeder,05,L2 Current (RMS),A,0.75
930676,Burnsall Rd Covey,2024-01-28T00:40:00.000+00:00,feeder,05,L1 Current (Min),A,17.12
930676,Burnsall Rd Covey,2024-01-28T00:40:00.000+00:00,feeder,05,L1 Current (Max),A,17.12
