Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930676,Burnsall Rd Covey,2024-01-28T00:40:00.000+00:00,feeder,05,L1 Current (RMS),A,17.12
930676,Burnsall Rd Covey,2024-01-28T00:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T00:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-6.75
930676,Burnsall Rd Covey,2024-01-28T00:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T00:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-1.81
930676,Burnsall Rd Covey,2024-01-28T00:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T00:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-7.06
930676,Burnsall Rd Covey,2024-01-28T00:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-28T00:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-28T00:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-28T00:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98871
930676,Burnsall Rd Covey,2024-01-28T00:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99576
930676,Burnsall Rd Covey,2024-01-28T00:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98953
930676,Burnsall Rd Covey,2024-01-28T00:40:00.000+00:00,feeder,04,L3 Active Power,kW,7.0
930676,Burnsall Rd Covey,2024-01-28T00:40:00.000+00:00,feeder,04,L2 Active Power,kW,9.0
930676,Burnsall Rd Covey,2024-01-28T00:40:00.000+00:00,feeder,04,L1 Active Power,kW,12.0
930676,Burnsall Rd Covey,2024-01-28T00:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T00:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T00:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-28T00:40:00.000+00:00,feeder,04,L3 Current (Min),A,30.25
930676,Burnsall Rd Covey,2024-01-28T00:40:00.000+00:00,feeder,04,L3 Current (Max),A,30.38
930676,Burnsall Rd Covey,2024-01-28T00:40:00.000+00:00,feeder,04,L3 Current (RMS),A,30.38
930676,Burnsall Rd Covey,2024-01-28T00:40:00.000+00:00,feeder,04,L2 Current (Min),A,35.5
930676,Burnsall Rd Covey,2024-01-28T00:40:00.000+00:00,feeder,04,L2 Current (Max),A,35.62
930676,Burnsall Rd Covey,2024-01-28T00:40:00.000+00:00,feeder,04,L2 Current (RMS),A,35.5
930676,Burnsall Rd Covey,2024-01-28T00:40:00.000+00:00,feeder,04,L1 Current (Min),A,50.5
930676,Burnsall Rd Covey,2024-01-28T00:40:00.000+00:00,feeder,04,L1 Current (Max),A,50.62
930676,Burnsall Rd Covey,2024-01-28T00:40:00.000+00:00,feeder,04,L1 Current (RMS),A,50.62
930676,Burnsall Rd Covey,2024-01-28T00:40:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T00:40:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-52.25
930676,Burnsall Rd Covey,2024-01-28T00:40:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T00:40:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-39.81
930676,Burnsall Rd Covey,2024-01-28T00:40:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T00:40:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-17.19
930676,Burnsall Rd Covey,2024-01-28T00:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-28T00:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-28T00:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-28T00:40:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.57122
930676,Burnsall Rd Covey,2024-01-28T00:40:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.7279
930676,Burnsall Rd Covey,2024-01-28T00:40:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.94507
930676,Burnsall Rd Covey,2024-01-28T00:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-28T00:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-28T00:40:00.000+00:00,feeder,03,L1 Active Power,kW,11.0
930676,Burnsall Rd Covey,2024-01-28T00:40:00.000+00:00,feeder,03,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T00:40:00.000+00:00,feeder,03,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T00:40:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-28T00:40:00.000+00:00,feeder,03,L3 Current (Min),A,17.12
930676,Burnsall Rd Covey,2024-01-28T00:40:00.000+00:00,feeder,03,L3 Current (Max),A,17.38
930676,Burnsall Rd Covey,2024-01-28T00:40:00.000+00:00,feeder,03,L3 Current (RMS),A,17.25
930676,Burnsall Rd Covey,2024-01-28T00:40:00.000+00:00,feeder,03,L2 Current (Min),A,15.88
930676,Burnsall Rd Covey,2024-01-28T00:40:00.000+00:00,feeder,03,L2 Current (Max),A,16.0
930676,Burnsall Rd Covey,2024-01-28T00:40:00.000+00:00,feeder,03,L2 Current (RMS),A,16.0
930676,Burnsall Rd Covey,2024-01-28T00:40:00.000+00:00,feeder,03,L1 Current (Min),A,48.38
930676,Burnsall Rd Covey,2024-01-28T00:40:00.000+00:00,feeder,03,L1 Current (Max),A,48.5
930676,Burnsall Rd Covey,2024-01-28T00:40:00.000+00:00,feeder,03,L1 Current (RMS),A,48.5
930676,Burnsall Rd Covey,2024-01-28T00:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T00:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,19.44
930676,Burnsall Rd Covey,2024-01-28T00:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T00:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,52.19
930676,Burnsall Rd Covey,2024-01-28T00:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T00:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,34.5
930676,Burnsall Rd Covey,2024-01-28T00:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-28T00:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-28T00:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-28T00:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.91498
930676,Burnsall Rd Covey,2024-01-28T00:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.59097
930676,Burnsall Rd Covey,2024-01-28T00:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.80136
930676,Burnsall Rd Covey,2024-01-28T00:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-28T00:40:00.000+00:00,feeder,02,L2 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-28T00:40:00.000+00:00,feeder,02,L1 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-28T00:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T00:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T00:40:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-28T00:40:00.000+00:00,feeder,02,L3 Current (Min),A,7.0
930676,Burnsall Rd Covey,2024-01-28T00:40:00.000+00:00,feeder,02,L3 Current (Max),A,7.12
930676,Burnsall Rd Covey,2024-01-28T00:40:00.000+00:00,feeder,02,L3 Current (RMS),A,7.12
930676,Burnsall Rd Covey,2024-01-28T00:40:00.000+00:00,feeder,02,L2 Current (Min),A,4.38
930676,Burnsall Rd Covey,2024-01-28T00:40:00.000+00:00,feeder,02,L2 Current (Max),A,4.5
930676,Burnsall Rd Covey,2024-01-28T00:40:00.000+00:00,feeder,02,L2 Current (RMS),A,4.5
930676,Burnsall Rd Covey,2024-01-28T00:40:00.000+00:00,feeder,02,L1 Current (Min),A,6.12
930676,Burnsall Rd Covey,2024-01-28T00:40:00.000+00:00,feeder,02,L1 Current (Max),A,6.25
930676,Burnsall Rd Covey,2024-01-28T00:40:00.000+00:00,feeder,02,L1 Current (RMS),A,6.25
930676,Burnsall Rd Covey,2024-01-28T00:40:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T00:40:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-57.06
930676,Burnsall Rd Covey,2024-01-28T00:40:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T00:40:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-117.81
930676,Burnsall Rd Covey,2024-01-28T00:40:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T00:40:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-51.62
930676,Burnsall Rd Covey,2024-01-28T00:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-28T00:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-28T00:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-28T00:40:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.50002
930676,Burnsall Rd Covey,2024-01-28T00:40:00.000+00:00,feeder,01,L2 Power Factor,Unitless,-0.08827
930676,Burnsall Rd Covey,2024-01-28T00:40:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.60806
930676,Burnsall Rd Covey,2024-01-28T00:40:00.000+00:00,feeder,01,L3 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-28T00:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-28T00:40:00.000+00:00,feeder,01,L1 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-28T00:40:00.000+00:00,feeder,01,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T00:40:00.000+00:00,feeder,01,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T00:40:00.000+00:00,feeder,01,L3 Current (Min),A,5.0
930676,Burnsall Rd Covey,2024-01-28T00:40:00.000+00:00,feeder,01,L3 Current (Max),A,5.38
930676,Burnsall Rd Covey,2024-01-28T00:40:00.000+00:00,feeder,01,L3 Current (RMS),A,5.12
930676,Burnsall Rd Covey,2024-01-28T00:40:00.000+00:00,feeder,01,L2 Current (Min),A,4.38
930676,Burnsall Rd Covey,2024-01-28T00:40:00.000+00:00,feeder,01,L2 Current (Max),A,5.38
930676,Burnsall Rd Covey,2024-01-28T00:40:00.000+00:00,feeder,01,L2 Current (RMS),A,4.88
930676,Burnsall Rd Covey,2024-01-28T00:40:00.000+00:00,feeder,01,L1 Current (Min),A,6.12
930676,Burnsall Rd Covey,2024-01-28T00:40:00.000+00:00,feeder,01,L1 Current (Max),A,6.25
930676,Burnsall Rd Covey,2024-01-28T00:40:00.000+00:00,feeder,01,L1 Current (RMS),A,6.25
930676,Burnsall Rd Covey,2024-01-28T00:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.78
930676,Burnsall Rd Covey,2024-01-28T00:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.86
930676,Burnsall Rd Covey,2024-01-28T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
930676,Burnsall Rd Covey,2024-01-28T00:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.78
930676,Burnsall Rd Covey,2024-01-28T00:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.83
930676,Burnsall Rd Covey,2024-01-28T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
930676,Burnsall Rd Covey,2024-01-28T00:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.55
930676,Burnsall Rd Covey,2024-01-28T00:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.58
930676,Burnsall Rd Covey,2024-01-28T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
930676,Burnsall Rd Covey,2024-01-28T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930676,Burnsall Rd Covey,2024-01-28T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-28T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930676,Burnsall Rd Covey,2024-01-28T00:40:00.000+00:00,busbar,,L3 Active Power,kW,12.0
930676,Burnsall Rd Covey,2024-01-28T00:40:00.000+00:00,busbar,,L2 Active Power,kW,12.0
930676,Burnsall Rd Covey,2024-01-28T00:40:00.000+00:00,busbar,,L1 Active Power,kW,29.0
930676,Burnsall Rd Covey,2024-01-28T00:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T00:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T00:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-28T00:40:00.000+00:00,busbar,,L3 Current (Min),A,54.62
930676,Burnsall Rd Covey,2024-01-28T00:40:00.000+00:00,busbar,,L3 Current (Max),A,55.0
930676,Burnsall Rd Covey,2024-01-28T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.75
930676,Burnsall Rd Covey,2024-01-28T00:40:00.000+00:00,busbar,,L2 Current (Min),A,51.38
930676,Burnsall Rd Covey,2024-01-28T00:40:00.000+00:00,busbar,,L2 Current (Max),A,51.88
930676,Burnsall Rd Covey,2024-01-28T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.62
930676,Burnsall Rd Covey,2024-01-28T00:40:00.000+00:00,busbar,,L1 Current (Min),A,124.38
930676,Burnsall Rd Covey,2024-01-28T00:40:00.000+00:00,busbar,,L1 Current (Max),A,124.62
930676,Burnsall Rd Covey,2024-01-28T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,124.5
930676,Burnsall Rd Covey,2024-01-28T00:40:00.000+00:00,transformer,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-28T00:40:00.000+00:00,ambient,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-28T00:30:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T00:30:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-46.81
930676,Burnsall Rd Covey,2024-01-28T00:30:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T00:30:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-59.37
930676,Burnsall Rd Covey,2024-01-28T00:30:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T00:30:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-1.06
930676,Burnsall Rd Covey,2024-01-28T00:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-28T00:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-28T00:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-28T00:30:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.55969
930676,Burnsall Rd Covey,2024-01-28T00:30:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.37597
930676,Burnsall Rd Covey,2024-01-28T00:30:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99957
930676,Burnsall Rd Covey,2024-01-28T00:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-28T00:30:00.000+00:00,feeder,05,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-28T00:30:00.000+00:00,feeder,05,L1 Active Power,kW,4.0
930676,Burnsall Rd Covey,2024-01-28T00:30:00.000+00:00,feeder,05,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T00:30:00.000+00:00,feeder,05,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T00:30:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-28T00:30:00.000+00:00,feeder,05,L3 Current (Min),A,1.5
930676,Burnsall Rd Covey,2024-01-28T00:30:00.000+00:00,feeder,05,L3 Current (Max),A,1.62
930676,Burnsall Rd Covey,2024-01-28T00:30:00.000+00:00,feeder,05,L3 Current (RMS),A,1.62
930676,Burnsall Rd Covey,2024-01-28T00:30:00.000+00:00,feeder,05,L2 Current (Min),A,1.0
930676,Burnsall Rd Covey,2024-01-28T00:30:00.000+00:00,feeder,05,L2 Current (Max),A,1.0
930676,Burnsall Rd Covey,2024-01-28T00:30:00.000+00:00,feeder,05,L2 Current (RMS),A,1.0
930676,Burnsall Rd Covey,2024-01-28T00:30:00.000+00:00,feeder,05,L1 Current (Min),A,17.25
930676,Burnsall Rd Covey,2024-01-28T00:30:00.000+00:00,feeder,05,L1 Current (Max),A,17.25
930676,Burnsall Rd Covey,2024-01-28T00:30:00.000+00:00,feeder,05,L1 Current (RMS),A,17.25
930676,Burnsall Rd Covey,2024-01-28T00:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T00:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-5.12
930676,Burnsall Rd Covey,2024-01-28T00:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T00:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-1.69
930676,Burnsall Rd Covey,2024-01-28T00:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T00:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-9.06
930676,Burnsall Rd Covey,2024-01-28T00:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-28T00:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-28T00:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-28T00:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99316
930676,Burnsall Rd Covey,2024-01-28T00:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99603
930676,Burnsall Rd Covey,2024-01-28T00:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.9827
930676,Burnsall Rd Covey,2024-01-28T00:30:00.000+00:00,feeder,04,L3 Active Power,kW,9.0
930676,Burnsall Rd Covey,2024-01-28T00:30:00.000+00:00,feeder,04,L2 Active Power,kW,9.0
930676,Burnsall Rd Covey,2024-01-28T00:30:00.000+00:00,feeder,04,L1 Active Power,kW,10.0
930676,Burnsall Rd Covey,2024-01-28T00:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T00:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T00:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-28T00:30:00.000+00:00,feeder,04,L3 Current (Min),A,36.88
930676,Burnsall Rd Covey,2024-01-28T00:30:00.000+00:00,feeder,04,L3 Current (Max),A,37.0
930676,Burnsall Rd Covey,2024-01-28T00:30:00.000+00:00,feeder,04,L3 Current (RMS),A,36.88
930676,Burnsall Rd Covey,2024-01-28T00:30:00.000+00:00,feeder,04,L2 Current (Min),A,37.12
930676,Burnsall Rd Covey,2024-01-28T00:30:00.000+00:00,feeder,04,L2 Current (Max),A,37.38
930676,Burnsall Rd Covey,2024-01-28T00:30:00.000+00:00,feeder,04,L2 Current (RMS),A,37.25
930676,Burnsall Rd Covey,2024-01-28T00:30:00.000+00:00,feeder,04,L1 Current (Min),A,39.88
930676,Burnsall Rd Covey,2024-01-28T00:30:00.000+00:00,feeder,04,L1 Current (Max),A,39.88
930676,Burnsall Rd Covey,2024-01-28T00:30:00.000+00:00,feeder,04,L1 Current (RMS),A,39.88
930676,Burnsall Rd Covey,2024-01-28T00:30:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T00:30:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-51.44
930676,Burnsall Rd Covey,2024-01-28T00:30:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T00:30:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-43.75
930676,Burnsall Rd Covey,2024-01-28T00:30:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T00:30:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-26.25
930676,Burnsall Rd Covey,2024-01-28T00:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-28T00:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-28T00:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-28T00:30:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.58972
930676,Burnsall Rd Covey,2024-01-28T00:30:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.6781
930676,Burnsall Rd Covey,2024-01-28T00:30:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.87524
930676,Burnsall Rd Covey,2024-01-28T00:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-28T00:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-28T00:30:00.000+00:00,feeder,03,L1 Active Power,kW,7.0
930676,Burnsall Rd Covey,2024-01-28T00:30:00.000+00:00,feeder,03,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T00:30:00.000+00:00,feeder,03,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T00:30:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-28T00:30:00.000+00:00,feeder,03,L3 Current (Min),A,17.62
930676,Burnsall Rd Covey,2024-01-28T00:30:00.000+00:00,feeder,03,L3 Current (Max),A,17.62
930676,Burnsall Rd Covey,2024-01-28T00:30:00.000+00:00,feeder,03,L3 Current (RMS),A,17.62
930676,Burnsall Rd Covey,2024-01-28T00:30:00.000+00:00,feeder,03,L2 Current (Min),A,15.88
930676,Burnsall Rd Covey,2024-01-28T00:30:00.000+00:00,feeder,03,L2 Current (Max),A,16.0
930676,Burnsall Rd Covey,2024-01-28T00:30:00.000+00:00,feeder,03,L2 Current (RMS),A,16.0
930676,Burnsall Rd Covey,2024-01-28T00:30:00.000+00:00,feeder,03,L1 Current (Min),A,32.25
930676,Burnsall Rd Covey,2024-01-28T00:30:00.000+00:00,feeder,03,L1 Current (Max),A,32.38
930676,Burnsall Rd Covey,2024-01-28T00:30:00.000+00:00,feeder,03,L1 Current (RMS),A,32.38
930676,Burnsall Rd Covey,2024-01-28T00:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T00:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,17.69
930676,Burnsall Rd Covey,2024-01-28T00:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T00:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,51.69
930676,Burnsall Rd Covey,2024-01-28T00:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T00:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,37.13
930676,Burnsall Rd Covey,2024-01-28T00:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-28T00:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-28T00:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-28T00:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.91376
930676,Burnsall Rd Covey,2024-01-28T00:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.56646
930676,Burnsall Rd Covey,2024-01-28T00:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.77566
930676,Burnsall Rd Covey,2024-01-28T00:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-28T00:30:00.000+00:00,feeder,02,L2 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-28T00:30:00.000+00:00,feeder,02,L1 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-28T00:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T00:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T00:30:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-28T00:30:00.000+00:00,feeder,02,L3 Current (Min),A,7.12
930676,Burnsall Rd Covey,2024-01-28T00:30:00.000+00:00,feeder,02,L3 Current (Max),A,7.12
930676,Burnsall Rd Covey,2024-01-28T00:30:00.000+00:00,feeder,02,L3 Current (RMS),A,7.12
930676,Burnsall Rd Covey,2024-01-28T00:30:00.000+00:00,feeder,02,L2 Current (Min),A,4.38
930676,Burnsall Rd Covey,2024-01-28T00:30:00.000+00:00,feeder,02,L2 Current (Max),A,4.62
930676,Burnsall Rd Covey,2024-01-28T00:30:00.000+00:00,feeder,02,L2 Current (RMS),A,4.5
930676,Burnsall Rd Covey,2024-01-28T00:30:00.000+00:00,feeder,02,L1 Current (Min),A,6.12
930676,Burnsall Rd Covey,2024-01-28T00:30:00.000+00:00,feeder,02,L1 Current (Max),A,6.12
930676,Burnsall Rd Covey,2024-01-28T00:30:00.000+00:00,feeder,02,L1 Current (RMS),A,6.12
930676,Burnsall Rd Covey,2024-01-28T00:30:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T00:30:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-61.75
930676,Burnsall Rd Covey,2024-01-28T00:30:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T00:30:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-101.44
930676,Burnsall Rd Covey,2024-01-28T00:30:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T00:30:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-52.06
930676,Burnsall Rd Covey,2024-01-28T00:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-28T00:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-28T00:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-28T00:30:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.39397
930676,Burnsall Rd Covey,2024-01-28T00:30:00.000+00:00,feeder,01,L2 Power Factor,Unitless,-0.05907
930676,Burnsall Rd Covey,2024-01-28T00:30:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.55105
930676,Burnsall Rd Covey,2024-01-28T00:30:00.000+00:00,feeder,01,L3 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-28T00:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-28T00:30:00.000+00:00,feeder,01,L1 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-28T00:30:00.000+00:00,feeder,01,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T00:30:00.000+00:00,feeder,01,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T00:30:00.000+00:00,feeder,01,L3 Current (Min),A,5.38
930676,Burnsall Rd Covey,2024-01-28T00:30:00.000+00:00,feeder,01,L3 Current (Max),A,5.5
930676,Burnsall Rd Covey,2024-01-28T00:30:00.000+00:00,feeder,01,L3 Current (RMS),A,5.5
930676,Burnsall Rd Covey,2024-01-28T00:30:00.000+00:00,feeder,01,L2 Current (Min),A,8.88
930676,Burnsall Rd Covey,2024-01-28T00:30:00.000+00:00,feeder,01,L2 Current (Max),A,9.12
930676,Burnsall Rd Covey,2024-01-28T00:30:00.000+00:00,feeder,01,L2 Current (RMS),A,9.0
930676,Burnsall Rd Covey,2024-01-28T00:30:00.000+00:00,feeder,01,L1 Current (Min),A,6.5
930676,Burnsall Rd Covey,2024-01-28T00:30:00.000+00:00,feeder,01,L1 Current (Max),A,6.62
930676,Burnsall Rd Covey,2024-01-28T00:30:00.000+00:00,feeder,01,L1 Current (RMS),A,6.62
930676,Burnsall Rd Covey,2024-01-28T00:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.89
930676,Burnsall Rd Covey,2024-01-28T00:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.94
930676,Burnsall Rd Covey,2024-01-28T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
930676,Burnsall Rd Covey,2024-01-28T00:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.92
930676,Burnsall Rd Covey,2024-01-28T00:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.94
930676,Burnsall Rd Covey,2024-01-28T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
930676,Burnsall Rd Covey,2024-01-28T00:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.84
930676,Burnsall Rd Covey,2024-01-28T00:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.91
930676,Burnsall Rd Covey,2024-01-28T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
930676,Burnsall Rd Covey,2024-01-28T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930676,Burnsall Rd Covey,2024-01-28T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-28T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930676,Burnsall Rd Covey,2024-01-28T00:30:00.000+00:00,busbar,,L3 Active Power,kW,14.0
930676,Burnsall Rd Covey,2024-01-28T00:30:00.000+00:00,busbar,,L2 Active Power,kW,12.0
930676,Burnsall Rd Covey,2024-01-28T00:30:00.000+00:00,busbar,,L1 Active Power,kW,23.0
930676,Burnsall Rd Covey,2024-01-28T00:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T00:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T00:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-28T00:30:00.000+00:00,busbar,,L3 Current (Min),A,61.12
930676,Burnsall Rd Covey,2024-01-28T00:30:00.000+00:00,busbar,,L3 Current (Max),A,61.25
930676,Burnsall Rd Covey,2024-01-28T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.12
930676,Burnsall Rd Covey,2024-01-28T00:30:00.000+00:00,busbar,,L2 Current (Min),A,53.0
930676,Burnsall Rd Covey,2024-01-28T00:30:00.000+00:00,busbar,,L2 Current (Max),A,53.75
930676,Burnsall Rd Covey,2024-01-28T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.25
930676,Burnsall Rd Covey,2024-01-28T00:30:00.000+00:00,busbar,,L1 Current (Min),A,96.62
930676,Burnsall Rd Covey,2024-01-28T00:30:00.000+00:00,busbar,,L1 Current (Max),A,96.75
930676,Burnsall Rd Covey,2024-01-28T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.75
930676,Burnsall Rd Covey,2024-01-28T00:30:00.000+00:00,transformer,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-28T00:30:00.000+00:00,ambient,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-28T00:20:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T00:20:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-49.12
930676,Burnsall Rd Covey,2024-01-28T00:20:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T00:20:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-63.44
930676,Burnsall Rd Covey,2024-01-28T00:20:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T00:20:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-1.12
930676,Burnsall Rd Covey,2024-01-28T00:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-28T00:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-28T00:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-28T00:20:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.58135
930676,Burnsall Rd Covey,2024-01-28T00:20:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.43078
930676,Burnsall Rd Covey,2024-01-28T00:20:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99957
930676,Burnsall Rd Covey,2024-01-28T00:20:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-28T00:20:00.000+00:00,feeder,05,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-28T00:20:00.000+00:00,feeder,05,L1 Active Power,kW,4.0
930676,Burnsall Rd Covey,2024-01-28T00:20:00.000+00:00,feeder,05,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T00:20:00.000+00:00,feeder,05,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T00:20:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-28T00:20:00.000+00:00,feeder,05,L3 Current (Min),A,1.5
930676,Burnsall Rd Covey,2024-01-28T00:20:00.000+00:00,feeder,05,L3 Current (Max),A,1.62
930676,Burnsall Rd Covey,2024-01-28T00:20:00.000+00:00,feeder,05,L3 Current (RMS),A,1.5
930676,Burnsall Rd Covey,2024-01-28T00:20:00.000+00:00,feeder,05,L2 Current (Min),A,0.75
930676,Burnsall Rd Covey,2024-01-28T00:20:00.000+00:00,feeder,05,L2 Current (Max),A,0.75
930676,Burnsall Rd Covey,2024-01-28T00:20:00.000+00:00,feeder,05,L2 Current (RMS),A,0.75
930676,Burnsall Rd Covey,2024-01-28T00:20:00.000+00:00,feeder,05,L1 Current (Min),A,17.12
930676,Burnsall Rd Covey,2024-01-28T00:20:00.000+00:00,feeder,05,L1 Current (Max),A,17.12
930676,Burnsall Rd Covey,2024-01-28T00:20:00.000+00:00,feeder,05,L1 Current (RMS),A,17.12
930676,Burnsall Rd Covey,2024-01-28T00:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T00:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-6.13
930676,Burnsall Rd Covey,2024-01-28T00:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T00:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-2.12
930676,Burnsall Rd Covey,2024-01-28T00:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T00:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-7.69
930676,Burnsall Rd Covey,2024-01-28T00:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-28T00:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-28T00:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-28T00:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99106
930676,Burnsall Rd Covey,2024-01-28T00:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99695
930676,Burnsall Rd Covey,2024-01-28T00:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98688
930676,Burnsall Rd Covey,2024-01-28T00:20:00.000+00:00,feeder,04,L3 Active Power,kW,8.0
930676,Burnsall Rd Covey,2024-01-28T00:20:00.000+00:00,feeder,04,L2 Active Power,kW,10.0
930676,Burnsall Rd Covey,2024-01-28T00:20:00.000+00:00,feeder,04,L1 Active Power,kW,10.0
930676,Burnsall Rd Covey,2024-01-28T00:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T00:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T00:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-28T00:20:00.000+00:00,feeder,04,L3 Current (Min),A,32.88
930676,Burnsall Rd Covey,2024-01-28T00:20:00.000+00:00,feeder,04,L3 Current (Max),A,33.62
930676,Burnsall Rd Covey,2024-01-28T00:20:00.000+00:00,feeder,04,L3 Current (RMS),A,33.25
930676,Burnsall Rd Covey,2024-01-28T00:20:00.000+00:00,feeder,04,L2 Current (Min),A,40.88
930676,Burnsall Rd Covey,2024-01-28T00:20:00.000+00:00,feeder,04,L2 Current (Max),A,41.0
930676,Burnsall Rd Covey,2024-01-28T00:20:00.000+00:00,feeder,04,L2 Current (RMS),A,40.88
930676,Burnsall Rd Covey,2024-01-28T00:20:00.000+00:00,feeder,04,L1 Current (Min),A,41.5
930676,Burnsall Rd Covey,2024-01-28T00:20:00.000+00:00,feeder,04,L1 Current (Max),A,41.62
930676,Burnsall Rd Covey,2024-01-28T00:20:00.000+00:00,feeder,04,L1 Current (RMS),A,41.5
930676,Burnsall Rd Covey,2024-01-28T00:20:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T00:20:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-49.44
930676,Burnsall Rd Covey,2024-01-28T00:20:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T00:20:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-42.62
930676,Burnsall Rd Covey,2024-01-28T00:20:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T00:20:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-27.88
930676,Burnsall Rd Covey,2024-01-28T00:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-28T00:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-28T00:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-28T00:20:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.61187
930676,Burnsall Rd Covey,2024-01-28T00:20:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.70129
930676,Burnsall Rd Covey,2024-01-28T00:20:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.86221
930676,Burnsall Rd Covey,2024-01-28T00:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-28T00:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-28T00:20:00.000+00:00,feeder,03,L1 Active Power,kW,7.0
930676,Burnsall Rd Covey,2024-01-28T00:20:00.000+00:00,feeder,03,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T00:20:00.000+00:00,feeder,03,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T00:20:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-28T00:20:00.000+00:00,feeder,03,L3 Current (Min),A,17.5
930676,Burnsall Rd Covey,2024-01-28T00:20:00.000+00:00,feeder,03,L3 Current (Max),A,17.5
930676,Burnsall Rd Covey,2024-01-28T00:20:00.000+00:00,feeder,03,L3 Current (RMS),A,17.5
930676,Burnsall Rd Covey,2024-01-28T00:20:00.000+00:00,feeder,03,L2 Current (Min),A,16.0
930676,Burnsall Rd Covey,2024-01-28T00:20:00.000+00:00,feeder,03,L2 Current (Max),A,16.12
930676,Burnsall Rd Covey,2024-01-28T00:20:00.000+00:00,feeder,03,L2 Current (RMS),A,16.0
930676,Burnsall Rd Covey,2024-01-28T00:20:00.000+00:00,feeder,03,L1 Current (Min),A,31.38
930676,Burnsall Rd Covey,2024-01-28T00:20:00.000+00:00,feeder,03,L1 Current (Max),A,31.38
930676,Burnsall Rd Covey,2024-01-28T00:20:00.000+00:00,feeder,03,L1 Current (RMS),A,31.38
930676,Burnsall Rd Covey,2024-01-28T00:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T00:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,17.69
930676,Burnsall Rd Covey,2024-01-28T00:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T00:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,50.75
930676,Burnsall Rd Covey,2024-01-28T00:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T00:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,37.75
930676,Burnsall Rd Covey,2024-01-28T00:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-28T00:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-28T00:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-28T00:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.92239
930676,Burnsall Rd Covey,2024-01-28T00:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.61071
930676,Burnsall Rd Covey,2024-01-28T00:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.77331
930676,Burnsall Rd Covey,2024-01-28T00:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-28T00:20:00.000+00:00,feeder,02,L2 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-28T00:20:00.000+00:00,feeder,02,L1 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-28T00:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T00:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T00:20:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-28T00:20:00.000+00:00,feeder,02,L3 Current (Min),A,7.0
930676,Burnsall Rd Covey,2024-01-28T00:20:00.000+00:00,feeder,02,L3 Current (Max),A,7.12
930676,Burnsall Rd Covey,2024-01-28T00:20:00.000+00:00,feeder,02,L3 Current (RMS),A,7.12
930676,Burnsall Rd Covey,2024-01-28T00:20:00.000+00:00,feeder,02,L2 Current (Min),A,4.0
930676,Burnsall Rd Covey,2024-01-28T00:20:00.000+00:00,feeder,02,L2 Current (Max),A,4.38
930676,Burnsall Rd Covey,2024-01-28T00:20:00.000+00:00,feeder,02,L2 Current (RMS),A,4.12
930676,Burnsall Rd Covey,2024-01-28T00:20:00.000+00:00,feeder,02,L1 Current (Min),A,6.12
930676,Burnsall Rd Covey,2024-01-28T00:20:00.000+00:00,feeder,02,L1 Current (Max),A,6.25
930676,Burnsall Rd Covey,2024-01-28T00:20:00.000+00:00,feeder,02,L1 Current (RMS),A,6.12
930676,Burnsall Rd Covey,2024-01-28T00:20:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T00:20:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-60.13
930676,Burnsall Rd Covey,2024-01-28T00:20:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T00:20:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-108.0
930676,Burnsall Rd Covey,2024-01-28T00:20:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T00:20:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-50.06
930676,Burnsall Rd Covey,2024-01-28T00:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-28T00:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-28T00:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-28T00:20:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.45257
930676,Burnsall Rd Covey,2024-01-28T00:20:00.000+00:00,feeder,01,L2 Power Factor,Unitless,-0.10759
930676,Burnsall Rd Covey,2024-01-28T00:20:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.61987
930676,Burnsall Rd Covey,2024-01-28T00:20:00.000+00:00,feeder,01,L3 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-28T00:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-28T00:20:00.000+00:00,feeder,01,L1 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-28T00:20:00.000+00:00,feeder,01,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T00:20:00.000+00:00,feeder,01,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T00:20:00.000+00:00,feeder,01,L3 Current (Min),A,4.88
930676,Burnsall Rd Covey,2024-01-28T00:20:00.000+00:00,feeder,01,L3 Current (Max),A,5.0
930676,Burnsall Rd Covey,2024-01-28T00:20:00.000+00:00,feeder,01,L3 Current (RMS),A,4.88
930676,Burnsall Rd Covey,2024-01-28T00:20:00.000+00:00,feeder,01,L2 Current (Min),A,4.38
930676,Burnsall Rd Covey,2024-01-28T00:20:00.000+00:00,feeder,01,L2 Current (Max),A,4.38
930676,Burnsall Rd Covey,2024-01-28T00:20:00.000+00:00,feeder,01,L2 Current (RMS),A,4.38
930676,Burnsall Rd Covey,2024-01-28T00:20:00.000+00:00,feeder,01,L1 Current (Min),A,6.25
930676,Burnsall Rd Covey,2024-01-28T00:20:00.000+00:00,feeder,01,L1 Current (Max),A,6.25
930676,Burnsall Rd Covey,2024-01-28T00:20:00.000+00:00,feeder,01,L1 Current (RMS),A,6.25
930676,Burnsall Rd Covey,2024-01-28T00:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.53
930676,Burnsall Rd Covey,2024-01-28T00:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.59
930676,Burnsall Rd Covey,2024-01-28T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
930676,Burnsall Rd Covey,2024-01-28T00:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.53
930676,Burnsall Rd Covey,2024-01-28T00:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.53
930676,Burnsall Rd Covey,2024-01-28T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
930676,Burnsall Rd Covey,2024-01-28T00:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.48
930676,Burnsall Rd Covey,2024-01-28T00:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.52
930676,Burnsall Rd Covey,2024-01-28T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
930676,Burnsall Rd Covey,2024-01-28T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930676,Burnsall Rd Covey,2024-01-28T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-28T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930676,Burnsall Rd Covey,2024-01-28T00:20:00.000+00:00,busbar,,L3 Active Power,kW,13.0
930676,Burnsall Rd Covey,2024-01-28T00:20:00.000+00:00,busbar,,L2 Active Power,kW,13.0
930676,Burnsall Rd Covey,2024-01-28T00:20:00.000+00:00,busbar,,L1 Active Power,kW,23.0
930676,Burnsall Rd Covey,2024-01-28T00:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T00:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T00:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-28T00:20:00.000+00:00,busbar,,L3 Current (Min),A,57.62
930676,Burnsall Rd Covey,2024-01-28T00:20:00.000+00:00,busbar,,L3 Current (Max),A,58.25
930676,Burnsall Rd Covey,2024-01-28T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.0
930676,Burnsall Rd Covey,2024-01-28T00:20:00.000+00:00,busbar,,L2 Current (Min),A,56.5
930676,Burnsall Rd Covey,2024-01-28T00:20:00.000+00:00,busbar,,L2 Current (Max),A,56.5
930676,Burnsall Rd Covey,2024-01-28T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.5
930676,Burnsall Rd Covey,2024-01-28T00:20:00.000+00:00,busbar,,L1 Current (Min),A,97.0
930676,Burnsall Rd Covey,2024-01-28T00:20:00.000+00:00,busbar,,L1 Current (Max),A,97.38
930676,Burnsall Rd Covey,2024-01-28T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.25
930676,Burnsall Rd Covey,2024-01-28T00:20:00.000+00:00,transformer,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-28T00:20:00.000+00:00,ambient,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-28T00:10:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T00:10:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-46.25
930676,Burnsall Rd Covey,2024-01-28T00:10:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T00:10:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-58.63
930676,Burnsall Rd Covey,2024-01-28T00:10:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T00:10:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-1.0
930676,Burnsall Rd Covey,2024-01-28T00:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-28T00:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-28T00:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-28T00:10:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.59152
930676,Burnsall Rd Covey,2024-01-28T00:10:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.48879
930676,Burnsall Rd Covey,2024-01-28T00:10:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99963
930676,Burnsall Rd Covey,2024-01-28T00:10:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-28T00:10:00.000+00:00,feeder,05,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-28T00:10:00.000+00:00,feeder,05,L1 Active Power,kW,4.0
930676,Burnsall Rd Covey,2024-01-28T00:10:00.000+00:00,feeder,05,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T00:10:00.000+00:00,feeder,05,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T00:10:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-28T00:10:00.000+00:00,feeder,05,L3 Current (Min),A,1.5
930676,Burnsall Rd Covey,2024-01-28T00:10:00.000+00:00,feeder,05,L3 Current (Max),A,1.5
930676,Burnsall Rd Covey,2024-01-28T00:10:00.000+00:00,feeder,05,L3 Current (RMS),A,1.5
930676,Burnsall Rd Covey,2024-01-28T00:10:00.000+00:00,feeder,05,L2 Current (Min),A,0.75
930676,Burnsall Rd Covey,2024-01-28T00:10:00.000+00:00,feeder,05,L2 Current (Max),A,0.88
930676,Burnsall Rd Covey,2024-01-28T00:10:00.000+00:00,feeder,05,L2 Current (RMS),A,0.75
930676,Burnsall Rd Covey,2024-01-28T00:10:00.000+00:00,feeder,05,L1 Current (Min),A,17.12
930676,Burnsall Rd Covey,2024-01-28T00:10:00.000+00:00,feeder,05,L1 Current (Max),A,17.25
930676,Burnsall Rd Covey,2024-01-28T00:10:00.000+00:00,feeder,05,L1 Current (RMS),A,17.12
930676,Burnsall Rd Covey,2024-01-28T00:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T00:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-5.5
930676,Burnsall Rd Covey,2024-01-28T00:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T00:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-2.19
930676,Burnsall Rd Covey,2024-01-28T00:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T00:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-7.87
930676,Burnsall Rd Covey,2024-01-28T00:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-28T00:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-28T00:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-28T00:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99203
930676,Burnsall Rd Covey,2024-01-28T00:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99628
930676,Burnsall Rd Covey,2024-01-28T00:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98611
930676,Burnsall Rd Covey,2024-01-28T00:10:00.000+00:00,feeder,04,L3 Active Power,kW,9.0
930676,Burnsall Rd Covey,2024-01-28T00:10:00.000+00:00,feeder,04,L2 Active Power,kW,9.0
930676,Burnsall Rd Covey,2024-01-28T00:10:00.000+00:00,feeder,04,L1 Active Power,kW,10.0
930676,Burnsall Rd Covey,2024-01-28T00:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T00:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T00:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-28T00:10:00.000+00:00,feeder,04,L3 Current (Min),A,35.12
930676,Burnsall Rd Covey,2024-01-28T00:10:00.000+00:00,feeder,04,L3 Current (Max),A,35.25
930676,Burnsall Rd Covey,2024-01-28T00:10:00.000+00:00,feeder,04,L3 Current (RMS),A,35.12
930676,Burnsall Rd Covey,2024-01-28T00:10:00.000+00:00,feeder,04,L2 Current (Min),A,36.12
930676,Burnsall Rd Covey,2024-01-28T00:10:00.000+00:00,feeder,04,L2 Current (Max),A,36.12
930676,Burnsall Rd Covey,2024-01-28T00:10:00.000+00:00,feeder,04,L2 Current (RMS),A,36.12
930676,Burnsall Rd Covey,2024-01-28T00:10:00.000+00:00,feeder,04,L1 Current (Min),A,39.62
930676,Burnsall Rd Covey,2024-01-28T00:10:00.000+00:00,feeder,04,L1 Current (Max),A,39.75
930676,Burnsall Rd Covey,2024-01-28T00:10:00.000+00:00,feeder,04,L1 Current (RMS),A,39.62
930676,Burnsall Rd Covey,2024-01-28T00:10:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T00:10:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-51.0
930676,Burnsall Rd Covey,2024-01-28T00:10:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T00:10:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-41.5
930676,Burnsall Rd Covey,2024-01-28T00:10:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T00:10:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-27.88
930676,Burnsall Rd Covey,2024-01-28T00:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-28T00:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-28T00:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-28T00:10:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.59051
930676,Burnsall Rd Covey,2024-01-28T00:10:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.70944
