Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930676,Burnsall Rd Covey,2024-01-28T00:10:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.85696
930676,Burnsall Rd Covey,2024-01-28T00:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-28T00:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-28T00:10:00.000+00:00,feeder,03,L1 Active Power,kW,6.0
930676,Burnsall Rd Covey,2024-01-28T00:10:00.000+00:00,feeder,03,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T00:10:00.000+00:00,feeder,03,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T00:10:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-28T00:10:00.000+00:00,feeder,03,L3 Current (Min),A,17.75
930676,Burnsall Rd Covey,2024-01-28T00:10:00.000+00:00,feeder,03,L3 Current (Max),A,17.75
930676,Burnsall Rd Covey,2024-01-28T00:10:00.000+00:00,feeder,03,L3 Current (RMS),A,17.75
930676,Burnsall Rd Covey,2024-01-28T00:10:00.000+00:00,feeder,03,L2 Current (Min),A,15.75
930676,Burnsall Rd Covey,2024-01-28T00:10:00.000+00:00,feeder,03,L2 Current (Max),A,16.0
930676,Burnsall Rd Covey,2024-01-28T00:10:00.000+00:00,feeder,03,L2 Current (RMS),A,15.75
930676,Burnsall Rd Covey,2024-01-28T00:10:00.000+00:00,feeder,03,L1 Current (Min),A,28.75
930676,Burnsall Rd Covey,2024-01-28T00:10:00.000+00:00,feeder,03,L1 Current (Max),A,28.75
930676,Burnsall Rd Covey,2024-01-28T00:10:00.000+00:00,feeder,03,L1 Current (RMS),A,28.75
930676,Burnsall Rd Covey,2024-01-28T00:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T00:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,10.31
930676,Burnsall Rd Covey,2024-01-28T00:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T00:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,50.19
930676,Burnsall Rd Covey,2024-01-28T00:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T00:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,36.87
930676,Burnsall Rd Covey,2024-01-28T00:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-28T00:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-28T00:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-28T00:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.97708
930676,Burnsall Rd Covey,2024-01-28T00:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.60037
930676,Burnsall Rd Covey,2024-01-28T00:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.7883
930676,Burnsall Rd Covey,2024-01-28T00:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.0
930676,Burnsall Rd Covey,2024-01-28T00:10:00.000+00:00,feeder,02,L2 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-28T00:10:00.000+00:00,feeder,02,L1 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-28T00:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T00:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T00:10:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-28T00:10:00.000+00:00,feeder,02,L3 Current (Min),A,17.0
930676,Burnsall Rd Covey,2024-01-28T00:10:00.000+00:00,feeder,02,L3 Current (Max),A,17.12
930676,Burnsall Rd Covey,2024-01-28T00:10:00.000+00:00,feeder,02,L3 Current (RMS),A,17.12
930676,Burnsall Rd Covey,2024-01-28T00:10:00.000+00:00,feeder,02,L2 Current (Min),A,4.12
930676,Burnsall Rd Covey,2024-01-28T00:10:00.000+00:00,feeder,02,L2 Current (Max),A,4.5
930676,Burnsall Rd Covey,2024-01-28T00:10:00.000+00:00,feeder,02,L2 Current (RMS),A,4.38
930676,Burnsall Rd Covey,2024-01-28T00:10:00.000+00:00,feeder,02,L1 Current (Min),A,6.38
930676,Burnsall Rd Covey,2024-01-28T00:10:00.000+00:00,feeder,02,L1 Current (Max),A,6.5
930676,Burnsall Rd Covey,2024-01-28T00:10:00.000+00:00,feeder,02,L1 Current (RMS),A,6.5
930676,Burnsall Rd Covey,2024-01-28T00:10:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T00:10:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-63.57
930676,Burnsall Rd Covey,2024-01-28T00:10:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T00:10:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-119.88
930676,Burnsall Rd Covey,2024-01-28T00:10:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T00:10:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-51.5
930676,Burnsall Rd Covey,2024-01-28T00:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-28T00:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-28T00:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-28T00:10:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.41802
930676,Burnsall Rd Covey,2024-01-28T00:10:00.000+00:00,feeder,01,L2 Power Factor,Unitless,-0.17256
930676,Burnsall Rd Covey,2024-01-28T00:10:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.60043
930676,Burnsall Rd Covey,2024-01-28T00:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-28T00:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-28T00:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-28T00:10:00.000+00:00,feeder,01,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T00:10:00.000+00:00,feeder,01,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T00:10:00.000+00:00,feeder,01,L3 Current (Min),A,4.75
930676,Burnsall Rd Covey,2024-01-28T00:10:00.000+00:00,feeder,01,L3 Current (Max),A,5.0
930676,Burnsall Rd Covey,2024-01-28T00:10:00.000+00:00,feeder,01,L3 Current (RMS),A,4.75
930676,Burnsall Rd Covey,2024-01-28T00:10:00.000+00:00,feeder,01,L2 Current (Min),A,3.12
930676,Burnsall Rd Covey,2024-01-28T00:10:00.000+00:00,feeder,01,L2 Current (Max),A,4.5
930676,Burnsall Rd Covey,2024-01-28T00:10:00.000+00:00,feeder,01,L2 Current (RMS),A,3.88
930676,Burnsall Rd Covey,2024-01-28T00:10:00.000+00:00,feeder,01,L1 Current (Min),A,6.12
930676,Burnsall Rd Covey,2024-01-28T00:10:00.000+00:00,feeder,01,L1 Current (Max),A,6.25
930676,Burnsall Rd Covey,2024-01-28T00:10:00.000+00:00,feeder,01,L1 Current (RMS),A,6.25
930676,Burnsall Rd Covey,2024-01-28T00:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.12
930676,Burnsall Rd Covey,2024-01-28T00:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.17
930676,Burnsall Rd Covey,2024-01-28T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
930676,Burnsall Rd Covey,2024-01-28T00:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.23
930676,Burnsall Rd Covey,2024-01-28T00:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.28
930676,Burnsall Rd Covey,2024-01-28T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
930676,Burnsall Rd Covey,2024-01-28T00:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.2
930676,Burnsall Rd Covey,2024-01-28T00:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.25
930676,Burnsall Rd Covey,2024-01-28T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
930676,Burnsall Rd Covey,2024-01-28T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930676,Burnsall Rd Covey,2024-01-28T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-28T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930676,Burnsall Rd Covey,2024-01-28T00:10:00.000+00:00,busbar,,L3 Active Power,kW,16.0
930676,Burnsall Rd Covey,2024-01-28T00:10:00.000+00:00,busbar,,L2 Active Power,kW,12.0
930676,Burnsall Rd Covey,2024-01-28T00:10:00.000+00:00,busbar,,L1 Active Power,kW,22.0
930676,Burnsall Rd Covey,2024-01-28T00:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T00:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T00:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-28T00:10:00.000+00:00,busbar,,L3 Current (Min),A,68.5
930676,Burnsall Rd Covey,2024-01-28T00:10:00.000+00:00,busbar,,L3 Current (Max),A,68.62
930676,Burnsall Rd Covey,2024-01-28T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.5
930676,Burnsall Rd Covey,2024-01-28T00:10:00.000+00:00,busbar,,L2 Current (Min),A,51.38
930676,Burnsall Rd Covey,2024-01-28T00:10:00.000+00:00,busbar,,L2 Current (Max),A,51.62
930676,Burnsall Rd Covey,2024-01-28T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.5
930676,Burnsall Rd Covey,2024-01-28T00:10:00.000+00:00,busbar,,L1 Current (Min),A,92.88
930676,Burnsall Rd Covey,2024-01-28T00:10:00.000+00:00,busbar,,L1 Current (Max),A,93.12
930676,Burnsall Rd Covey,2024-01-28T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.0
930676,Burnsall Rd Covey,2024-01-28T00:10:00.000+00:00,transformer,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-28T00:10:00.000+00:00,ambient,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-28T00:00:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T00:00:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-45.0
930676,Burnsall Rd Covey,2024-01-28T00:00:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T00:00:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-69.44
930676,Burnsall Rd Covey,2024-01-28T00:00:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T00:00:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-1.56
930676,Burnsall Rd Covey,2024-01-28T00:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-28T00:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-28T00:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-28T00:00:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.5783
930676,Burnsall Rd Covey,2024-01-28T00:00:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.31072
930676,Burnsall Rd Covey,2024-01-28T00:00:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99857
930676,Burnsall Rd Covey,2024-01-28T00:00:00.000+00:00,feeder,05,L3 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-28T00:00:00.000+00:00,feeder,05,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-28T00:00:00.000+00:00,feeder,05,L1 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-28T00:00:00.000+00:00,feeder,05,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T00:00:00.000+00:00,feeder,05,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T00:00:00.000+00:00,feeder,05,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-28T00:00:00.000+00:00,feeder,05,L3 Current (Min),A,1.38
930676,Burnsall Rd Covey,2024-01-28T00:00:00.000+00:00,feeder,05,L3 Current (Max),A,1.5
930676,Burnsall Rd Covey,2024-01-28T00:00:00.000+00:00,feeder,05,L3 Current (RMS),A,1.5
930676,Burnsall Rd Covey,2024-01-28T00:00:00.000+00:00,feeder,05,L2 Current (Min),A,0.88
930676,Burnsall Rd Covey,2024-01-28T00:00:00.000+00:00,feeder,05,L2 Current (Max),A,0.88
930676,Burnsall Rd Covey,2024-01-28T00:00:00.000+00:00,feeder,05,L2 Current (RMS),A,0.88
930676,Burnsall Rd Covey,2024-01-28T00:00:00.000+00:00,feeder,05,L1 Current (Min),A,9.12
930676,Burnsall Rd Covey,2024-01-28T00:00:00.000+00:00,feeder,05,L1 Current (Max),A,9.12
930676,Burnsall Rd Covey,2024-01-28T00:00:00.000+00:00,feeder,05,L1 Current (RMS),A,9.12
930676,Burnsall Rd Covey,2024-01-28T00:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T00:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-5.38
930676,Burnsall Rd Covey,2024-01-28T00:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T00:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-2.94
930676,Burnsall Rd Covey,2024-01-28T00:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T00:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-7.87
930676,Burnsall Rd Covey,2024-01-28T00:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-28T00:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-28T00:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-28T00:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99265
930676,Burnsall Rd Covey,2024-01-28T00:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99521
930676,Burnsall Rd Covey,2024-01-28T00:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.9863
930676,Burnsall Rd Covey,2024-01-28T00:00:00.000+00:00,feeder,04,L3 Active Power,kW,9.0
930676,Burnsall Rd Covey,2024-01-28T00:00:00.000+00:00,feeder,04,L2 Active Power,kW,8.0
930676,Burnsall Rd Covey,2024-01-28T00:00:00.000+00:00,feeder,04,L1 Active Power,kW,10.0
930676,Burnsall Rd Covey,2024-01-28T00:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T00:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T00:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-28T00:00:00.000+00:00,feeder,04,L3 Current (Min),A,37.25
930676,Burnsall Rd Covey,2024-01-28T00:00:00.000+00:00,feeder,04,L3 Current (Max),A,37.38
930676,Burnsall Rd Covey,2024-01-28T00:00:00.000+00:00,feeder,04,L3 Current (RMS),A,37.25
930676,Burnsall Rd Covey,2024-01-28T00:00:00.000+00:00,feeder,04,L2 Current (Min),A,34.12
930676,Burnsall Rd Covey,2024-01-28T00:00:00.000+00:00,feeder,04,L2 Current (Max),A,34.25
930676,Burnsall Rd Covey,2024-01-28T00:00:00.000+00:00,feeder,04,L2 Current (RMS),A,34.25
930676,Burnsall Rd Covey,2024-01-28T00:00:00.000+00:00,feeder,04,L1 Current (Min),A,41.25
930676,Burnsall Rd Covey,2024-01-28T00:00:00.000+00:00,feeder,04,L1 Current (Max),A,41.25
930676,Burnsall Rd Covey,2024-01-28T00:00:00.000+00:00,feeder,04,L1 Current (RMS),A,41.25
930676,Burnsall Rd Covey,2024-01-28T00:00:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T00:00:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-46.69
930676,Burnsall Rd Covey,2024-01-28T00:00:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T00:00:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-37.5
930676,Burnsall Rd Covey,2024-01-28T00:00:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T00:00:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-32.93
930676,Burnsall Rd Covey,2024-01-28T00:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-28T00:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-28T00:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.0
930676,Burnsall Rd Covey,2024-01-28T00:00:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.64666
930676,Burnsall Rd Covey,2024-01-28T00:00:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.75167
930676,Burnsall Rd Covey,2024-01-28T00:00:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.81576
930676,Burnsall Rd Covey,2024-01-28T00:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-28T00:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.0
930676,Burnsall Rd Covey,2024-01-28T00:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.0
930676,Burnsall Rd Covey,2024-01-28T00:00:00.000+00:00,feeder,03,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T00:00:00.000+00:00,feeder,03,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T00:00:00.000+00:00,feeder,03,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-28T00:00:00.000+00:00,feeder,03,L3 Current (Min),A,17.75
930676,Burnsall Rd Covey,2024-01-28T00:00:00.000+00:00,feeder,03,L3 Current (Max),A,17.75
930676,Burnsall Rd Covey,2024-01-28T00:00:00.000+00:00,feeder,03,L3 Current (RMS),A,17.75
930676,Burnsall Rd Covey,2024-01-28T00:00:00.000+00:00,feeder,03,L2 Current (Min),A,15.62
930676,Burnsall Rd Covey,2024-01-28T00:00:00.000+00:00,feeder,03,L2 Current (Max),A,15.88
930676,Burnsall Rd Covey,2024-01-28T00:00:00.000+00:00,feeder,03,L2 Current (RMS),A,15.62
930676,Burnsall Rd Covey,2024-01-28T00:00:00.000+00:00,feeder,03,L1 Current (Min),A,27.0
930676,Burnsall Rd Covey,2024-01-28T00:00:00.000+00:00,feeder,03,L1 Current (Max),A,27.25
930676,Burnsall Rd Covey,2024-01-28T00:00:00.000+00:00,feeder,03,L1 Current (RMS),A,27.12
930676,Burnsall Rd Covey,2024-01-28T00:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T00:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,23.06
930676,Burnsall Rd Covey,2024-01-28T00:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T00:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,51.62
930676,Burnsall Rd Covey,2024-01-28T00:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T00:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,35.63
930676,Burnsall Rd Covey,2024-01-28T00:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-28T00:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-28T00:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.0
930676,Burnsall Rd Covey,2024-01-28T00:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.89438
930676,Burnsall Rd Covey,2024-01-28T00:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.57818
930676,Burnsall Rd Covey,2024-01-28T00:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.79648
930676,Burnsall Rd Covey,2024-01-28T00:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
930676,Burnsall Rd Covey,2024-01-28T00:00:00.000+00:00,feeder,02,L2 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-28T00:00:00.000+00:00,feeder,02,L1 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-28T00:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T00:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T00:00:00.000+00:00,feeder,02,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-28T00:00:00.000+00:00,feeder,02,L3 Current (Min),A,7.88
930676,Burnsall Rd Covey,2024-01-28T00:00:00.000+00:00,feeder,02,L3 Current (Max),A,7.88
930676,Burnsall Rd Covey,2024-01-28T00:00:00.000+00:00,feeder,02,L3 Current (RMS),A,7.88
930676,Burnsall Rd Covey,2024-01-28T00:00:00.000+00:00,feeder,02,L2 Current (Min),A,4.62
930676,Burnsall Rd Covey,2024-01-28T00:00:00.000+00:00,feeder,02,L2 Current (Max),A,4.75
930676,Burnsall Rd Covey,2024-01-28T00:00:00.000+00:00,feeder,02,L2 Current (RMS),A,4.75
930676,Burnsall Rd Covey,2024-01-28T00:00:00.000+00:00,feeder,02,L1 Current (Min),A,6.75
930676,Burnsall Rd Covey,2024-01-28T00:00:00.000+00:00,feeder,02,L1 Current (Max),A,6.75
930676,Burnsall Rd Covey,2024-01-28T00:00:00.000+00:00,feeder,02,L1 Current (RMS),A,6.75
930676,Burnsall Rd Covey,2024-01-28T00:00:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T00:00:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-60.25
930676,Burnsall Rd Covey,2024-01-28T00:00:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T00:00:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-116.06
930676,Burnsall Rd Covey,2024-01-28T00:00:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
930676,Burnsall Rd Covey,2024-01-28T00:00:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-49.75
930676,Burnsall Rd Covey,2024-01-28T00:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-28T00:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
930676,Burnsall Rd Covey,2024-01-28T00:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
930676,Burnsall Rd Covey,2024-01-28T00:00:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.44454
930676,Burnsall Rd Covey,2024-01-28T00:00:00.000+00:00,feeder,01,L2 Power Factor,Unitless,-0.08412
930676,Burnsall Rd Covey,2024-01-28T00:00:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.57046
930676,Burnsall Rd Covey,2024-01-28T00:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-28T00:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.0
930676,Burnsall Rd Covey,2024-01-28T00:00:00.000+00:00,feeder,01,L1 Active Power,kW,1.0
930676,Burnsall Rd Covey,2024-01-28T00:00:00.000+00:00,feeder,01,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T00:00:00.000+00:00,feeder,01,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T00:00:00.000+00:00,feeder,01,L3 Current (Min),A,5.25
930676,Burnsall Rd Covey,2024-01-28T00:00:00.000+00:00,feeder,01,L3 Current (Max),A,5.25
930676,Burnsall Rd Covey,2024-01-28T00:00:00.000+00:00,feeder,01,L3 Current (RMS),A,5.25
930676,Burnsall Rd Covey,2024-01-28T00:00:00.000+00:00,feeder,01,L2 Current (Min),A,5.88
930676,Burnsall Rd Covey,2024-01-28T00:00:00.000+00:00,feeder,01,L2 Current (Max),A,6.12
930676,Burnsall Rd Covey,2024-01-28T00:00:00.000+00:00,feeder,01,L2 Current (RMS),A,5.88
930676,Burnsall Rd Covey,2024-01-28T00:00:00.000+00:00,feeder,01,L1 Current (Min),A,6.25
930676,Burnsall Rd Covey,2024-01-28T00:00:00.000+00:00,feeder,01,L1 Current (Max),A,6.38
930676,Burnsall Rd Covey,2024-01-28T00:00:00.000+00:00,feeder,01,L1 Current (RMS),A,6.38
930676,Burnsall Rd Covey,2024-01-28T00:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.09
930676,Burnsall Rd Covey,2024-01-28T00:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.12
930676,Burnsall Rd Covey,2024-01-28T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
930676,Burnsall Rd Covey,2024-01-28T00:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.98
930676,Burnsall Rd Covey,2024-01-28T00:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.03
930676,Burnsall Rd Covey,2024-01-28T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
930676,Burnsall Rd Covey,2024-01-28T00:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.2
930676,Burnsall Rd Covey,2024-01-28T00:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.23
930676,Burnsall Rd Covey,2024-01-28T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
930676,Burnsall Rd Covey,2024-01-28T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930676,Burnsall Rd Covey,2024-01-28T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930676,Burnsall Rd Covey,2024-01-28T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930676,Burnsall Rd Covey,2024-01-28T00:00:00.000+00:00,busbar,,L3 Active Power,kW,14.0
930676,Burnsall Rd Covey,2024-01-28T00:00:00.000+00:00,busbar,,L2 Active Power,kW,12.0
930676,Burnsall Rd Covey,2024-01-28T00:00:00.000+00:00,busbar,,L1 Active Power,kW,20.0
930676,Burnsall Rd Covey,2024-01-28T00:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930676,Burnsall Rd Covey,2024-01-28T00:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930676,Burnsall Rd Covey,2024-01-28T00:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930676,Burnsall Rd Covey,2024-01-28T00:00:00.000+00:00,busbar,,L3 Current (Min),A,62.62
930676,Burnsall Rd Covey,2024-01-28T00:00:00.000+00:00,busbar,,L3 Current (Max),A,62.62
930676,Burnsall Rd Covey,2024-01-28T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.62
930676,Burnsall Rd Covey,2024-01-28T00:00:00.000+00:00,busbar,,L2 Current (Min),A,50.25
930676,Burnsall Rd Covey,2024-01-28T00:00:00.000+00:00,busbar,,L2 Current (Max),A,50.62
930676,Burnsall Rd Covey,2024-01-28T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.38
930676,Burnsall Rd Covey,2024-01-28T00:00:00.000+00:00,busbar,,L1 Current (Min),A,84.62
930676,Burnsall Rd Covey,2024-01-28T00:00:00.000+00:00,busbar,,L1 Current (Max),A,84.88
930676,Burnsall Rd Covey,2024-01-28T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.75
930676,Burnsall Rd Covey,2024-01-28T00:00:00.000+00:00,transformer,,Temperature,C,0.0
930676,Burnsall Rd Covey,2024-01-28T00:00:00.000+00:00,ambient,,Temperature,C,0.0
